ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 00:00,2,0.000,ALERT,213.06,302.68,60.002,1474171203,"201051344000645","219011344069620",0.00,19.30,0,300.87,306.58,0.0,0.0,0.000,558298.5,558298.5,1190,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171205,1016150.00
09/18/2016 00:00,2,0.000,ALERT,211.93,301.17,60.018,1474171203,"274151322000085","219011344069620",0.00,19.80,0,298.77,304.48,0.0,0.0,0.000,797601.2,797601.2,1178,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171207,1016151.00
09/18/2016 00:00,2,0.000,ALERT,213.29,302.68,60.028,1474171203,"201051344000633","219011344069620",0.00,18.70,0,299.07,306.28,0.0,0.0,0.000,549884.2,549884.2,1187,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474171209,1016152.00
09/18/2016 00:00,2,0.000,ALERT,212.83,302.98,60.007,1474171203,"201051344000469","219011344069620",0.00,18.00,0,299.67,306.58,0.0,0.0,0.000,552479.4,552479.4,1194,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171211,1016153.00
09/18/2016 00:00,2,0.000,ALERT,211.70,300.27,60.007,1474171203,"201051344000646","219011344069620",0.00,18.70,0,297.87,303.58,0.0,0.0,0.000,553005.0,553005.0,1186,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474171213,1016154.00
09/18/2016 00:00,2,0.000,ALERT,211.93,301.77,59.996,1474171203,"274151322000052","219011344069620",0.00,19.80,0,298.47,304.78,0.0,0.0,0.000,819835.0,819835.0,1179,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171214,1016155.00
09/18/2016 00:00,2,0.000,ALERT,212.16,300.57,60.007,1474171203,"201051344000585","219011344069620",0.00,19.00,0,298.17,303.88,0.0,0.0,0.000,562961.4,562961.4,1190,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171216,1016156.00
09/18/2016 00:00,2,0.000,ALERT,211.93,300.87,59.975,1474171203,"201051344001230","219011344069620",0.00,18.70,0,299.07,304.18,0.0,0.0,0.000,555990.8,555990.8,1188,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171218,1016157.00
09/18/2016 00:00,2,0.000,ALERT,212.38,301.47,60.007,1474171203,"201051344000582","219011344069620",0.00,18.70,0,299.07,304.18,0.0,0.0,0.000,548756.3,548756.3,1184,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171220,1016158.00
09/18/2016 00:00,2,0.000,ALERT,211.70,300.57,60.002,1474171203,"201051344000955","219011344069620",0.00,19.00,0,298.47,303.88,0.0,0.0,0.000,562737.0,562737.0,1182,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171222,1016159.00
09/18/2016 00:00,2,0.000,ALERT,211.93,300.27,60.007,1474171203,"274151322000094","219011344069620",0.00,19.30,0,298.17,303.88,0.0,0.0,0.000,674532.4,674532.4,1212,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171223,1016160.00
09/18/2016 00:00,2,0.000,ALERT,212.83,303.88,60.018,1474171203,"201051344000579","219011344069620",0.00,19.00,0,301.47,307.18,0.0,0.0,0.000,566832.6,566832.6,1183,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474171225,1016161.00
09/18/2016 00:00,2,0.000,ALERT,211.70,301.17,60.034,1474171203,"201051344000890","219011344069620",0.00,19.00,0,299.37,304.78,0.0,0.0,0.000,559989.9,559989.9,1186,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474171227,1016162.00
09/18/2016 00:00,2,0.000,ALERT,212.16,300.57,60.007,1474171203,"201051344000438","219011344069620",0.00,18.70,0,298.77,304.18,0.0,0.0,0.000,561437.9,561437.9,1185,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171229,1016163.00
09/18/2016 00:00,2,0.000,ALERT,212.16,299.97,60.018,1474171203,"201051344000417","219011344069620",0.00,19.00,0,297.87,303.58,0.0,0.0,0.000,552501.5,552501.5,1184,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171231,1016164.00
09/18/2016 00:00,2,0.000,ALERT,211.93,301.77,60.012,1474171203,"274151322000083","219011344069620",0.00,19.50,0,298.77,304.48,0.0,0.0,0.000,812370.6,812370.6,1178,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474171232,1016165.00
09/18/2016 00:00,2,0.000,ALERT,212.61,301.47,60.002,1474171203,"274151322000076","219011344069620",0.00,19.50,0,298.47,304.48,0.0,0.0,0.000,867133.2,867133.2,1188,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171234,1016166.00
09/18/2016 00:00,2,0.000,ALERT,212.83,303.58,60.007,1474171203,"201051344000868","219011344069620",0.00,18.70,0,301.47,307.48,0.0,0.0,0.000,551262.2,551262.2,1188,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171236,1016167.00
09/18/2016 00:00,2,0.000,ALERT,211.93,302.07,60.002,1474171203,"274151322000095","219011344069620",0.00,19.00,0,299.67,305.08,0.0,0.0,0.000,858380.1,858380.1,1187,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171238,1016168.00
09/18/2016 00:00,2,0.000,ALERT,212.61,302.98,60.012,1474171203,"201051344000988","219011344069620",0.00,19.00,0,298.47,306.58,0.0,0.0,0.000,533140.1,533140.1,1184,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171240,1016169.00
09/18/2016 00:00,2,0.000,ALERT,211.93,299.97,60.012,1474171203,"201051344001025","219011344069620",0.00,18.30,0,298.17,304.18,0.0,0.0,0.000,561616.5,561616.5,1184,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171241,1016170.00
09/18/2016 00:00,2,0.000,ALERT,212.83,303.28,60.028,1474171203,"201051344000458","219011344069620",0.00,19.50,0,301.17,307.18,0.0,0.0,0.000,558623.0,558623.0,1193,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171243,1016171.00
09/18/2016 00:00,2,0.000,ALERT,213.29,302.98,60.012,1474171203,"201051344000853","219011344069620",0.00,18.70,0,300.87,306.88,0.0,0.0,0.000,557921.0,557921.0,1197,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171245,1016172.00
09/18/2016 00:00,2,0.000,ALERT,212.38,300.57,60.034,1474171203,"201051344000685","219011344069620",0.00,19.00,0,298.77,303.88,0.0,0.0,0.000,560641.6,560641.6,1188,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171247,1016173.00
09/18/2016 00:00,2,0.000,ALERT,212.16,300.27,60.012,1474171203,"201051344000917","219011344069620",0.00,19.50,0,297.26,303.28,0.0,0.0,0.000,557591.8,557591.8,1186,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171249,1016174.00
09/18/2016 00:00,2,0.000,ALERT,212.38,300.87,60.012,1474171203,"201051344001145","219011344069620",0.00,18.70,0,299.07,304.48,0.0,0.0,0.000,562797.3,562797.3,1186,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171250,1016175.00
09/18/2016 00:00,2,0.000,ALERT,212.16,299.67,60.012,1474171203,"201051344000651","219011344069620",0.00,18.00,0,298.17,303.28,0.0,0.0,0.000,555925.2,555925.2,1183,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474171252,1016176.00
09/18/2016 00:00,2,0.000,ALERT,211.70,301.17,60.002,1474171203,"274151322000088","219011344069620",0.00,19.80,0,298.47,304.18,0.0,0.0,0.000,781854.2,781854.2,1179,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171254,1016177.00
09/18/2016 00:00,2,0.000,ALERT,212.61,300.27,59.970,1474171203,"274151322000068","219011344069620",0.00,20.00,0,297.87,303.28,0.0,0.0,0.000,674993.9,674993.9,1209,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171256,1016178.00
09/18/2016 00:00,2,0.000,ALERT,211.70,300.27,60.007,1474171203,"201051344001135","219011344069620",0.00,18.70,0,298.77,304.18,0.0,0.0,0.000,552076.0,552076.0,1183,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171258,1016179.00
09/18/2016 00:00,2,0.000,ALERT,212.61,303.88,60.002,1474171203,"201051344000594","219011344069620",0.00,19.00,0,300.87,307.18,0.0,0.0,0.000,563023.1,563023.1,1188,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474171259,1016180.00
09/18/2016 00:00,2,0.000,ALERT,212.16,299.97,60.002,1474171203,"201051344001203","219011344069620",0.00,19.00,0,298.47,305.38,0.0,0.0,0.000,560291.1,560291.1,1187,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474171261,1016181.00
09/18/2016 00:00,2,0.000,ALERT,211.93,301.47,60.007,1474171203,"274151322000054","219011344069620",0.00,20.00,0,298.47,305.08,0.0,0.0,0.000,797935.3,797935.3,1175,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171263,1016182.00
09/18/2016 00:00,2,0.000,ALERT,212.83,302.68,60.028,1474171203,"201051344000867","219011344069620",0.00,19.30,0,300.57,307.18,0.0,0.0,0.000,550329.5,550329.5,1190,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171265,1016183.00
09/18/2016 00:00,2,0.000,ALERT,211.93,300.27,60.012,1474171203,"201051344001093","219011344069620",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,556982.9,556982.9,1189,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171267,1016184.00
09/18/2016 00:00,2,0.000,ALERT,212.61,302.68,60.002,1474171203,"201051344000900","219011344069620",0.00,18.70,0,300.27,305.98,0.0,0.0,0.000,567138.0,567138.0,1192,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171268,1016185.00
09/18/2016 00:00,2,0.000,ALERT,213.06,302.37,59.996,1474171203,"201051344000648","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,555850.8,555850.8,1185,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171270,1016186.00
09/18/2016 00:00,2,0.000,ALERT,212.83,303.28,59.996,1474171203,"201051344000569","219011344069620",0.00,19.00,0,301.47,305.38,0.0,0.0,0.000,567114.3,567114.3,1191,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171272,1016187.00
09/18/2016 00:00,2,0.000,ALERT,212.61,302.98,59.949,1474171203,"201051344000983","219011344069620",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,559607.7,559607.7,1195,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171274,1016188.00
09/18/2016 00:00,2,0.000,ALERT,212.61,302.37,60.034,1474171203,"201051344001158","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,551261.2,551261.2,1186,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171276,1016189.00
09/18/2016 00:00,2,0.000,ALERT,213.06,303.28,59.981,1474171203,"201051344000576","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,558820.9,558820.9,1195,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171277,1016190.00
09/18/2016 00:00,2,0.000,ALERT,212.16,300.27,59.986,1474171203,"274151322000087","219011344069620",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,770027.4,770027.4,1189,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474171279,1016191.00
09/18/2016 00:15,2,0.000,ALERT,213.29,302.68,59.965,1474172103,"201051344000645","219011344069620",0.00,19.30,0,301.17,304.78,0.0,0.0,0.000,558298.5,558298.5,1192,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172105,1016192.00
09/18/2016 00:15,2,0.000,ALERT,211.93,300.27,60.002,1474172103,"274151322000085","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,797601.2,797601.2,1180,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172107,1016193.00
09/18/2016 00:15,2,0.000,ALERT,213.29,302.68,59.996,1474172103,"201051344000633","219011344069620",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,549884.2,549884.2,1189,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172109,1016194.00
09/18/2016 00:15,2,0.000,ALERT,212.83,302.68,60.007,1474172103,"201051344000469","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,552479.4,552479.4,1196,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172111,1016195.00
09/18/2016 00:15,2,0.000,ALERT,211.93,300.57,60.007,1474172103,"201051344000646","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,553005.0,553005.0,1188,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172112,1016196.00
09/18/2016 00:15,2,0.000,ALERT,211.93,301.17,60.002,1474172103,"274151322000052","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,819835.0,819835.0,1181,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172114,1016197.00
09/18/2016 00:15,2,0.000,ALERT,212.61,301.17,59.996,1474172103,"201051344000585","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,562961.4,562961.4,1192,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172116,1016198.00
09/18/2016 00:15,2,0.000,ALERT,212.16,301.17,59.996,1474172103,"201051344001230","219011344069620",0.00,18.70,0,299.07,302.37,0.0,0.0,0.000,555990.8,555990.8,1190,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172118,1016199.00
09/18/2016 00:15,2,0.000,ALERT,212.61,301.47,59.996,1474172103,"201051344000582","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,548756.3,548756.3,1186,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172120,1016200.00
09/18/2016 00:15,2,0.000,ALERT,211.93,300.87,59.996,1474172103,"201051344000955","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,562737.0,562737.0,1184,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172121,1016201.00
09/18/2016 00:15,2,0.000,ALERT,212.16,300.27,59.991,1474172103,"274151322000094","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,674532.4,674532.4,1214,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172123,1016202.00
09/18/2016 00:15,2,0.000,ALERT,212.83,303.58,60.007,1474172103,"201051344000579","219011344069620",0.00,19.00,0,301.77,305.68,0.0,0.0,0.000,566832.6,566832.6,1185,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474172125,1016203.00
09/18/2016 00:15,2,0.000,ALERT,212.16,301.17,59.996,1474172103,"201051344000890","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,559989.9,559989.9,1188,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172127,1016204.00
09/18/2016 00:15,2,0.000,ALERT,212.38,300.87,59.991,1474172103,"201051344000438","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,561437.9,561437.9,1187,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172128,1016205.00
09/18/2016 00:15,2,0.000,ALERT,212.38,300.27,59.996,1474172103,"201051344000417","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,552501.5,552501.5,1186,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172130,1016206.00
09/18/2016 00:15,2,0.000,ALERT,211.93,301.17,59.991,1474172103,"274151322000083","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,812370.6,812370.6,1180,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172132,1016207.00
09/18/2016 00:15,2,0.000,ALERT,212.38,301.17,59.986,1474172103,"274151322000076","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,867133.2,867133.2,1190,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172134,1016208.00
09/18/2016 00:15,2,0.000,ALERT,212.61,303.58,59.991,1474172103,"201051344000868","219011344069620",0.00,18.70,0,302.07,305.68,0.0,0.0,0.000,551262.2,551262.2,1190,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172136,1016209.00
09/18/2016 00:15,2,0.000,ALERT,211.93,302.07,60.007,1474172103,"274151322000095","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,858380.1,858380.1,1189,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172138,1016210.00
09/18/2016 00:15,2,0.000,ALERT,212.83,302.68,59.991,1474172103,"201051344000988","219011344069620",0.00,19.00,0,298.77,304.48,0.0,0.0,0.000,533140.1,533140.1,1186,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474172140,1016211.00
09/18/2016 00:15,2,0.000,ALERT,211.93,299.97,59.986,1474172103,"201051344001025","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,561616.5,561616.5,1186,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172141,1016212.00
09/18/2016 00:15,2,0.000,ALERT,212.61,302.98,60.028,1474172103,"201051344000458","219011344069620",0.00,19.50,0,301.17,305.68,0.0,0.0,0.000,558623.0,558623.0,1195,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474172143,1016213.00
09/18/2016 00:15,2,0.000,ALERT,213.29,302.68,59.991,1474172103,"201051344000853","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,557921.0,557921.0,1199,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172145,1016214.00
09/18/2016 00:15,2,0.000,ALERT,212.61,300.87,59.991,1474172103,"201051344000685","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,560641.6,560641.6,1190,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172147,1016215.00
09/18/2016 00:15,2,0.000,ALERT,212.38,299.97,59.986,1474172103,"201051344000917","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,557591.8,557591.8,1188,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172149,1016216.00
09/18/2016 00:15,2,0.000,ALERT,212.61,301.17,59.991,1474172103,"201051344001145","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,562797.3,562797.3,1188,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172150,1016217.00
09/18/2016 00:15,2,0.000,ALERT,212.38,299.97,59.986,1474172103,"201051344000651","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,555925.2,555925.2,1185,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172152,1016218.00
09/18/2016 00:15,2,0.000,ALERT,211.48,301.17,60.018,1474172103,"274151322000088","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,781854.2,781854.2,1181,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172154,1016219.00
09/18/2016 00:15,2,0.000,ALERT,212.61,300.27,59.996,1474172103,"274151322000068","219011344069620",0.00,20.00,0,298.47,301.77,0.0,0.0,0.000,674993.9,674993.9,1211,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172156,1016220.00
09/18/2016 00:15,2,0.000,ALERT,211.93,300.57,60.002,1474172103,"201051344001135","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,552076.0,552076.0,1185,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172157,1016221.00
09/18/2016 00:15,2,0.000,ALERT,212.61,303.58,59.996,1474172103,"201051344000594","219011344069620",0.00,19.00,0,300.87,305.38,0.0,0.0,0.000,563023.1,563023.1,1190,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172159,1016222.00
09/18/2016 00:15,2,0.000,ALERT,212.38,300.27,60.023,1474172103,"201051344001203","219011344069620",0.00,19.00,0,298.47,303.88,0.0,0.0,0.000,560291.1,560291.1,1189,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474172161,1016223.00
09/18/2016 00:15,2,0.000,ALERT,211.93,301.47,59.991,1474172103,"274151322000054","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,797935.3,797935.3,1177,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172163,1016224.00
09/18/2016 00:15,2,0.000,ALERT,213.06,302.68,59.996,1474172103,"201051344000867","219011344069620",0.00,19.30,0,300.57,305.38,0.0,0.0,0.000,550329.5,550329.5,1192,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172165,1016225.00
09/18/2016 00:15,2,0.000,ALERT,212.16,300.27,59.959,1474172103,"201051344001093","219011344069620",0.00,19.50,0,298.47,301.77,0.0,0.0,0.000,556982.9,556982.9,1191,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172167,1016226.00
09/18/2016 00:15,2,0.000,ALERT,212.61,302.68,59.991,1474172103,"201051344000900","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,567138.0,567138.0,1194,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172168,1016227.00
09/18/2016 00:15,2,0.000,ALERT,212.83,302.37,59.996,1474172103,"201051344000648","219011344069620",0.00,18.30,0,300.57,305.08,0.0,0.0,0.000,555850.8,555850.8,1187,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474172170,1016228.00
09/18/2016 00:15,2,0.000,ALERT,212.83,303.28,59.996,1474172103,"201051344000569","219011344069620",0.00,19.00,0,301.17,305.68,0.0,0.0,0.000,567114.3,567114.3,1193,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172172,1016229.00
09/18/2016 00:15,2,0.000,ALERT,212.83,302.98,59.991,1474172103,"201051344000983","219011344069620",0.00,19.00,0,301.47,305.38,0.0,0.0,0.000,559607.7,559607.7,1197,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172174,1016230.00
09/18/2016 00:15,2,0.000,ALERT,212.83,302.37,59.991,1474172103,"201051344001158","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,551261.2,551261.2,1188,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474172176,1016231.00
09/18/2016 00:15,2,0.000,ALERT,213.06,303.28,59.986,1474172103,"201051344000576","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,558820.9,558820.9,1197,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172177,1016232.00
09/18/2016 00:15,2,0.000,ALERT,212.16,300.27,59.986,1474172103,"274151322000087","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,770027.4,770027.4,1191,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474172179,1016233.00
09/18/2016 00:30,2,0.000,ALERT,213.51,303.28,59.986,1474173003,"201051344000645","219011344069620",0.00,19.30,0,300.87,304.48,0.0,0.0,0.000,558298.5,558298.5,1194,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173005,1016234.00
09/18/2016 00:30,2,0.000,ALERT,212.38,301.77,59.975,1474173003,"274151322000085","219011344069620",0.00,19.80,0,299.37,302.68,0.0,0.0,0.000,797601.2,797601.2,1182,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173007,1016235.00
09/18/2016 00:30,2,0.000,ALERT,213.51,302.98,60.023,1474173003,"201051344000633","219011344069620",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,549884.2,549884.2,1191,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173009,1016236.00
09/18/2016 00:30,2,0.000,ALERT,213.06,303.28,59.986,1474173003,"201051344000469","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,552479.4,552479.4,1198,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173011,1016237.00
09/18/2016 00:30,2,0.000,ALERT,211.93,300.87,59.986,1474173003,"201051344000646","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,553005.0,553005.0,1190,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173013,1016238.00
09/18/2016 00:30,2,0.000,ALERT,212.16,301.17,59.954,1474173003,"274151322000052","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,819835.0,819835.0,1183,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173015,1016239.00
09/18/2016 00:30,2,0.000,ALERT,212.61,301.17,59.981,1474173003,"201051344000585","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,562961.4,562961.4,1194,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474173016,1016240.00
09/18/2016 00:30,2,0.000,ALERT,212.38,301.47,59.991,1474173003,"201051344001230","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,555990.8,555990.8,1192,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173018,1016241.00
09/18/2016 00:30,2,0.000,ALERT,212.83,301.77,59.991,1474173003,"201051344000582","219011344069620",0.00,18.30,0,299.67,302.98,0.0,0.0,0.000,548756.3,548756.3,1188,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474173020,1016242.00
09/18/2016 00:30,2,0.000,ALERT,211.93,300.87,59.991,1474173003,"201051344000955","219011344069620",0.00,19.00,0,298.77,302.07,0.0,0.0,0.000,562737.0,562737.0,1186,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474173022,1016243.00
09/18/2016 00:30,2,0.000,ALERT,212.38,300.87,60.018,1474173003,"274151322000094","219011344069620",0.00,19.30,0,299.37,302.07,0.0,0.0,0.000,674532.4,674532.4,1216,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173024,1016244.00
09/18/2016 00:30,2,0.000,ALERT,213.06,303.88,59.991,1474173003,"201051344000579","219011344069620",0.00,19.30,0,301.77,305.38,0.0,0.0,0.000,566832.6,566832.6,1187,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173025,1016245.00
09/18/2016 00:30,2,0.000,ALERT,211.93,301.47,59.959,1474173003,"201051344000890","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,559989.9,559989.9,1190,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173027,1016246.00
09/18/2016 00:30,2,0.000,ALERT,212.38,301.17,59.986,1474173003,"201051344000438","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,561437.9,561437.9,1189,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173029,1016247.00
09/18/2016 00:30,2,0.000,ALERT,212.38,300.27,59.986,1474173003,"201051344000417","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,552501.5,552501.5,1188,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173031,1016248.00
09/18/2016 00:30,2,0.000,ALERT,212.16,302.07,59.986,1474173003,"274151322000083","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,812370.6,812370.6,1182,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474173033,1016249.00
09/18/2016 00:30,2,0.000,ALERT,212.61,301.77,59.949,1474173003,"274151322000076","219011344069620",0.00,19.50,0,299.67,302.98,0.0,0.0,0.000,867133.2,867133.2,1192,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173034,1016250.00
09/18/2016 00:30,2,0.000,ALERT,212.83,304.18,60.028,1474173003,"201051344000868","219011344069620",0.00,18.70,0,301.77,305.38,0.0,0.0,0.000,551262.2,551262.2,1192,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474173036,1016251.00
09/18/2016 00:30,2,0.000,ALERT,212.16,302.37,60.002,1474173003,"274151322000095","219011344069620",0.00,19.30,0,300.57,303.88,0.0,0.0,0.000,858380.1,858380.1,1191,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173038,1016252.00
09/18/2016 00:30,2,0.000,ALERT,212.83,303.28,59.991,1474173003,"201051344000988","219011344069620",0.00,19.00,0,298.47,304.48,0.0,0.0,0.000,533140.1,533140.1,1188,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173040,1016253.00
09/18/2016 00:30,2,0.000,ALERT,212.16,299.97,59.996,1474173003,"201051344001025","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,561616.5,561616.5,1188,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173042,1016254.00
09/18/2016 00:30,2,0.000,ALERT,212.83,303.28,60.039,1474173003,"201051344000458","219011344069620",0.00,19.50,0,300.87,305.38,0.0,0.0,0.000,558623.0,558623.0,1197,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173043,1016255.00
09/18/2016 00:30,2,0.000,ALERT,213.51,303.28,59.986,1474173003,"201051344000853","219011344069620",0.00,18.70,0,301.17,304.78,0.0,0.0,0.000,557921.0,557921.0,1201,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173045,1016256.00
09/18/2016 00:30,2,0.000,ALERT,212.61,301.17,59.991,1474173003,"201051344000685","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,560641.6,560641.6,1192,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474173047,1016257.00
09/18/2016 00:30,2,0.000,ALERT,212.38,300.27,59.986,1474173003,"201051344000917","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,557591.8,557591.8,1190,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474173049,1016258.00
09/18/2016 00:30,2,0.000,ALERT,212.61,301.17,59.991,1474173003,"201051344001145","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,562797.3,562797.3,1190,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173051,1016259.00
09/18/2016 00:30,2,0.000,ALERT,212.38,300.27,59.991,1474173003,"201051344000651","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,555925.2,555925.2,1187,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173053,1016260.00
09/18/2016 00:30,2,0.000,ALERT,211.70,301.77,60.002,1474173003,"274151322000088","219011344069620",0.00,19.80,0,299.67,302.68,0.0,0.0,0.000,781854.2,781854.2,1183,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173054,1016261.00
09/18/2016 00:30,2,0.000,ALERT,212.83,300.87,59.996,1474173003,"274151322000068","219011344069620",0.00,20.00,0,299.07,302.07,0.0,0.0,0.000,674993.9,674993.9,1213,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173056,1016262.00
09/18/2016 00:30,2,0.000,ALERT,211.93,300.87,59.996,1474173003,"201051344001135","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,552076.0,552076.0,1187,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173058,1016263.00
09/18/2016 00:30,2,0.000,ALERT,212.83,303.88,59.970,1474173003,"201051344000594","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,563023.1,563023.1,1192,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474173060,1016264.00
09/18/2016 00:30,2,0.000,ALERT,212.38,300.57,59.981,1474173003,"201051344001203","219011344069620",0.00,18.70,0,298.47,303.88,0.0,0.0,0.000,560291.1,560291.1,1191,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173062,1016265.00
09/18/2016 00:30,2,0.000,ALERT,212.16,301.77,59.949,1474173003,"274151322000054","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,797935.3,797935.3,1179,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173063,1016266.00
09/18/2016 00:30,2,0.000,ALERT,213.29,302.98,59.991,1474173003,"201051344000867","219011344069620",0.00,19.30,0,300.57,305.08,0.0,0.0,0.000,550329.5,550329.5,1194,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173065,1016267.00
09/18/2016 00:30,2,0.000,ALERT,212.38,301.17,59.949,1474173003,"201051344001093","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,556982.9,556982.9,1193,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474173067,1016268.00
09/18/2016 00:30,2,0.000,ALERT,212.83,303.28,59.991,1474173003,"201051344000900","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,567138.0,567138.0,1196,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173069,1016269.00
09/18/2016 00:30,2,0.000,ALERT,213.29,302.68,59.986,1474173003,"201051344000648","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,555850.8,555850.8,1189,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474173070,1016270.00
09/18/2016 00:30,2,0.000,ALERT,213.06,304.18,59.996,1474173003,"201051344000569","219011344069620",0.00,19.00,0,301.47,305.68,0.0,0.0,0.000,567114.3,567114.3,1195,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173072,1016271.00
09/18/2016 00:30,2,0.000,ALERT,213.06,303.58,60.018,1474173003,"201051344000983","219011344069620",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,559607.7,559607.7,1199,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173074,1016272.00
09/18/2016 00:30,2,0.000,ALERT,213.06,303.28,59.986,1474173003,"201051344001158","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,551261.2,551261.2,1190,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173076,1016273.00
09/18/2016 00:30,2,0.000,ALERT,213.51,303.58,60.028,1474173003,"201051344000576","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,558820.9,558820.9,1199,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173078,1016274.00
09/18/2016 00:30,2,0.000,ALERT,212.38,300.87,59.991,1474173003,"274151322000087","219011344069620",0.00,20.00,0,299.07,302.37,0.0,0.0,0.000,770027.4,770027.4,1193,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173080,1016275.00
09/18/2016 00:45,2,0.000,ALERT,213.74,303.58,59.975,1474173903,"201051344000645","219011344069620",0.00,19.30,0,301.17,305.08,0.0,0.0,0.000,558298.5,558298.5,1196,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173905,1016276.00
09/18/2016 00:45,2,0.000,ALERT,212.61,302.07,59.970,1474173903,"274151322000085","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,797601.2,797601.2,1184,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173907,1016277.00
09/18/2016 00:45,2,0.000,ALERT,213.74,303.58,59.975,1474173903,"201051344000633","219011344069620",0.00,18.70,0,299.67,304.78,0.0,0.0,0.000,549884.2,549884.2,1193,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474173909,1016278.00
09/18/2016 00:45,2,0.000,ALERT,213.29,303.58,60.007,1474173903,"201051344000469","219011344069620",0.00,18.00,0,300.27,304.78,0.0,0.0,0.000,552479.4,552479.4,1200,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173910,1016279.00
09/18/2016 00:45,2,0.000,ALERT,212.16,301.17,59.981,1474173903,"201051344000646","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,553005.0,553005.0,1192,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173912,1016280.00
09/18/2016 00:45,2,0.000,ALERT,212.38,301.47,59.970,1474173903,"274151322000052","219011344069620",0.00,19.80,0,299.07,303.58,0.0,0.0,0.000,819835.0,819835.0,1185,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173914,1016281.00
09/18/2016 00:45,2,0.000,ALERT,212.83,301.47,59.944,1474173903,"201051344000585","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,562961.4,562961.4,1196,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173916,1016282.00
09/18/2016 00:45,2,0.000,ALERT,212.61,301.47,59.975,1474173903,"201051344001230","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,555990.8,555990.8,1194,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173918,1016283.00
09/18/2016 00:45,2,0.000,ALERT,213.06,302.07,59.970,1474173903,"201051344000582","219011344069620",0.00,18.70,0,299.97,303.28,0.0,0.0,0.000,548756.3,548756.3,1190,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474173920,1016284.00
09/18/2016 00:45,2,0.000,ALERT,212.38,301.47,59.981,1474173903,"201051344000955","219011344069620",0.00,19.00,0,299.07,302.37,0.0,0.0,0.000,562737.0,562737.0,1188,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173922,1016285.00
09/18/2016 00:45,2,0.000,ALERT,212.61,301.17,59.970,1474173903,"274151322000094","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,674532.4,674532.4,1218,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173923,1016286.00
09/18/2016 00:45,2,0.000,ALERT,213.29,304.18,59.996,1474173903,"201051344000579","219011344069620",0.00,19.30,0,302.07,305.98,0.0,0.0,0.000,566832.6,566832.6,1189,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173925,1016287.00
09/18/2016 00:45,2,0.000,ALERT,212.38,301.77,59.981,1474173903,"201051344000890","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,559989.9,559989.9,1192,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173927,1016288.00
09/18/2016 00:45,2,0.000,ALERT,212.61,301.17,59.981,1474173903,"201051344000438","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,561437.9,561437.9,1191,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173929,1016289.00
09/18/2016 00:45,2,0.000,ALERT,212.61,300.57,59.949,1474173903,"201051344000417","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,552501.5,552501.5,1190,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474173931,1016290.00
09/18/2016 00:45,2,0.000,ALERT,212.83,301.77,59.991,1474173903,"274151322000083","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,812370.6,812370.6,1184,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173932,1016291.00
09/18/2016 00:45,2,0.000,ALERT,213.06,301.77,59.981,1474173903,"274151322000076","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,867133.2,867133.2,1194,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173934,1016292.00
09/18/2016 00:45,2,0.000,ALERT,213.29,304.78,60.034,1474173903,"201051344000868","219011344069620",0.00,18.70,0,302.07,305.98,0.0,0.0,0.000,551262.2,551262.2,1194,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173936,1016293.00
09/18/2016 00:45,2,0.000,ALERT,212.61,302.68,59.986,1474173903,"274151322000095","219011344069620",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,858380.1,858380.1,1193,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474173938,1016294.00
