ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 00:45,2,0.000,ALERT,213.29,303.88,59.986,1474173903,"201051344000988","219011344069620",0.00,19.00,0,299.07,304.78,0.0,0.0,0.000,533140.1,533140.1,1190,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173940,1016295.00
09/18/2016 00:45,2,0.000,ALERT,212.61,300.87,60.034,1474173903,"201051344001025","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,561616.5,561616.5,1190,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474173941,1016296.00
09/18/2016 00:45,2,0.000,ALERT,213.29,304.18,59.970,1474173903,"201051344000458","219011344069620",0.00,19.50,0,301.47,305.98,0.0,0.0,0.000,558623.0,558623.0,1199,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173943,1016297.00
09/18/2016 00:45,2,0.000,ALERT,213.96,303.88,60.034,1474173903,"201051344000853","219011344069620",0.00,18.70,0,301.17,305.38,0.0,0.0,0.000,557921.0,557921.0,1203,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173945,1016298.00
09/18/2016 00:45,2,0.000,ALERT,213.06,301.47,59.959,1474173903,"201051344000685","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,560641.6,560641.6,1194,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173947,1016299.00
09/18/2016 00:45,2,0.000,ALERT,212.83,301.17,59.986,1474173903,"201051344000917","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,557591.8,557591.8,1192,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173949,1016300.00
09/18/2016 00:45,2,0.000,ALERT,213.06,301.77,60.023,1474173903,"201051344001145","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,562797.3,562797.3,1192,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173950,1016301.00
09/18/2016 00:45,2,0.000,ALERT,212.83,300.87,59.996,1474173903,"201051344000651","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,555925.2,555925.2,1189,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173952,1016302.00
09/18/2016 00:45,2,0.000,ALERT,212.16,302.07,59.981,1474173903,"274151322000088","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,781854.2,781854.2,1185,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173954,1016303.00
09/18/2016 00:45,2,0.000,ALERT,213.06,300.87,59.991,1474173903,"274151322000068","219011344069620",0.00,20.00,0,298.77,302.07,0.0,0.0,0.000,674993.9,674993.9,1215,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173956,1016304.00
09/18/2016 00:45,2,0.000,ALERT,212.38,301.47,59.959,1474173903,"201051344001135","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,552076.0,552076.0,1189,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173957,1016305.00
09/18/2016 00:45,2,0.000,ALERT,213.06,304.78,59.986,1474173903,"201051344000594","219011344069620",0.00,19.00,0,301.47,305.68,0.0,0.0,0.000,563023.1,563023.1,1194,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173959,1016306.00
09/18/2016 00:45,2,0.000,ALERT,212.83,301.17,59.991,1474173903,"201051344001203","219011344069620",0.00,18.70,0,298.77,304.48,0.0,0.0,0.000,560291.1,560291.1,1193,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173961,1016307.00
09/18/2016 00:45,2,0.000,ALERT,212.38,302.37,59.996,1474173903,"274151322000054","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,797935.3,797935.3,1181,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173963,1016308.00
09/18/2016 00:45,2,0.000,ALERT,213.74,303.88,59.991,1474173903,"201051344000867","219011344069620",0.00,19.30,0,300.87,305.68,0.0,0.0,0.000,550329.5,550329.5,1196,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474173965,1016309.00
09/18/2016 00:45,2,0.000,ALERT,212.61,301.17,60.018,1474173903,"201051344001093","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,556982.9,556982.9,1195,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173966,1016310.00
09/18/2016 00:45,2,0.000,ALERT,213.29,304.18,59.996,1474173903,"201051344000900","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,567138.0,567138.0,1198,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474173968,1016311.00
09/18/2016 00:45,2,0.000,ALERT,213.51,303.28,59.991,1474173903,"201051344000648","219011344069620",0.00,18.30,0,300.57,305.38,0.0,0.0,0.000,555850.8,555850.8,1191,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474173970,1016312.00
09/18/2016 00:45,2,0.000,ALERT,213.51,304.78,59.996,1474173903,"201051344000569","219011344069620",0.00,19.00,0,302.07,305.98,0.0,0.0,0.000,567114.3,567114.3,1197,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173972,1016313.00
09/18/2016 00:45,2,0.000,ALERT,213.51,304.48,59.996,1474173903,"201051344000983","219011344069620",0.00,19.00,0,301.77,305.68,0.0,0.0,0.000,559607.7,559607.7,1201,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474173974,1016314.00
09/18/2016 00:45,2,0.000,ALERT,213.29,303.88,59.986,1474173903,"201051344001158","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,551261.2,551261.2,1192,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474173976,1016315.00
09/18/2016 00:45,2,0.000,ALERT,213.96,304.78,59.996,1474173903,"201051344000576","219011344069620",0.00,18.70,0,301.47,305.38,0.0,0.0,0.000,558820.9,558820.9,1201,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173978,1016316.00
09/18/2016 00:45,2,0.000,ALERT,212.83,301.47,59.991,1474173903,"274151322000087","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,770027.4,770027.4,1195,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474173979,1016317.00
09/18/2016 01:00,2,0.000,ALERT,213.74,303.88,59.954,1474174803,"201051344000645","219011344069620",0.00,19.30,0,301.77,305.68,0.0,0.0,0.000,558298.5,558298.5,1198,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174805,1016318.00
09/18/2016 01:00,2,0.000,ALERT,212.61,302.07,59.944,1474174803,"274151322000085","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,797601.2,797601.2,1186,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174807,1016319.00
09/18/2016 01:00,2,0.000,ALERT,213.96,303.88,59.970,1474174803,"201051344000633","219011344069620",0.00,18.70,0,299.97,305.38,0.0,0.0,0.000,549884.2,549884.2,1195,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174809,1016320.00
09/18/2016 01:00,2,0.000,ALERT,213.29,303.58,59.959,1474174803,"201051344000469","219011344069620",0.00,18.00,0,300.87,305.38,0.0,0.0,0.000,552479.4,552479.4,1202,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474174810,1016321.00
09/18/2016 01:00,2,0.000,ALERT,212.38,301.47,59.959,1474174803,"201051344000646","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,553005.0,553005.0,1194,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474174812,1016322.00
09/18/2016 01:00,2,0.000,ALERT,212.38,301.77,59.928,1474174803,"274151322000052","219011344069620",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,819835.0,819835.0,1187,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174814,1016323.00
09/18/2016 01:00,2,0.000,ALERT,213.06,302.07,59.970,1474174803,"201051344000585","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,562961.4,562961.4,1198,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174816,1016324.00
09/18/2016 01:00,2,0.000,ALERT,212.61,302.07,59.965,1474174803,"201051344001230","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,555990.8,555990.8,1196,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174818,1016325.00
09/18/2016 01:00,2,0.000,ALERT,213.29,302.68,59.970,1474174803,"201051344000582","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,548756.3,548756.3,1192,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174819,1016326.00
09/18/2016 01:00,2,0.000,ALERT,212.38,302.07,59.970,1474174803,"201051344000955","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,562737.0,562737.0,1190,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174821,1016327.00
09/18/2016 01:00,2,0.000,ALERT,212.61,301.47,59.986,1474174803,"274151322000094","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,674532.4,674532.4,1220,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174823,1016328.00
09/18/2016 01:00,2,0.000,ALERT,213.29,304.48,59.965,1474174803,"201051344000579","219011344069620",0.00,19.00,0,302.37,306.58,0.0,0.0,0.000,566832.6,566832.6,1191,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174825,1016329.00
09/18/2016 01:00,2,0.000,ALERT,212.61,302.37,59.981,1474174803,"201051344000890","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,559989.9,559989.9,1194,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174827,1016330.00
09/18/2016 01:00,2,0.000,ALERT,213.06,302.07,59.970,1474174803,"201051344000438","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,561437.9,561437.9,1193,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174828,1016331.00
09/18/2016 01:00,2,0.000,ALERT,213.06,301.47,59.965,1474174803,"201051344000417","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,552501.5,552501.5,1192,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474174830,1016332.00
09/18/2016 01:00,2,0.000,ALERT,212.83,302.98,59.970,1474174803,"274151322000083","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,812370.6,812370.6,1186,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174832,1016333.00
09/18/2016 01:00,2,0.000,ALERT,213.06,302.37,59.959,1474174803,"274151322000076","219011344069620",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,867133.2,867133.2,1196,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174834,1016334.00
09/18/2016 01:00,2,0.000,ALERT,213.29,304.18,59.965,1474174803,"201051344000868","219011344069620",0.00,18.70,0,302.68,306.88,0.0,0.0,0.000,551262.2,551262.2,1196,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174836,1016335.00
09/18/2016 01:00,2,0.000,ALERT,212.61,303.28,59.970,1474174803,"274151322000095","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,858380.1,858380.1,1195,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474174838,1016336.00
09/18/2016 01:00,2,0.000,ALERT,213.06,303.58,59.970,1474174803,"201051344000988","219011344069620",0.00,19.00,0,299.67,305.68,0.0,0.0,0.000,533140.1,533140.1,1192,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174840,1016337.00
09/18/2016 01:00,2,0.000,ALERT,212.61,301.17,60.023,1474174803,"201051344001025","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,561616.5,561616.5,1192,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174841,1016338.00
09/18/2016 01:00,2,0.000,ALERT,213.06,303.88,60.007,1474174803,"201051344000458","219011344069620",0.00,19.50,0,302.07,306.58,0.0,0.0,0.000,558623.0,558623.0,1201,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474174843,1016339.00
09/18/2016 01:00,2,0.000,ALERT,213.74,303.58,60.002,1474174803,"201051344000853","219011344069620",0.00,18.70,0,302.07,306.28,0.0,0.0,0.000,557921.0,557921.0,1205,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474174845,1016340.00
09/18/2016 01:00,2,0.000,ALERT,213.29,302.37,59.975,1474174803,"201051344000685","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,560641.6,560641.6,1196,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474174847,1016341.00
09/18/2016 01:00,2,0.000,ALERT,212.83,301.47,59.975,1474174803,"201051344000917","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,557591.8,557591.8,1194,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474174849,1016342.00
09/18/2016 01:00,2,0.000,ALERT,213.06,302.37,59.981,1474174803,"201051344001145","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,562797.3,562797.3,1194,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174850,1016343.00
09/18/2016 01:00,2,0.000,ALERT,212.83,301.17,59.986,1474174803,"201051344000651","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,555925.2,555925.2,1191,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174852,1016344.00
09/18/2016 01:00,2,0.000,ALERT,211.93,301.47,59.965,1474174803,"274151322000088","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,781854.2,781854.2,1187,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474174854,1016345.00
09/18/2016 01:00,2,0.000,ALERT,213.06,300.87,59.975,1474174803,"274151322000068","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,674993.9,674993.9,1217,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174856,1016346.00
09/18/2016 01:00,2,0.000,ALERT,212.61,302.07,60.007,1474174803,"201051344001135","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,552076.0,552076.0,1191,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174858,1016347.00
09/18/2016 01:00,2,0.000,ALERT,213.06,304.48,59.965,1474174803,"201051344000594","219011344069620",0.00,19.00,0,302.07,306.58,0.0,0.0,0.000,563023.1,563023.1,1196,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174860,1016348.00
09/18/2016 01:00,2,0.000,ALERT,212.83,301.47,59.975,1474174803,"201051344001203","219011344069620",0.00,18.70,0,299.37,304.78,0.0,0.0,0.000,560291.1,560291.1,1195,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174861,1016349.00
09/18/2016 01:00,2,0.000,ALERT,212.38,302.98,59.959,1474174803,"274151322000054","219011344069620",0.00,20.00,0,299.97,304.48,0.0,0.0,0.000,797935.3,797935.3,1183,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174863,1016350.00
09/18/2016 01:00,2,0.000,ALERT,213.51,303.58,59.981,1474174803,"201051344000867","219011344069620",0.00,19.30,0,301.47,306.28,0.0,0.0,0.000,550329.5,550329.5,1198,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174865,1016351.00
09/18/2016 01:00,2,0.000,ALERT,212.83,301.77,59.954,1474174803,"201051344001093","219011344069620",0.00,19.30,0,299.67,302.98,0.0,0.0,0.000,556982.9,556982.9,1197,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174867,1016352.00
09/18/2016 01:00,2,0.000,ALERT,213.06,303.58,59.965,1474174803,"201051344000900","219011344069620",0.00,18.70,0,301.77,305.68,0.0,0.0,0.000,567138.0,567138.0,1200,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474174868,1016353.00
09/18/2016 01:00,2,0.000,ALERT,213.51,303.28,59.970,1474174803,"201051344000648","219011344069620",0.00,18.30,0,301.77,305.98,0.0,0.0,0.000,555850.8,555850.8,1193,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174870,1016354.00
09/18/2016 01:00,2,0.000,ALERT,213.29,304.18,60.002,1474174803,"201051344000569","219011344069620",0.00,19.00,0,302.98,306.88,0.0,0.0,0.000,567114.3,567114.3,1199,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474174872,1016355.00
09/18/2016 01:00,2,0.000,ALERT,213.29,304.18,59.996,1474174803,"201051344000983","219011344069620",0.00,19.00,0,302.37,306.28,0.0,0.0,0.000,559607.7,559607.7,1203,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174874,1016356.00
09/18/2016 01:00,2,0.000,ALERT,213.29,303.58,59.954,1474174803,"201051344001158","219011344069620",0.00,18.30,0,301.47,305.38,0.0,0.0,0.000,551261.2,551261.2,1194,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474174876,1016357.00
09/18/2016 01:00,2,0.000,ALERT,213.74,304.18,59.959,1474174803,"201051344000576","219011344069620",0.00,18.70,0,302.07,305.98,0.0,0.0,0.000,558820.9,558820.9,1203,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474174877,1016358.00
09/18/2016 01:00,2,0.000,ALERT,212.61,300.87,59.949,1474174803,"274151322000087","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,770027.4,770027.4,1197,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474174879,1016359.00
09/18/2016 01:15,2,0.000,ALERT,213.96,304.18,59.975,1474175703,"201051344000645","219011344069620",0.00,19.00,0,301.77,305.98,0.0,0.0,0.000,558298.5,558298.5,1200,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175705,1016360.00
09/18/2016 01:15,2,0.000,ALERT,212.83,302.37,59.954,1474175703,"274151322000085","219011344069620",0.00,19.80,0,300.57,303.88,0.0,0.0,0.000,797601.2,797601.2,1188,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175707,1016361.00
09/18/2016 01:15,2,0.000,ALERT,213.96,303.88,59.991,1474175703,"201051344000633","219011344069620",0.00,18.30,0,300.57,305.38,0.0,0.0,0.000,549884.2,549884.2,1197,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175709,1016362.00
09/18/2016 01:15,2,0.000,ALERT,213.51,304.18,60.018,1474175703,"201051344000469","219011344069620",0.00,18.00,0,300.87,305.68,0.0,0.0,0.000,552479.4,552479.4,1204,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175711,1016363.00
09/18/2016 01:15,2,0.000,ALERT,212.61,301.77,60.028,1474175703,"201051344000646","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,553005.0,553005.0,1196,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175712,1016364.00
09/18/2016 01:15,2,0.000,ALERT,212.61,302.37,59.986,1474175703,"274151322000052","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,819835.0,819835.0,1189,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175714,1016365.00
09/18/2016 01:15,2,0.000,ALERT,213.06,302.07,59.986,1474175703,"201051344000585","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,562961.4,562961.4,1200,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175716,1016366.00
09/18/2016 01:15,2,0.000,ALERT,212.83,302.37,59.991,1474175703,"201051344001230","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,555990.8,555990.8,1198,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474175718,1016367.00
09/18/2016 01:15,2,0.000,ALERT,213.29,302.68,60.034,1474175703,"201051344000582","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,548756.3,548756.3,1194,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175719,1016368.00
09/18/2016 01:15,2,0.000,ALERT,212.38,301.77,60.002,1474175703,"201051344000955","219011344069620",0.00,19.00,0,299.97,303.28,0.0,0.0,0.000,562737.0,562737.0,1192,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175721,1016369.00
09/18/2016 01:15,2,0.000,ALERT,212.83,302.07,59.986,1474175703,"274151322000094","219011344069620",0.00,19.30,0,300.27,303.28,0.0,0.0,0.000,674532.4,674532.4,1222,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175723,1016370.00
09/18/2016 01:15,2,0.000,ALERT,213.51,304.48,59.986,1474175703,"201051344000579","219011344069620",0.00,19.00,0,302.68,306.58,0.0,0.0,0.000,566832.6,566832.6,1193,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474175725,1016371.00
09/18/2016 01:15,2,0.000,ALERT,212.83,302.68,59.991,1474175703,"201051344000890","219011344069620",0.00,19.00,0,300.87,304.48,0.0,0.0,0.000,559989.9,559989.9,1196,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474175727,1016372.00
09/18/2016 01:15,2,0.000,ALERT,212.83,302.07,59.933,1474175703,"201051344000438","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,561437.9,561437.9,1195,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474175729,1016373.00
09/18/2016 01:15,2,0.000,ALERT,213.06,301.17,60.002,1474175703,"201051344000417","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,552501.5,552501.5,1194,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474175730,1016374.00
09/18/2016 01:15,2,0.000,ALERT,212.83,302.98,60.012,1474175703,"274151322000083","219011344069620",0.00,19.50,0,301.17,304.48,0.0,0.0,0.000,812370.6,812370.6,1188,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175732,1016375.00
09/18/2016 01:15,2,0.000,ALERT,213.29,302.68,59.949,1474175703,"274151322000076","219011344069620",0.00,19.50,0,300.57,304.18,0.0,0.0,0.000,867133.2,867133.2,1198,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175734,1016376.00
09/18/2016 01:15,2,0.000,ALERT,213.51,305.08,59.970,1474175703,"201051344000868","219011344069620",0.00,18.30,0,302.68,306.58,0.0,0.0,0.000,551262.2,551262.2,1198,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175736,1016377.00
09/18/2016 01:15,2,0.000,ALERT,212.83,303.58,59.991,1474175703,"274151322000095","219011344069620",0.00,19.30,0,301.77,304.78,0.0,0.0,0.000,858380.1,858380.1,1197,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175737,1016378.00
09/18/2016 01:15,2,0.000,ALERT,213.51,304.48,59.991,1474175703,"201051344000988","219011344069620",0.00,19.00,0,299.67,305.68,0.0,0.0,0.000,533140.1,533140.1,1194,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175739,1016379.00
09/18/2016 01:15,2,0.000,ALERT,212.83,301.47,59.981,1474175703,"201051344001025","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,561616.5,561616.5,1194,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474175741,1016380.00
09/18/2016 01:15,2,0.000,ALERT,213.29,304.18,59.975,1474175703,"201051344000458","219011344069620",0.00,19.50,0,301.77,306.58,0.0,0.0,0.000,558623.0,558623.0,1203,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175743,1016381.00
09/18/2016 01:15,2,0.000,ALERT,213.96,303.88,59.965,1474175703,"201051344000853","219011344069620",0.00,18.70,0,301.77,306.28,0.0,0.0,0.000,557921.0,557921.0,1207,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474175745,1016382.00
09/18/2016 01:15,2,0.000,ALERT,213.29,302.37,59.986,1474175703,"201051344000685","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,560641.6,560641.6,1198,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175747,1016383.00
09/18/2016 01:15,2,0.000,ALERT,213.06,301.77,59.975,1474175703,"201051344000917","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,557591.8,557591.8,1196,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175748,1016384.00
09/18/2016 01:15,2,0.000,ALERT,213.29,302.37,59.949,1474175703,"201051344001145","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,562797.3,562797.3,1196,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175750,1016385.00
09/18/2016 01:15,2,0.000,ALERT,213.06,301.17,59.975,1474175703,"201051344000651","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,555925.2,555925.2,1193,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474175752,1016386.00
09/18/2016 01:15,2,0.000,ALERT,212.38,302.07,59.970,1474175703,"274151322000088","219011344069620",0.00,19.80,0,300.57,303.88,0.0,0.0,0.000,781854.2,781854.2,1189,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175754,1016387.00
09/18/2016 01:15,2,0.000,ALERT,213.29,301.77,59.975,1474175703,"274151322000068","219011344069620",0.00,20.00,0,299.97,302.98,0.0,0.0,0.000,674993.9,674993.9,1219,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175756,1016388.00
09/18/2016 01:15,2,0.000,ALERT,212.61,301.77,59.981,1474175703,"201051344001135","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,552076.0,552076.0,1193,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474175758,1016389.00
09/18/2016 01:15,2,0.000,ALERT,213.29,304.78,59.981,1474175703,"201051344000594","219011344069620",0.00,19.00,0,301.77,306.58,0.0,0.0,0.000,563023.1,563023.1,1198,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474175760,1016390.00
09/18/2016 01:15,2,0.000,ALERT,213.06,301.77,59.981,1474175703,"201051344001203","219011344069620",0.00,18.70,0,299.97,305.08,0.0,0.0,0.000,560291.1,560291.1,1197,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474175761,1016391.00
09/18/2016 01:15,2,0.000,ALERT,212.61,302.37,59.970,1474175703,"274151322000054","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,797935.3,797935.3,1185,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175763,1016392.00
09/18/2016 01:15,2,0.000,ALERT,213.74,304.18,59.981,1474175703,"201051344000867","219011344069620",0.00,19.30,0,301.47,306.28,0.0,0.0,0.000,550329.5,550329.5,1200,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175765,1016393.00
09/18/2016 01:15,2,0.000,ALERT,212.83,302.07,59.991,1474175703,"201051344001093","219011344069620",0.00,19.30,0,299.97,303.28,0.0,0.0,0.000,556982.9,556982.9,1199,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474175767,1016394.00
09/18/2016 01:15,2,0.000,ALERT,213.51,304.18,59.981,1474175703,"201051344000900","219011344069620",0.00,18.70,0,301.47,305.68,0.0,0.0,0.000,567138.0,567138.0,1202,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175769,1016395.00
09/18/2016 01:15,2,0.000,ALERT,213.74,303.58,59.991,1474175703,"201051344000648","219011344069620",0.00,18.00,0,301.47,306.28,0.0,0.0,0.000,555850.8,555850.8,1195,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175770,1016396.00
09/18/2016 01:15,2,0.000,ALERT,213.51,304.48,60.023,1474175703,"201051344000569","219011344069620",0.00,19.00,0,302.68,306.88,0.0,0.0,0.000,567114.3,567114.3,1201,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175772,1016397.00
09/18/2016 01:15,2,0.000,ALERT,213.51,304.18,59.981,1474175703,"201051344000983","219011344069620",0.00,19.00,0,302.37,306.58,0.0,0.0,0.000,559607.7,559607.7,1205,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175774,1016398.00
09/18/2016 01:15,2,0.000,ALERT,213.74,303.88,59.981,1474175703,"201051344001158","219011344069620",0.00,18.30,0,301.17,305.38,0.0,0.0,0.000,551261.2,551261.2,1196,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474175776,1016399.00
09/18/2016 01:15,2,0.000,ALERT,213.96,304.48,59.986,1474175703,"201051344000576","219011344069620",0.00,18.70,0,302.07,305.98,0.0,0.0,0.000,558820.9,558820.9,1205,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175778,1016400.00
09/18/2016 01:15,2,0.000,ALERT,212.83,301.77,59.991,1474175703,"274151322000087","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,770027.4,770027.4,1199,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474175779,1016401.00
09/18/2016 01:30,2,0.000,ALERT,214.41,305.08,59.996,1474176603,"201051344000645","219011344069620",0.00,19.00,0,302.37,306.58,0.0,0.0,0.000,558298.5,558298.5,1202,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176605,1016402.00
09/18/2016 01:30,2,0.000,ALERT,213.29,303.28,59.965,1474176603,"274151322000085","219011344069620",0.00,19.50,0,299.97,304.78,0.0,0.0,0.000,797601.2,797601.2,1190,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176607,1016403.00
09/18/2016 01:30,2,0.000,ALERT,214.64,305.08,59.986,1474176603,"201051344000633","219011344069620",0.00,18.30,0,300.27,306.28,0.0,0.0,0.000,549884.2,549884.2,1199,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176609,1016404.00
09/18/2016 01:30,2,0.000,ALERT,213.96,305.38,60.007,1474176603,"201051344000469","219011344069620",0.00,17.80,0,301.47,306.28,0.0,0.0,0.000,552479.4,552479.4,1206,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176610,1016405.00
09/18/2016 01:30,2,0.000,ALERT,213.06,302.68,59.975,1474176603,"201051344000646","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,553005.0,553005.0,1198,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474176612,1016406.00
09/18/2016 01:30,2,0.000,ALERT,213.06,303.88,59.986,1474176603,"274151322000052","219011344069620",0.00,19.80,0,299.97,305.08,0.0,0.0,0.000,819835.0,819835.0,1191,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176614,1016407.00
09/18/2016 01:30,2,0.000,ALERT,213.74,303.28,59.970,1474176603,"201051344000585","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,562961.4,562961.4,1202,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176616,1016408.00
09/18/2016 01:30,2,0.000,ALERT,213.29,303.28,59.981,1474176603,"201051344001230","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,555990.8,555990.8,1200,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176618,1016409.00
09/18/2016 01:30,2,0.000,ALERT,213.96,303.58,59.986,1474176603,"201051344000582","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,548756.3,548756.3,1196,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474176620,1016410.00
09/18/2016 01:30,2,0.000,ALERT,213.06,302.98,59.996,1474176603,"201051344000955","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,562737.0,562737.0,1194,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176621,1016411.00
09/18/2016 01:30,2,0.000,ALERT,213.29,302.68,59.928,1474176603,"274151322000094","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,674532.4,674532.4,1224,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176623,1016412.00
09/18/2016 01:30,2,0.000,ALERT,213.96,305.68,59.981,1474176603,"201051344000579","219011344069620",0.00,19.00,0,302.98,307.48,0.0,0.0,0.000,566832.6,566832.6,1195,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176625,1016413.00
09/18/2016 01:30,2,0.000,ALERT,213.06,303.28,59.981,1474176603,"201051344000890","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,559989.9,559989.9,1198,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176627,1016414.00
09/18/2016 01:30,2,0.000,ALERT,213.51,303.28,59.959,1474176603,"201051344000438","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,561437.9,561437.9,1197,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176629,1016415.00
09/18/2016 01:30,2,0.000,ALERT,213.51,302.37,59.986,1474176603,"201051344000417","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,552501.5,552501.5,1196,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176630,1016416.00
09/18/2016 01:30,2,0.000,ALERT,213.29,303.28,59.965,1474176603,"274151322000083","219011344069620",0.00,19.50,0,300.27,305.08,0.0,0.0,0.000,812370.6,812370.6,1190,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176632,1016417.00
09/18/2016 01:30,2,0.000,ALERT,213.74,302.98,59.975,1474176603,"274151322000076","219011344069620",0.00,19.50,0,299.97,305.08,0.0,0.0,0.000,867133.2,867133.2,1200,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176634,1016418.00
09/18/2016 01:30,2,0.000,ALERT,213.96,305.98,59.975,1474176603,"201051344000868","219011344069620",0.00,18.30,0,302.98,307.48,0.0,0.0,0.000,551262.2,551262.2,1200,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474176636,1016419.00
09/18/2016 01:30,2,0.000,ALERT,213.06,304.18,59.975,1474176603,"274151322000095","219011344069620",0.00,19.00,0,300.87,305.68,0.0,0.0,0.000,858380.1,858380.1,1199,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176638,1016420.00
09/18/2016 01:30,2,0.000,ALERT,213.96,305.08,59.975,1474176603,"201051344000988","219011344069620",0.00,18.70,0,299.97,306.58,0.0,0.0,0.000,533140.1,533140.1,1196,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176640,1016421.00
09/18/2016 01:30,2,0.000,ALERT,213.29,302.37,59.981,1474176603,"201051344001025","219011344069620",0.00,18.00,0,299.67,304.78,0.0,0.0,0.000,561616.5,561616.5,1196,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176642,1016422.00
09/18/2016 01:30,2,0.000,ALERT,213.96,305.68,60.018,1474176603,"201051344000458","219011344069620",0.00,19.30,0,302.37,307.48,0.0,0.0,0.000,558623.0,558623.0,1205,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176643,1016423.00
09/18/2016 01:30,2,0.000,ALERT,214.41,305.08,60.012,1474176603,"201051344000853","219011344069620",0.00,18.70,0,302.37,306.88,0.0,0.0,0.000,557921.0,557921.0,1209,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474176645,1016424.00
09/18/2016 01:30,2,0.000,ALERT,213.74,302.98,59.991,1474176603,"201051344000685","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,560641.6,560641.6,1200,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176647,1016425.00
09/18/2016 01:30,2,0.000,ALERT,213.51,302.37,59.991,1474176603,"201051344000917","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,557591.8,557591.8,1198,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474176649,1016426.00
09/18/2016 01:30,2,0.000,ALERT,213.51,303.28,59.991,1474176603,"201051344001145","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,562797.3,562797.3,1198,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176651,1016427.00
09/18/2016 01:30,2,0.000,ALERT,213.51,302.07,60.034,1474176603,"201051344000651","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,555925.2,555925.2,1195,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176653,1016428.00
09/18/2016 01:30,2,0.000,ALERT,212.83,302.98,59.991,1474176603,"274151322000088","219011344069620",0.00,19.80,0,299.97,304.48,0.0,0.0,0.000,781854.2,781854.2,1191,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474176654,1016429.00
09/18/2016 01:30,2,0.000,ALERT,213.96,302.68,60.002,1474176603,"274151322000068","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,674993.9,674993.9,1221,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176656,1016430.00
09/18/2016 01:30,2,0.000,ALERT,213.06,302.68,60.002,1474176603,"201051344001135","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,552076.0,552076.0,1195,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176658,1016431.00
09/18/2016 01:30,2,0.000,ALERT,213.74,305.98,60.002,1474176603,"201051344000594","219011344069620",0.00,18.70,0,301.77,307.18,0.0,0.0,0.000,563023.1,563023.1,1200,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474176660,1016432.00
09/18/2016 01:30,2,0.000,ALERT,213.51,302.68,59.986,1474176603,"201051344001203","219011344069620",0.00,18.70,0,300.27,305.68,0.0,0.0,0.000,560291.1,560291.1,1199,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474176662,1016433.00
09/18/2016 01:30,2,0.000,ALERT,213.06,303.58,59.991,1474176603,"274151322000054","219011344069620",0.00,19.80,0,300.27,305.38,0.0,0.0,0.000,797935.3,797935.3,1187,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176663,1016434.00
09/18/2016 01:30,2,0.000,ALERT,214.41,305.08,59.996,1474176603,"201051344000867","219011344069620",0.00,19.30,0,302.07,307.18,0.0,0.0,0.000,550329.5,550329.5,1202,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176665,1016435.00
09/18/2016 01:30,2,0.000,ALERT,213.29,302.98,60.002,1474176603,"201051344001093","219011344069620",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,556982.9,556982.9,1201,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176667,1016436.00
09/18/2016 01:30,2,0.000,ALERT,213.96,305.38,60.018,1474176603,"201051344000900","219011344069620",0.00,18.30,0,302.07,306.58,0.0,0.0,0.000,567138.0,567138.0,1204,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176669,1016437.00
09/18/2016 01:30,2,0.000,ALERT,214.19,304.48,59.981,1474176603,"201051344000648","219011344069620",0.00,18.00,0,301.77,306.88,0.0,0.0,0.000,555850.8,555850.8,1197,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474176671,1016438.00
09/18/2016 01:30,2,0.000,ALERT,213.96,305.68,60.007,1474176603,"201051344000569","219011344069620",0.00,18.70,0,302.68,307.48,0.0,0.0,0.000,567114.3,567114.3,1203,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176673,1016439.00
