ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 01:30,2,0.000,ALERT,213.96,305.68,59.975,1474176603,"201051344000983","219011344069620",0.00,19.00,0,302.68,307.18,0.0,0.0,0.000,559607.7,559607.7,1207,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176674,1016440.00
09/18/2016 01:30,2,0.000,ALERT,214.19,305.08,60.002,1474176603,"201051344001158","219011344069620",0.00,18.00,0,301.47,306.28,0.0,0.0,0.000,551261.2,551261.2,1198,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474176677,1016441.00
09/18/2016 01:30,2,0.000,ALERT,214.64,305.98,60.007,1474176603,"201051344000576","219011344069620",0.00,18.30,0,302.07,306.88,0.0,0.0,0.000,558820.9,558820.9,1207,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474176678,1016442.00
09/18/2016 01:30,2,0.000,ALERT,213.51,302.68,60.012,1474176603,"274151322000087","219011344069620",0.00,20.00,0,299.67,304.48,0.0,0.0,0.000,770027.4,770027.4,1201,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474176680,1016443.00
09/18/2016 01:45,2,0.000,ALERT,214.19,304.78,59.986,1474177503,"201051344000645","219011344069620",0.00,19.00,0,303.28,306.88,0.0,0.0,0.000,558298.5,558298.5,1204,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177505,1016444.00
09/18/2016 01:45,2,0.000,ALERT,213.06,303.28,59.981,1474177503,"274151322000085","219011344069620",0.00,19.50,0,301.17,305.08,0.0,0.0,0.000,797601.2,797601.2,1192,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177507,1016445.00
09/18/2016 01:45,2,0.000,ALERT,214.41,304.78,59.986,1474177503,"201051344000633","219011344069620",0.00,18.30,0,301.77,306.58,0.0,0.0,0.000,549884.2,549884.2,1201,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177509,1016446.00
09/18/2016 01:45,2,0.000,ALERT,213.96,304.78,59.996,1474177503,"201051344000469","219011344069620",0.00,18.00,0,302.37,306.58,0.0,0.0,0.000,552479.4,552479.4,1208,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474177510,1016447.00
09/18/2016 01:45,2,0.000,ALERT,213.06,302.68,59.991,1474177503,"201051344000646","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,553005.0,553005.0,1200,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474177512,1016448.00
09/18/2016 01:45,2,0.000,ALERT,212.83,302.98,59.981,1474177503,"274151322000052","219011344069620",0.00,19.80,0,301.17,305.38,0.0,0.0,0.000,819835.0,819835.0,1193,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474177514,1016449.00
09/18/2016 01:45,2,0.000,ALERT,213.51,302.98,59.991,1474177503,"201051344000585","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,562961.4,562961.4,1204,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177516,1016450.00
09/18/2016 01:45,2,0.000,ALERT,213.06,303.28,59.986,1474177503,"201051344001230","219011344069620",0.00,18.70,0,300.87,304.48,0.0,0.0,0.000,555990.8,555990.8,1202,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177517,1016451.00
09/18/2016 01:45,2,0.000,ALERT,213.74,303.58,59.991,1474177503,"201051344000582","219011344069620",0.00,18.30,0,301.77,304.78,0.0,0.0,0.000,548756.3,548756.3,1198,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177519,1016452.00
09/18/2016 01:45,2,0.000,ALERT,212.83,302.68,60.012,1474177503,"201051344000955","219011344069620",0.00,18.70,0,300.87,304.48,0.0,0.0,0.000,562737.0,562737.0,1196,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177521,1016453.00
09/18/2016 01:45,2,0.000,ALERT,213.06,302.98,60.028,1474177503,"274151322000094","219011344069620",0.00,19.30,0,300.87,304.48,0.0,0.0,0.000,674532.4,674532.4,1226,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177523,1016454.00
09/18/2016 01:45,2,0.000,ALERT,213.74,305.38,59.965,1474177503,"201051344000579","219011344069620",0.00,19.00,0,304.18,307.48,0.0,0.0,0.000,566832.6,566832.6,1197,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474177525,1016455.00
09/18/2016 01:45,2,0.000,ALERT,213.06,303.28,59.996,1474177503,"201051344000890","219011344069620",0.00,19.00,0,301.47,305.38,0.0,0.0,0.000,559989.9,559989.9,1200,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177527,1016456.00
09/18/2016 01:45,2,0.000,ALERT,213.29,302.98,59.991,1474177503,"201051344000438","219011344069620",0.00,18.30,0,301.47,304.78,0.0,0.0,0.000,561437.9,561437.9,1199,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177528,1016457.00
09/18/2016 01:45,2,0.000,ALERT,213.29,302.37,59.965,1474177503,"201051344000417","219011344069620",0.00,19.00,0,300.57,303.88,0.0,0.0,0.000,552501.5,552501.5,1198,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474177530,1016458.00
09/18/2016 01:45,2,0.000,ALERT,213.06,304.18,59.986,1474177503,"274151322000083","219011344069620",0.00,19.50,0,301.47,305.38,0.0,0.0,0.000,812370.6,812370.6,1192,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474177532,1016459.00
09/18/2016 01:45,2,0.000,ALERT,213.51,303.28,59.986,1474177503,"274151322000076","219011344069620",0.00,19.30,0,301.17,305.38,0.0,0.0,0.000,867133.2,867133.2,1202,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177534,1016460.00
09/18/2016 01:45,2,0.000,ALERT,213.74,305.68,59.986,1474177503,"201051344000868","219011344069620",0.00,18.30,0,303.88,307.48,0.0,0.0,0.000,551262.2,551262.2,1202,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177536,1016461.00
09/18/2016 01:45,2,0.000,ALERT,213.06,304.18,59.975,1474177503,"274151322000095","219011344069620",0.00,19.00,0,302.07,305.98,0.0,0.0,0.000,858380.1,858380.1,1201,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177538,1016462.00
09/18/2016 01:45,2,0.000,ALERT,213.74,304.78,59.981,1474177503,"201051344000988","219011344069620",0.00,18.70,0,301.17,306.58,0.0,0.0,0.000,533140.1,533140.1,1198,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177540,1016463.00
09/18/2016 01:45,2,0.000,ALERT,213.06,302.07,59.981,1474177503,"201051344001025","219011344069620",0.00,18.00,0,300.57,305.08,0.0,0.0,0.000,561616.5,561616.5,1198,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177541,1016464.00
09/18/2016 01:45,2,0.000,ALERT,213.74,305.08,59.981,1474177503,"201051344000458","219011344069620",0.00,19.30,0,303.58,307.48,0.0,0.0,0.000,558623.0,558623.0,1207,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177543,1016465.00
09/18/2016 01:45,2,0.000,ALERT,214.19,304.78,60.002,1474177503,"201051344000853","219011344069620",0.00,18.30,0,303.58,307.18,0.0,0.0,0.000,557921.0,557921.0,1211,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177545,1016466.00
09/18/2016 01:45,2,0.000,ALERT,213.51,302.98,59.986,1474177503,"201051344000685","219011344069620",0.00,18.70,0,300.87,304.48,0.0,0.0,0.000,560641.6,560641.6,1202,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177547,1016467.00
09/18/2016 01:45,2,0.000,ALERT,213.29,302.37,59.954,1474177503,"201051344000917","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,557591.8,557591.8,1200,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474177549,1016468.00
09/18/2016 01:45,2,0.000,ALERT,213.51,302.98,59.986,1474177503,"201051344001145","219011344069620",0.00,18.30,0,301.17,305.08,0.0,0.0,0.000,562797.3,562797.3,1200,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474177550,1016469.00
09/18/2016 01:45,2,0.000,ALERT,213.51,302.07,59.965,1474177503,"201051344000651","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,555925.2,555925.2,1197,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474177552,1016470.00
09/18/2016 01:45,2,0.000,ALERT,212.61,302.98,59.970,1474177503,"274151322000088","219011344069620",0.00,19.80,0,301.17,304.78,0.0,0.0,0.000,781854.2,781854.2,1193,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474177554,1016471.00
09/18/2016 01:45,2,0.000,ALERT,213.51,302.68,59.933,1474177503,"274151322000068","219011344069620",0.00,20.00,0,300.57,304.18,0.0,0.0,0.000,674993.9,674993.9,1223,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177556,1016472.00
09/18/2016 01:45,2,0.000,ALERT,212.83,302.68,59.975,1474177503,"201051344001135","219011344069620",0.00,18.30,0,301.17,304.78,0.0,0.0,0.000,552076.0,552076.0,1197,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177557,1016473.00
09/18/2016 01:45,2,0.000,ALERT,213.51,305.68,59.986,1474177503,"201051344000594","219011344069620",0.00,18.70,0,303.58,307.48,0.0,0.0,0.000,563023.1,563023.1,1202,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177559,1016474.00
09/18/2016 01:45,2,0.000,ALERT,213.29,302.37,59.986,1474177503,"201051344001203","219011344069620",0.00,18.70,0,300.87,305.98,0.0,0.0,0.000,560291.1,560291.1,1201,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177561,1016475.00
09/18/2016 01:45,2,0.000,ALERT,213.06,303.88,59.975,1474177503,"274151322000054","219011344069620",0.00,19.80,0,301.17,305.68,0.0,0.0,0.000,797935.3,797935.3,1189,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177563,1016476.00
09/18/2016 01:45,2,0.000,ALERT,213.96,304.78,59.981,1474177503,"201051344000867","219011344069620",0.00,19.00,0,303.28,307.18,0.0,0.0,0.000,550329.5,550329.5,1204,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177565,1016477.00
09/18/2016 01:45,2,0.000,ALERT,213.29,302.98,59.986,1474177503,"201051344001093","219011344069620",0.00,19.30,0,300.87,304.18,0.0,0.0,0.000,556982.9,556982.9,1203,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177567,1016478.00
09/18/2016 01:45,2,0.000,ALERT,213.74,304.78,59.986,1474177503,"201051344000900","219011344069620",0.00,18.30,0,302.98,306.88,0.0,0.0,0.000,567138.0,567138.0,1206,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474177568,1016479.00
09/18/2016 01:45,2,0.000,ALERT,213.96,304.48,59.986,1474177503,"201051344000648","219011344069620",0.00,18.00,0,302.98,306.88,0.0,0.0,0.000,555850.8,555850.8,1199,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177570,1016480.00
09/18/2016 01:45,2,0.000,ALERT,213.96,305.68,59.991,1474177503,"201051344000569","219011344069620",0.00,18.70,0,303.58,307.48,0.0,0.0,0.000,567114.3,567114.3,1205,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177572,1016481.00
09/18/2016 01:45,2,0.000,ALERT,213.74,305.38,59.975,1474177503,"201051344000983","219011344069620",0.00,18.70,0,303.58,307.48,0.0,0.0,0.000,559607.7,559607.7,1209,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177574,1016482.00
09/18/2016 01:45,2,0.000,ALERT,213.74,304.78,59.954,1474177503,"201051344001158","219011344069620",0.00,18.00,0,302.98,306.58,0.0,0.0,0.000,551261.2,551261.2,1200,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177576,1016483.00
09/18/2016 01:45,2,0.000,ALERT,214.19,305.38,59.981,1474177503,"201051344000576","219011344069620",0.00,18.30,0,303.28,307.18,0.0,0.0,0.000,558820.9,558820.9,1209,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474177577,1016484.00
09/18/2016 01:45,2,0.000,ALERT,213.29,302.68,59.954,1474177503,"274151322000087","219011344069620",0.00,20.00,0,300.87,304.48,0.0,0.0,0.000,770027.4,770027.4,1203,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474177579,1016485.00
09/18/2016 02:00,2,0.000,ALERT,214.41,304.78,59.981,1474178403,"201051344000645","219011344069620",0.00,19.00,0,302.68,306.28,0.0,0.0,0.000,558298.5,558298.5,1206,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178405,1016486.00
09/18/2016 02:00,2,0.000,ALERT,213.29,303.58,60.012,1474178403,"274151322000085","219011344069620",0.00,19.50,0,301.77,304.78,0.0,0.0,0.000,797601.2,797601.2,1194,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474178407,1016487.00
09/18/2016 02:00,2,0.000,ALERT,214.41,304.78,59.986,1474178403,"201051344000633","219011344069620",0.00,18.30,0,301.47,306.28,0.0,0.0,0.000,549884.2,549884.2,1203,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474178408,1016488.00
09/18/2016 02:00,2,0.000,ALERT,213.96,304.78,59.970,1474178403,"201051344000469","219011344069620",0.00,18.00,0,302.07,306.28,0.0,0.0,0.000,552479.4,552479.4,1210,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178410,1016489.00
09/18/2016 02:00,2,0.000,ALERT,212.83,302.37,59.949,1474178403,"201051344000646","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,553005.0,553005.0,1202,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178412,1016490.00
09/18/2016 02:00,2,0.000,ALERT,213.06,303.28,59.970,1474178403,"274151322000052","219011344069620",0.00,19.80,0,301.47,305.38,0.0,0.0,0.000,819835.0,819835.0,1195,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178414,1016491.00
09/18/2016 02:00,2,0.000,ALERT,213.06,302.68,59.944,1474178403,"201051344000585","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,562961.4,562961.4,1206,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474178416,1016492.00
09/18/2016 02:00,2,0.000,ALERT,212.83,302.68,60.007,1474178403,"201051344001230","219011344069620",0.00,18.70,0,301.17,304.48,0.0,0.0,0.000,555990.8,555990.8,1204,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474178418,1016493.00
09/18/2016 02:00,2,0.000,ALERT,213.29,302.98,59.975,1474178403,"201051344000582","219011344069620",0.00,18.30,0,301.77,305.08,0.0,0.0,0.000,548756.3,548756.3,1200,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178419,1016494.00
09/18/2016 02:00,2,0.000,ALERT,212.61,302.37,59.975,1474178403,"201051344000955","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,562737.0,562737.0,1198,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178421,1016495.00
09/18/2016 02:00,2,0.000,ALERT,213.29,302.68,59.981,1474178403,"274151322000094","219011344069620",0.00,19.00,0,301.17,304.18,0.0,0.0,0.000,674532.4,674532.4,1228,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178423,1016496.00
09/18/2016 02:00,2,0.000,ALERT,213.74,305.08,59.981,1474178403,"201051344000579","219011344069620",0.00,19.00,0,303.58,307.18,0.0,0.0,0.000,566832.6,566832.6,1199,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178425,1016497.00
09/18/2016 02:00,2,0.000,ALERT,212.83,303.28,59.975,1474178403,"201051344000890","219011344069620",0.00,19.00,0,301.47,305.38,0.0,0.0,0.000,559989.9,559989.9,1202,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474178427,1016498.00
09/18/2016 02:00,2,0.000,ALERT,213.06,302.68,59.986,1474178403,"201051344000438","219011344069620",0.00,18.30,0,301.17,304.78,0.0,0.0,0.000,561437.9,561437.9,1201,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178428,1016499.00
09/18/2016 02:00,2,0.000,ALERT,213.06,302.07,59.975,1474178403,"201051344000417","219011344069620",0.00,18.70,0,300.27,303.58,0.0,0.0,0.000,552501.5,552501.5,1200,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178430,1016500.00
09/18/2016 02:00,2,0.000,ALERT,213.29,303.28,59.975,1474178403,"274151322000083","219011344069620",0.00,19.30,0,302.07,305.38,0.0,0.0,0.000,812370.6,812370.6,1194,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178432,1016501.00
09/18/2016 02:00,2,0.000,ALERT,213.74,302.98,59.944,1474178403,"274151322000076","219011344069620",0.00,19.30,0,301.77,305.08,0.0,0.0,0.000,867133.2,867133.2,1204,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474178434,1016502.00
09/18/2016 02:00,2,0.000,ALERT,213.74,305.08,59.975,1474178403,"201051344000868","219011344069620",0.00,18.30,0,303.88,307.18,0.0,0.0,0.000,551262.2,551262.2,1204,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178436,1016503.00
09/18/2016 02:00,2,0.000,ALERT,213.06,304.48,59.970,1474178403,"274151322000095","219011344069620",0.00,19.00,0,302.68,305.68,0.0,0.0,0.000,858380.1,858380.1,1203,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178437,1016504.00
09/18/2016 02:00,2,0.000,ALERT,213.74,304.48,59.981,1474178403,"201051344000988","219011344069620",0.00,18.70,0,300.87,306.28,0.0,0.0,0.000,533140.1,533140.1,1200,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178439,1016505.00
09/18/2016 02:00,2,0.000,ALERT,212.83,302.07,59.954,1474178403,"201051344001025","219011344069620",0.00,18.00,0,299.97,304.78,0.0,0.0,0.000,561616.5,561616.5,1200,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474178441,1016506.00
09/18/2016 02:00,2,0.000,ALERT,213.74,304.48,59.981,1474178403,"201051344000458","219011344069620",0.00,19.30,0,303.28,307.18,0.0,0.0,0.000,558623.0,558623.0,1209,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178443,1016507.00
09/18/2016 02:00,2,0.000,ALERT,214.41,304.48,59.981,1474178403,"201051344000853","219011344069620",0.00,18.30,0,303.28,306.88,0.0,0.0,0.000,557921.0,557921.0,1213,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178445,1016508.00
09/18/2016 02:00,2,0.000,ALERT,213.29,302.98,59.981,1474178403,"201051344000685","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,560641.6,560641.6,1204,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178447,1016509.00
09/18/2016 02:00,2,0.000,ALERT,213.06,302.37,59.970,1474178403,"201051344000917","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,557591.8,557591.8,1202,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178448,1016510.00
09/18/2016 02:00,2,0.000,ALERT,213.29,302.68,59.970,1474178403,"201051344001145","219011344069620",0.00,18.30,0,301.17,305.08,0.0,0.0,0.000,562797.3,562797.3,1202,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178450,1016511.00
09/18/2016 02:00,2,0.000,ALERT,213.29,301.77,59.986,1474178403,"201051344000651","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,555925.2,555925.2,1199,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474178452,1016512.00
09/18/2016 02:00,2,0.000,ALERT,212.83,303.58,59.986,1474178403,"274151322000088","219011344069620",0.00,19.80,0,301.77,304.78,0.0,0.0,0.000,781854.2,781854.2,1195,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474178454,1016513.00
09/18/2016 02:00,2,0.000,ALERT,213.74,302.07,59.970,1474178403,"274151322000068","219011344069620",0.00,19.80,0,301.17,303.88,0.0,0.0,0.000,674993.9,674993.9,1225,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178456,1016514.00
09/18/2016 02:00,2,0.000,ALERT,212.83,302.68,59.981,1474178403,"201051344001135","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,552076.0,552076.0,1199,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474178458,1016515.00
09/18/2016 02:00,2,0.000,ALERT,213.74,305.08,59.991,1474178403,"201051344000594","219011344069620",0.00,18.70,0,303.28,307.48,0.0,0.0,0.000,563023.1,563023.1,1204,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178460,1016516.00
09/18/2016 02:00,2,0.000,ALERT,213.06,302.37,59.981,1474178403,"201051344001203","219011344069620",0.00,18.70,0,300.87,305.98,0.0,0.0,0.000,560291.1,560291.1,1203,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178461,1016517.00
09/18/2016 02:00,2,0.000,ALERT,213.06,302.98,59.944,1474178403,"274151322000054","219011344069620",0.00,19.80,0,301.77,305.38,0.0,0.0,0.000,797935.3,797935.3,1191,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178463,1016518.00
09/18/2016 02:00,2,0.000,ALERT,214.19,304.18,59.991,1474178403,"201051344000867","219011344069620",0.00,19.00,0,302.98,306.88,0.0,0.0,0.000,550329.5,550329.5,1206,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178465,1016519.00
09/18/2016 02:00,2,0.000,ALERT,213.06,302.37,59.996,1474178403,"201051344001093","219011344069620",0.00,19.30,0,300.87,303.88,0.0,0.0,0.000,556982.9,556982.9,1205,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474178467,1016520.00
09/18/2016 02:00,2,0.000,ALERT,213.51,304.18,59.986,1474178403,"201051344000900","219011344069620",0.00,18.30,0,302.68,306.28,0.0,0.0,0.000,567138.0,567138.0,1208,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178469,1016521.00
09/18/2016 02:00,2,0.000,ALERT,213.96,303.88,59.986,1474178403,"201051344000648","219011344069620",0.00,18.00,0,302.68,306.88,0.0,0.0,0.000,555850.8,555850.8,1201,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178470,1016522.00
09/18/2016 02:00,2,0.000,ALERT,213.96,305.08,59.986,1474178403,"201051344000569","219011344069620",0.00,18.70,0,303.88,307.48,0.0,0.0,0.000,567114.3,567114.3,1207,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474178472,1016523.00
09/18/2016 02:00,2,0.000,ALERT,213.96,304.78,59.981,1474178403,"201051344000983","219011344069620",0.00,18.70,0,303.58,307.18,0.0,0.0,0.000,559607.7,559607.7,1211,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178474,1016524.00
09/18/2016 02:00,2,0.000,ALERT,213.74,304.18,59.981,1474178403,"201051344001158","219011344069620",0.00,18.30,0,302.68,306.28,0.0,0.0,0.000,551261.2,551261.2,1202,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178476,1016525.00
09/18/2016 02:00,2,0.000,ALERT,214.41,305.08,59.986,1474178403,"201051344000576","219011344069620",0.00,18.30,0,303.28,306.88,0.0,0.0,0.000,558820.9,558820.9,1211,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178477,1016526.00
09/18/2016 02:00,2,0.000,ALERT,213.29,302.37,59.981,1474178403,"274151322000087","219011344069620",0.00,20.00,0,301.17,304.48,0.0,0.0,0.000,770027.4,770027.4,1205,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474178479,1016527.00
09/18/2016 02:15,2,0.000,ALERT,214.41,304.48,59.938,1474179303,"201051344000645","219011344069620",0.00,19.00,0,302.68,306.58,0.0,0.0,0.000,558298.5,558298.5,1208,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179305,1016528.00
09/18/2016 02:15,2,0.000,ALERT,213.29,303.58,59.981,1474179303,"274151322000085","219011344069620",0.00,19.50,0,300.87,305.08,0.0,0.0,0.000,797601.2,797601.2,1196,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474179307,1016529.00
09/18/2016 02:15,2,0.000,ALERT,214.41,304.18,59.981,1474179303,"201051344000633","219011344069620",0.00,18.30,0,301.17,306.28,0.0,0.0,0.000,549884.2,549884.2,1205,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179309,1016530.00
09/18/2016 02:15,2,0.000,ALERT,213.74,304.18,59.959,1474179303,"201051344000469","219011344069620",0.00,18.00,0,301.77,305.98,0.0,0.0,0.000,552479.4,552479.4,1212,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179311,1016531.00
09/18/2016 02:15,2,0.000,ALERT,212.83,302.98,59.981,1474179303,"201051344000646","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,553005.0,553005.0,1204,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179313,1016532.00
09/18/2016 02:15,2,0.000,ALERT,213.06,303.28,59.975,1474179303,"274151322000052","219011344069620",0.00,19.80,0,300.87,305.08,0.0,0.0,0.000,819835.0,819835.0,1197,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179315,1016533.00
09/18/2016 02:15,2,0.000,ALERT,213.51,303.58,59.970,1474179303,"201051344000585","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,562961.4,562961.4,1208,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179316,1016534.00
09/18/2016 02:15,2,0.000,ALERT,213.06,303.88,59.981,1474179303,"201051344001230","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,555990.8,555990.8,1206,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179318,1016535.00
09/18/2016 02:15,2,0.000,ALERT,213.74,303.88,59.986,1474179303,"201051344000582","219011344069620",0.00,18.30,0,301.17,305.08,0.0,0.0,0.000,548756.3,548756.3,1202,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179320,1016536.00
09/18/2016 02:15,2,0.000,ALERT,212.83,303.28,59.981,1474179303,"201051344000955","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,562737.0,562737.0,1200,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179322,1016537.00
09/18/2016 02:15,2,0.000,ALERT,213.51,303.28,59.981,1474179303,"274151322000094","219011344069620",0.00,19.30,0,300.57,304.18,0.0,0.0,0.000,674532.4,674532.4,1230,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179324,1016538.00
09/18/2016 02:15,2,0.000,ALERT,213.96,305.08,59.986,1474179303,"201051344000579","219011344069620",0.00,18.70,0,302.98,306.88,0.0,0.0,0.000,566832.6,566832.6,1201,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179326,1016539.00
09/18/2016 02:15,2,0.000,ALERT,213.06,303.88,59.981,1474179303,"201051344000890","219011344069620",0.00,19.00,0,301.17,305.38,0.0,0.0,0.000,559989.9,559989.9,1204,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179327,1016540.00
09/18/2016 02:15,2,0.000,ALERT,213.29,303.28,59.981,1474179303,"201051344000438","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,561437.9,561437.9,1203,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474179329,1016541.00
09/18/2016 02:15,2,0.000,ALERT,213.29,302.68,60.012,1474179303,"201051344000417","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,552501.5,552501.5,1202,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179331,1016542.00
09/18/2016 02:15,2,0.000,ALERT,213.29,304.18,59.975,1474179303,"274151322000083","219011344069620",0.00,19.50,0,301.47,305.08,0.0,0.0,0.000,812370.6,812370.6,1196,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179333,1016543.00
09/18/2016 02:15,2,0.000,ALERT,213.96,303.88,59.986,1474179303,"274151322000076","219011344069620",0.00,19.30,0,300.87,305.08,0.0,0.0,0.000,867133.2,867133.2,1206,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179334,1016544.00
09/18/2016 02:15,2,0.000,ALERT,213.96,305.38,59.981,1474179303,"201051344000868","219011344069620",0.00,18.70,0,302.98,306.88,0.0,0.0,0.000,551262.2,551262.2,1206,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179336,1016545.00
09/18/2016 02:15,2,0.000,ALERT,213.29,304.48,59.949,1474179303,"274151322000095","219011344069620",0.00,19.00,0,302.07,305.68,0.0,0.0,0.000,858380.1,858380.1,1205,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179338,1016546.00
09/18/2016 02:15,2,0.000,ALERT,213.74,304.78,59.981,1474179303,"201051344000988","219011344069620",0.00,18.70,0,300.27,305.68,0.0,0.0,0.000,533140.1,533140.1,1202,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179340,1016547.00
09/18/2016 02:15,2,0.000,ALERT,213.06,302.37,59.933,1474179303,"201051344001025","219011344069620",0.00,18.00,0,300.27,305.08,0.0,0.0,0.000,561616.5,561616.5,1202,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179342,1016548.00
09/18/2016 02:15,2,0.000,ALERT,213.74,304.78,59.975,1474179303,"201051344000458","219011344069620",0.00,19.30,0,302.68,306.88,0.0,0.0,0.000,558623.0,558623.0,1211,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179344,1016549.00
09/18/2016 02:15,2,0.000,ALERT,214.41,304.78,60.023,1474179303,"201051344000853","219011344069620",0.00,18.30,0,302.68,306.28,0.0,0.0,0.000,557921.0,557921.0,1215,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179345,1016550.00
09/18/2016 02:15,2,0.000,ALERT,213.51,303.28,59.986,1474179303,"201051344000685","219011344069620",0.00,18.70,0,300.87,304.48,0.0,0.0,0.000,560641.6,560641.6,1206,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179347,1016551.00
09/18/2016 02:15,2,0.000,ALERT,213.29,302.98,59.981,1474179303,"201051344000917","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,557591.8,557591.8,1204,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179349,1016552.00
09/18/2016 02:15,2,0.000,ALERT,213.51,303.58,59.981,1474179303,"201051344001145","219011344069620",0.00,18.30,0,300.87,305.08,0.0,0.0,0.000,562797.3,562797.3,1204,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474179351,1016553.00
09/18/2016 02:15,2,0.000,ALERT,213.51,302.68,59.981,1474179303,"201051344000651","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,555925.2,555925.2,1201,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179352,1016554.00
09/18/2016 02:15,2,0.000,ALERT,212.83,303.58,59.986,1474179303,"274151322000088","219011344069620",0.00,19.80,0,300.87,304.78,0.0,0.0,0.000,781854.2,781854.2,1197,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179354,1016555.00
09/18/2016 02:15,2,0.000,ALERT,213.96,302.37,59.970,1474179303,"274151322000068","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,674993.9,674993.9,1227,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179356,1016556.00
09/18/2016 02:15,2,0.000,ALERT,213.06,303.28,59.981,1474179303,"201051344001135","219011344069620",0.00,18.30,0,300.87,305.08,0.0,0.0,0.000,552076.0,552076.0,1201,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179358,1016557.00
09/18/2016 02:15,2,0.000,ALERT,213.74,305.38,59.975,1474179303,"201051344000594","219011344069620",0.00,18.70,0,302.37,306.58,0.0,0.0,0.000,563023.1,563023.1,1206,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179360,1016558.00
09/18/2016 02:15,2,0.000,ALERT,213.29,302.98,59.944,1474179303,"201051344001203","219011344069620",0.00,18.70,0,300.57,305.98,0.0,0.0,0.000,560291.1,560291.1,1205,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179362,1016559.00
09/18/2016 02:15,2,0.000,ALERT,213.06,303.88,59.944,1474179303,"274151322000054","219011344069620",0.00,19.80,0,301.47,305.38,0.0,0.0,0.000,797935.3,797935.3,1193,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179363,1016560.00
09/18/2016 02:15,2,0.000,ALERT,214.19,304.48,60.002,1474179303,"201051344000867","219011344069620",0.00,19.00,0,302.07,306.58,0.0,0.0,0.000,550329.5,550329.5,1208,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179365,1016561.00
09/18/2016 02:15,2,0.000,ALERT,213.29,303.28,59.975,1474179303,"201051344001093","219011344069620",0.00,19.30,0,300.27,304.48,0.0,0.0,0.000,556982.9,556982.9,1207,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179367,1016562.00
09/18/2016 02:15,2,0.000,ALERT,213.74,304.78,59.938,1474179303,"201051344000900","219011344069620",0.00,18.70,0,301.77,305.98,0.0,0.0,0.000,567138.0,567138.0,1210,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179369,1016563.00
09/18/2016 02:15,2,0.000,ALERT,213.96,303.88,59.970,1474179303,"201051344000648","219011344069620",0.00,18.00,0,302.07,306.28,0.0,0.0,0.000,555850.8,555850.8,1203,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179371,1016564.00
09/18/2016 02:15,2,0.000,ALERT,213.96,305.08,60.002,1474179303,"201051344000569","219011344069620",0.00,18.70,0,303.28,306.88,0.0,0.0,0.000,567114.3,567114.3,1209,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179372,1016565.00
09/18/2016 02:15,2,0.000,ALERT,213.74,304.78,59.970,1474179303,"201051344000983","219011344069620",0.00,19.00,0,302.98,306.58,0.0,0.0,0.000,559607.7,559607.7,1213,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179374,1016566.00
09/18/2016 02:15,2,0.000,ALERT,213.74,304.18,59.928,1474179303,"201051344001158","219011344069620",0.00,18.00,0,302.07,305.68,0.0,0.0,0.000,551261.2,551261.2,1204,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474179376,1016567.00
09/18/2016 02:15,2,0.000,ALERT,214.19,305.08,59.970,1474179303,"201051344000576","219011344069620",0.00,18.30,0,302.68,306.28,0.0,0.0,0.000,558820.9,558820.9,1213,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179378,1016568.00
09/18/2016 02:15,2,0.000,ALERT,213.29,302.37,59.970,1474179303,"274151322000087","219011344069620",0.00,20.00,0,300.57,304.48,0.0,0.0,0.000,770027.4,770027.4,1207,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474179380,1016569.00
09/18/2016 02:30,2,0.000,ALERT,214.41,304.78,59.991,1474180203,"201051344000645","219011344069620",0.00,19.00,0,302.07,306.58,0.0,0.0,0.000,558298.5,558298.5,1210,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474180205,1016570.00
09/18/2016 02:30,2,0.000,ALERT,213.29,303.58,59.981,1474180203,"274151322000085","219011344069620",0.00,19.50,0,300.57,309.29,0.0,0.0,0.000,797601.2,797601.2,1198,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180207,1016571.00
09/18/2016 02:30,2,0.000,ALERT,214.41,304.78,59.970,1474180203,"201051344000633","219011344069620",0.00,18.30,0,300.27,305.98,0.0,0.0,0.000,549884.2,549884.2,1207,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180209,1016572.00
09/18/2016 02:30,2,0.000,ALERT,213.96,304.78,59.970,1474180203,"201051344000469","219011344069620",0.00,18.00,0,301.17,306.28,0.0,0.0,0.000,552479.4,552479.4,1214,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180211,1016573.00
09/18/2016 02:30,2,0.000,ALERT,213.06,302.98,59.928,1474180203,"201051344000646","219011344069620",0.00,18.70,0,299.07,304.48,0.0,0.0,0.000,553005.0,553005.0,1206,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474180213,1016574.00
09/18/2016 02:30,2,0.000,ALERT,213.06,303.28,59.970,1474180203,"274151322000052","219011344069620",0.00,19.50,0,300.57,309.89,0.0,0.0,0.000,819835.0,819835.0,1199,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474180215,1016575.00
09/18/2016 02:30,2,0.000,ALERT,213.51,303.28,59.981,1474180203,"201051344000585","219011344069620",0.00,18.70,0,299.67,304.78,0.0,0.0,0.000,562961.4,562961.4,1210,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180216,1016576.00
09/18/2016 02:30,2,0.000,ALERT,213.51,303.58,59.975,1474180203,"201051344001230","219011344069620",0.00,18.70,0,300.27,305.38,0.0,0.0,0.000,555990.8,555990.8,1208,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180218,1016577.00
09/18/2016 02:30,2,0.000,ALERT,213.96,303.88,59.975,1474180203,"201051344000582","219011344069620",0.00,18.30,0,300.57,305.68,0.0,0.0,0.000,548756.3,548756.3,1204,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180220,1016578.00
09/18/2016 02:30,2,0.000,ALERT,213.06,302.98,59.981,1474180203,"201051344000955","219011344069620",0.00,18.70,0,299.97,304.78,0.0,0.0,0.000,562737.0,562737.0,1202,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180222,1016579.00
09/18/2016 02:30,2,0.000,ALERT,213.29,302.98,59.970,1474180203,"274151322000094","219011344069620",0.00,19.30,0,299.97,308.99,0.0,0.0,0.000,674532.4,674532.4,1232,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180223,1016580.00
09/18/2016 02:30,2,0.000,ALERT,213.96,305.68,59.981,1474180203,"201051344000579","219011344069620",0.00,19.00,0,302.37,307.18,0.0,0.0,0.000,566832.6,566832.6,1203,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180225,1016581.00
09/18/2016 02:30,2,0.000,ALERT,213.29,303.88,59.970,1474180203,"201051344000890","219011344069620",0.00,19.00,0,300.87,305.68,0.0,0.0,0.000,559989.9,559989.9,1206,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180227,1016582.00
09/18/2016 02:30,2,0.000,ALERT,213.51,303.28,59.981,1474180203,"201051344000438","219011344069620",0.00,18.30,0,300.27,305.08,0.0,0.0,0.000,561437.9,561437.9,1205,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180229,1016583.00
09/18/2016 02:30,2,0.000,ALERT,213.51,302.68,59.975,1474180203,"201051344000417","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,552501.5,552501.5,1204,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180231,1016584.00
