ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 02:30,2,0.000,ALERT,213.29,303.58,59.944,1474180203,"274151322000083","219011344069620",0.00,19.50,0,300.87,310.19,0.0,0.0,0.000,812370.6,812370.6,1198,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180232,1016585.00
09/18/2016 02:30,2,0.000,ALERT,213.74,303.58,59.965,1474180203,"274151322000076","219011344069620",0.00,19.30,0,300.57,309.59,0.0,0.0,0.000,867133.2,867133.2,1208,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474180234,1016586.00
09/18/2016 02:30,2,0.000,ALERT,213.74,305.68,59.981,1474180203,"201051344000868","219011344069620",0.00,18.70,0,302.68,307.48,0.0,0.0,0.000,551262.2,551262.2,1208,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180236,1016587.00
09/18/2016 02:30,2,0.000,ALERT,213.29,304.48,59.965,1474180203,"274151322000095","219011344069620",0.00,19.00,0,301.47,310.79,0.0,0.0,0.000,858380.1,858380.1,1207,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474180238,1016588.00
09/18/2016 02:30,2,0.000,ALERT,213.74,304.78,59.975,1474180203,"201051344000988","219011344069620",0.00,18.70,0,299.67,306.28,0.0,0.0,0.000,533140.1,533140.1,1204,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474180240,1016589.00
09/18/2016 02:30,2,0.000,ALERT,213.29,302.68,59.965,1474180203,"201051344001025","219011344069620",0.00,18.00,0,299.67,305.08,0.0,0.0,0.000,561616.5,561616.5,1204,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180242,1016590.00
09/18/2016 02:30,2,0.000,ALERT,213.74,305.08,59.965,1474180203,"201051344000458","219011344069620",0.00,19.30,0,302.07,307.18,0.0,0.0,0.000,558623.0,558623.0,1213,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474180244,1016591.00
09/18/2016 02:30,2,0.000,ALERT,214.41,305.08,59.949,1474180203,"201051344000853","219011344069620",0.00,18.70,0,302.07,306.88,0.0,0.0,0.000,557921.0,557921.0,1217,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180246,1016592.00
09/18/2016 02:30,2,0.000,ALERT,213.74,303.58,59.965,1474180203,"201051344000685","219011344069620",0.00,18.70,0,299.97,304.78,0.0,0.0,0.000,560641.6,560641.6,1208,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474180248,1016593.00
09/18/2016 02:30,2,0.000,ALERT,213.51,302.98,59.970,1474180203,"201051344000917","219011344069620",0.00,19.50,0,298.77,304.48,0.0,0.0,0.000,557591.8,557591.8,1206,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180249,1016594.00
09/18/2016 02:30,2,0.000,ALERT,213.74,303.58,59.970,1474180203,"201051344001145","219011344069620",0.00,18.30,0,300.57,305.68,0.0,0.0,0.000,562797.3,562797.3,1206,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180251,1016595.00
09/18/2016 02:30,2,0.000,ALERT,213.51,302.68,59.965,1474180203,"201051344000651","219011344069620",0.00,18.00,0,299.37,304.48,0.0,0.0,0.000,555925.2,555925.2,1203,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180253,1016596.00
09/18/2016 02:30,2,0.000,ALERT,212.83,303.58,59.933,1474180203,"274151322000088","219011344069620",0.00,19.80,0,300.57,309.89,0.0,0.0,0.000,781854.2,781854.2,1199,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180255,1016597.00
09/18/2016 02:30,2,0.000,ALERT,213.96,302.68,59.954,1474180203,"274151322000068","219011344069620",0.00,20.00,0,299.97,308.69,0.0,0.0,0.000,674993.9,674993.9,1229,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180256,1016598.00
09/18/2016 02:30,2,0.000,ALERT,213.06,303.28,59.996,1474180203,"201051344001135","219011344069620",0.00,18.70,0,299.97,305.38,0.0,0.0,0.000,552076.0,552076.0,1203,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474180258,1016599.00
09/18/2016 02:30,2,0.000,ALERT,213.74,305.68,59.959,1474180203,"201051344000594","219011344069620",0.00,18.70,0,302.07,307.18,0.0,0.0,0.000,563023.1,563023.1,1208,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180260,1016600.00
09/18/2016 02:30,2,0.000,ALERT,213.74,302.98,59.965,1474180203,"201051344001203","219011344069620",0.00,18.70,0,299.97,306.28,0.0,0.0,0.000,560291.1,560291.1,1207,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180262,1016601.00
09/18/2016 02:30,2,0.000,ALERT,213.06,303.58,59.954,1474180203,"274151322000054","219011344069620",0.00,19.80,0,300.57,310.19,0.0,0.0,0.000,797935.3,797935.3,1195,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180264,1016602.00
09/18/2016 02:30,2,0.000,ALERT,214.19,305.08,59.959,1474180203,"201051344000867","219011344069620",0.00,19.00,0,301.77,306.88,0.0,0.0,0.000,550329.5,550329.5,1210,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180265,1016603.00
09/18/2016 02:30,2,0.000,ALERT,213.51,303.28,59.965,1474180203,"201051344001093","219011344069620",0.00,19.30,0,299.97,304.78,0.0,0.0,0.000,556982.9,556982.9,1209,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180267,1016604.00
09/18/2016 02:30,2,0.000,ALERT,213.74,305.08,59.928,1474180203,"201051344000900","219011344069620",0.00,18.30,0,301.77,306.58,0.0,0.0,0.000,567138.0,567138.0,1212,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180269,1016605.00
09/18/2016 02:30,2,0.000,ALERT,214.19,304.48,59.959,1474180203,"201051344000648","219011344069620",0.00,18.00,0,301.77,306.58,0.0,0.0,0.000,555850.8,555850.8,1205,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180271,1016606.00
09/18/2016 02:30,2,0.000,ALERT,213.96,305.68,60.002,1474180203,"201051344000569","219011344069620",0.00,18.70,0,302.68,307.48,0.0,0.0,0.000,567114.3,567114.3,1211,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474180273,1016607.00
09/18/2016 02:30,2,0.000,ALERT,213.96,305.38,59.970,1474180203,"201051344000983","219011344069620",0.00,19.00,0,302.37,307.18,0.0,0.0,0.000,559607.7,559607.7,1215,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180275,1016608.00
09/18/2016 02:30,2,0.000,ALERT,213.96,304.78,59.965,1474180203,"201051344001158","219011344069620",0.00,18.30,0,301.47,305.98,0.0,0.0,0.000,551261.2,551261.2,1206,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180277,1016609.00
09/18/2016 02:30,2,0.000,ALERT,214.41,305.38,59.965,1474180203,"201051344000576","219011344069620",0.00,18.30,0,302.07,306.88,0.0,0.0,0.000,558820.9,558820.9,1215,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180278,1016610.00
09/18/2016 02:30,2,0.000,ALERT,213.51,303.28,60.012,1474180203,"274151322000087","219011344069620",0.00,20.00,0,299.97,309.59,0.0,0.0,0.000,770027.4,770027.4,1209,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474180280,1016611.00
09/18/2016 02:45,2,0.000,ALERT,214.19,304.48,59.981,1474181104,"201051344000645","219011344069620",0.00,19.00,0,302.98,306.58,0.0,0.0,0.000,558298.5,558298.5,1212,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474181106,1016612.00
09/18/2016 02:45,2,0.000,ALERT,212.38,301.77,59.965,1474181104,"274151322000085","219011344069620",0.00,19.50,0,300.27,304.78,0.0,0.0,0.000,797601.2,797601.2,1200,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474181107,1016613.00
09/18/2016 02:45,2,0.000,ALERT,214.19,303.88,59.959,1474181104,"201051344000633","219011344069620",0.00,18.30,0,301.47,306.28,0.0,0.0,0.000,549884.2,549884.2,1209,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474181109,1016614.00
09/18/2016 02:45,2,0.000,ALERT,213.74,304.18,59.970,1474181104,"201051344000469","219011344069620",0.00,18.00,0,302.07,305.98,0.0,0.0,0.000,552479.4,552479.4,1216,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181111,1016615.00
09/18/2016 02:45,2,0.000,ALERT,212.83,302.68,59.965,1474181104,"201051344000646","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,553005.0,553005.0,1208,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181113,1016616.00
09/18/2016 02:45,2,0.000,ALERT,212.16,302.37,60.002,1474181104,"274151322000052","219011344069620",0.00,19.80,0,300.27,305.38,0.0,0.0,0.000,819835.0,819835.0,1201,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474181115,1016617.00
09/18/2016 02:45,2,0.000,ALERT,213.29,302.98,60.002,1474181104,"201051344000585","219011344069620",0.00,19.00,0,300.87,304.78,0.0,0.0,0.000,562961.4,562961.4,1212,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181116,1016618.00
09/18/2016 02:45,2,0.000,ALERT,213.29,303.28,59.970,1474181104,"201051344001230","219011344069620",0.00,18.70,0,301.47,305.08,0.0,0.0,0.000,555990.8,555990.8,1210,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181118,1016619.00
09/18/2016 02:45,2,0.000,ALERT,213.74,303.58,60.002,1474181104,"201051344000582","219011344069620",0.00,18.30,0,301.77,305.38,0.0,0.0,0.000,548756.3,548756.3,1206,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181120,1016620.00
09/18/2016 02:45,2,0.000,ALERT,212.83,302.98,59.970,1474181104,"201051344000955","219011344069620",0.00,18.70,0,301.17,304.48,0.0,0.0,0.000,562737.0,562737.0,1204,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181122,1016621.00
09/18/2016 02:45,2,0.000,ALERT,212.61,301.47,59.986,1474181104,"274151322000094","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,674532.4,674532.4,1234,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181123,1016622.00
09/18/2016 02:45,2,0.000,ALERT,213.74,304.78,59.975,1474181104,"201051344000579","219011344069620",0.00,19.00,0,303.58,307.18,0.0,0.0,0.000,566832.6,566832.6,1205,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181125,1016623.00
09/18/2016 02:45,2,0.000,ALERT,213.06,303.28,60.018,1474181104,"201051344000890","219011344069620",0.00,19.00,0,301.47,305.68,0.0,0.0,0.000,559989.9,559989.9,1208,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181127,1016624.00
09/18/2016 02:45,2,0.000,ALERT,213.29,302.98,59.991,1474181104,"201051344000438","219011344069620",0.00,18.30,0,301.47,305.08,0.0,0.0,0.000,561437.9,561437.9,1207,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181129,1016625.00
09/18/2016 02:45,2,0.000,ALERT,213.29,302.07,59.965,1474181104,"201051344000417","219011344069620",0.00,18.70,0,300.87,304.18,0.0,0.0,0.000,552501.5,552501.5,1206,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181131,1016626.00
09/18/2016 02:45,2,0.000,ALERT,212.38,302.07,59.970,1474181104,"274151322000083","219011344069620",0.00,19.30,0,300.57,305.38,0.0,0.0,0.000,812370.6,812370.6,1200,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181133,1016627.00
09/18/2016 02:45,2,0.000,ALERT,212.83,302.07,59.954,1474181104,"274151322000076","219011344069620",0.00,19.30,0,299.97,305.08,0.0,0.0,0.000,867133.2,867133.2,1210,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181134,1016628.00
09/18/2016 02:45,2,0.000,ALERT,213.51,305.08,59.981,1474181104,"201051344000868","219011344069620",0.00,18.70,0,303.88,307.48,0.0,0.0,0.000,551262.2,551262.2,1210,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474181136,1016629.00
09/18/2016 02:45,2,0.000,ALERT,212.38,302.68,59.954,1474181104,"274151322000095","219011344069620",0.00,19.00,0,301.17,305.68,0.0,0.0,0.000,858380.1,858380.1,1209,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181138,1016630.00
09/18/2016 02:45,2,0.000,ALERT,213.51,304.48,59.965,1474181104,"201051344000988","219011344069620",0.00,19.00,0,300.87,306.28,0.0,0.0,0.000,533140.1,533140.1,1206,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181140,1016631.00
09/18/2016 02:45,2,0.000,ALERT,213.06,302.07,59.965,1474181104,"201051344001025","219011344069620",0.00,18.00,0,300.57,305.38,0.0,0.0,0.000,561616.5,561616.5,1206,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181142,1016632.00
09/18/2016 02:45,2,0.000,ALERT,213.51,304.48,59.949,1474181104,"201051344000458","219011344069620",0.00,19.30,0,302.98,307.48,0.0,0.0,0.000,558623.0,558623.0,1215,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181144,1016633.00
09/18/2016 02:45,2,0.000,ALERT,213.96,304.18,59.986,1474181104,"201051344000853","219011344069620",0.00,18.70,0,303.28,306.88,0.0,0.0,0.000,557921.0,557921.0,1219,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181145,1016634.00
09/18/2016 02:45,2,0.000,ALERT,213.51,302.98,59.965,1474181104,"201051344000685","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,560641.6,560641.6,1210,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181147,1016635.00
09/18/2016 02:45,2,0.000,ALERT,213.29,302.37,59.917,1474181104,"201051344000917","219011344069620",0.00,19.50,0,299.97,304.48,0.0,0.0,0.000,557591.8,557591.8,1208,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181149,1016636.00
09/18/2016 02:45,2,0.000,ALERT,213.51,303.28,59.981,1474181104,"201051344001145","219011344069620",0.00,18.30,0,301.47,305.68,0.0,0.0,0.000,562797.3,562797.3,1208,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181151,1016637.00
09/18/2016 02:45,2,0.000,ALERT,213.29,302.07,59.965,1474181104,"201051344000651","219011344069620",0.00,18.00,0,300.87,304.18,0.0,0.0,0.000,555925.2,555925.2,1205,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474181153,1016638.00
09/18/2016 02:45,2,0.000,ALERT,211.93,301.17,59.975,1474181104,"274151322000088","219011344069620",0.00,19.80,0,300.27,304.78,0.0,0.0,0.000,781854.2,781854.2,1201,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181155,1016639.00
09/18/2016 02:45,2,0.000,ALERT,213.06,301.17,59.996,1474181104,"274151322000068","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,674993.9,674993.9,1231,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181156,1016640.00
09/18/2016 02:45,2,0.000,ALERT,212.83,302.68,59.970,1474181104,"201051344001135","219011344069620",0.00,18.30,0,301.47,305.08,0.0,0.0,0.000,552076.0,552076.0,1205,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181158,1016641.00
09/18/2016 02:45,2,0.000,ALERT,213.29,304.78,59.986,1474181104,"201051344000594","219011344069620",0.00,18.70,0,302.98,306.88,0.0,0.0,0.000,563023.1,563023.1,1210,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181160,1016642.00
09/18/2016 02:45,2,0.000,ALERT,213.29,302.37,59.996,1474181104,"201051344001203","219011344069620",0.00,18.70,0,301.17,306.28,0.0,0.0,0.000,560291.1,560291.1,1209,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181162,1016643.00
09/18/2016 02:45,2,0.000,ALERT,212.16,301.47,59.907,1474181104,"274151322000054","219011344069620",0.00,19.80,0,300.27,305.38,0.0,0.0,0.000,797935.3,797935.3,1197,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474181164,1016644.00
09/18/2016 02:45,2,0.000,ALERT,213.96,304.18,59.970,1474181104,"201051344000867","219011344069620",0.00,19.00,0,302.68,307.18,0.0,0.0,0.000,550329.5,550329.5,1212,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181165,1016645.00
09/18/2016 02:45,2,0.000,ALERT,213.29,302.98,59.970,1474181104,"201051344001093","219011344069620",0.00,19.30,0,301.17,304.78,0.0,0.0,0.000,556982.9,556982.9,1211,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181167,1016646.00
09/18/2016 02:45,2,0.000,ALERT,213.29,304.18,59.938,1474181104,"201051344000900","219011344069620",0.00,18.70,0,302.98,306.58,0.0,0.0,0.000,567138.0,567138.0,1214,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181169,1016647.00
09/18/2016 02:45,2,0.000,ALERT,213.74,303.58,59.970,1474181104,"201051344000648","219011344069620",0.00,18.00,0,302.68,306.58,0.0,0.0,0.000,555850.8,555850.8,1207,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474181171,1016648.00
09/18/2016 02:45,2,0.000,ALERT,213.74,305.08,59.970,1474181104,"201051344000569","219011344069620",0.00,19.00,0,303.58,307.18,0.0,0.0,0.000,567114.3,567114.3,1213,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181173,1016649.00
09/18/2016 02:45,2,0.000,ALERT,213.74,304.48,59.975,1474181104,"201051344000983","219011344069620",0.00,19.00,0,303.28,307.18,0.0,0.0,0.000,559607.7,559607.7,1217,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181174,1016650.00
09/18/2016 02:45,2,0.000,ALERT,213.51,304.18,59.975,1474181104,"201051344001158","219011344069620",0.00,18.30,0,302.68,305.98,0.0,0.0,0.000,551261.2,551261.2,1208,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474181176,1016651.00
09/18/2016 02:45,2,0.000,ALERT,214.19,304.78,59.991,1474181104,"201051344000576","219011344069620",0.00,18.70,0,303.28,307.18,0.0,0.0,0.000,558820.9,558820.9,1217,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474181178,1016652.00
09/18/2016 02:45,2,0.000,ALERT,212.38,301.47,59.959,1474181104,"274151322000087","219011344069620",0.00,20.00,0,299.67,304.48,0.0,0.0,0.000,770027.4,770027.4,1211,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474181180,1016653.00
09/18/2016 03:00,2,0.000,ALERT,213.74,303.58,59.986,1474182003,"201051344000645","219011344069620",0.00,19.00,0,302.07,305.98,0.0,0.0,0.000,558298.5,558298.5,1214,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182005,1016654.00
09/18/2016 03:00,2,0.000,ALERT,212.16,301.77,59.959,1474182003,"274151322000085","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,797601.2,797601.2,1202,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182007,1016655.00
09/18/2016 03:00,2,0.000,ALERT,213.74,303.28,59.986,1474182003,"201051344000633","219011344069620",0.00,18.70,0,300.87,305.68,0.0,0.0,0.000,549884.2,549884.2,1211,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182009,1016656.00
09/18/2016 03:00,2,0.000,ALERT,213.29,303.28,59.986,1474182003,"201051344000469","219011344069620",0.00,18.00,0,301.47,305.38,0.0,0.0,0.000,552479.4,552479.4,1218,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474182011,1016657.00
09/18/2016 03:00,2,0.000,ALERT,212.38,302.37,60.028,1474182003,"201051344000646","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,553005.0,553005.0,1210,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182013,1016658.00
09/18/2016 03:00,2,0.000,ALERT,211.70,302.37,59.991,1474182003,"274151322000052","219011344069620",0.00,19.80,0,299.07,303.88,0.0,0.0,0.000,819835.0,819835.0,1203,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182014,1016659.00
09/18/2016 03:00,2,0.000,ALERT,212.83,302.98,59.996,1474182003,"201051344000585","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,562961.4,562961.4,1214,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182016,1016660.00
09/18/2016 03:00,2,0.000,ALERT,212.61,302.98,59.986,1474182003,"201051344001230","219011344069620",0.00,18.70,0,301.17,304.48,0.0,0.0,0.000,555990.8,555990.8,1212,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182018,1016661.00
09/18/2016 03:00,2,0.000,ALERT,213.06,303.28,59.996,1474182003,"201051344000582","219011344069620",0.00,18.30,0,301.77,304.78,0.0,0.0,0.000,548756.3,548756.3,1208,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474182020,1016662.00
09/18/2016 03:00,2,0.000,ALERT,212.38,302.68,60.002,1474182003,"201051344000955","219011344069620",0.00,19.00,0,301.17,304.48,0.0,0.0,0.000,562737.0,562737.0,1206,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182022,1016663.00
09/18/2016 03:00,2,0.000,ALERT,212.38,300.87,59.986,1474182003,"274151322000094","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,674532.4,674532.4,1236,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474182024,1016664.00
09/18/2016 03:00,2,0.000,ALERT,213.51,304.48,59.954,1474182003,"201051344000579","219011344069620",0.00,19.00,0,302.68,306.58,0.0,0.0,0.000,566832.6,566832.6,1207,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182025,1016665.00
09/18/2016 03:00,2,0.000,ALERT,212.61,303.28,59.991,1474182003,"201051344000890","219011344069620",0.00,19.00,0,301.17,305.38,0.0,0.0,0.000,559989.9,559989.9,1210,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182027,1016666.00
09/18/2016 03:00,2,0.000,ALERT,212.83,302.68,59.996,1474182003,"201051344000438","219011344069620",0.00,18.30,0,301.17,304.78,0.0,0.0,0.000,561437.9,561437.9,1209,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182029,1016667.00
09/18/2016 03:00,2,0.000,ALERT,213.06,302.07,59.991,1474182003,"201051344000417","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,552501.5,552501.5,1208,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182031,1016668.00
09/18/2016 03:00,2,0.000,ALERT,212.38,302.37,59.996,1474182003,"274151322000083","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,812370.6,812370.6,1202,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182032,1016669.00
09/18/2016 03:00,2,0.000,ALERT,212.61,302.07,59.991,1474182003,"274151322000076","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,867133.2,867133.2,1212,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182034,1016670.00
09/18/2016 03:00,2,0.000,ALERT,213.51,304.48,59.991,1474182003,"201051344000868","219011344069620",0.00,18.70,0,302.98,306.88,0.0,0.0,0.000,551262.2,551262.2,1212,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474182036,1016671.00
09/18/2016 03:00,2,0.000,ALERT,212.16,302.68,60.002,1474182003,"274151322000095","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,858380.1,858380.1,1211,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182038,1016672.00
09/18/2016 03:00,2,0.000,ALERT,213.29,303.88,59.996,1474182003,"201051344000988","219011344069620",0.00,19.00,0,299.97,305.68,0.0,0.0,0.000,533140.1,533140.1,1208,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182040,1016673.00
09/18/2016 03:00,2,0.000,ALERT,212.61,302.07,59.991,1474182003,"201051344001025","219011344069620",0.00,18.00,0,300.27,304.78,0.0,0.0,0.000,561616.5,561616.5,1208,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474182042,1016674.00
09/18/2016 03:00,2,0.000,ALERT,213.29,303.88,59.991,1474182003,"201051344000458","219011344069620",0.00,19.50,0,302.37,306.58,0.0,0.0,0.000,558623.0,558623.0,1217,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182044,1016675.00
09/18/2016 03:00,2,0.000,ALERT,213.96,303.88,59.996,1474182003,"201051344000853","219011344069620",0.00,18.70,0,302.37,306.28,0.0,0.0,0.000,557921.0,557921.0,1221,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182045,1016676.00
09/18/2016 03:00,2,0.000,ALERT,213.29,302.98,59.991,1474182003,"201051344000685","219011344069620",0.00,19.00,0,301.17,304.48,0.0,0.0,0.000,560641.6,560641.6,1212,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182047,1016677.00
09/18/2016 03:00,2,0.000,ALERT,212.83,302.37,59.949,1474182003,"201051344000917","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,557591.8,557591.8,1210,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182049,1016678.00
09/18/2016 03:00,2,0.000,ALERT,213.06,303.28,59.986,1474182003,"201051344001145","219011344069620",0.00,18.70,0,301.47,305.08,0.0,0.0,0.000,562797.3,562797.3,1210,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182051,1016679.00
09/18/2016 03:00,2,0.000,ALERT,213.06,302.37,60.044,1474182003,"201051344000651","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,555925.2,555925.2,1207,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474182053,1016680.00
09/18/2016 03:00,2,0.000,ALERT,211.70,301.47,59.991,1474182003,"274151322000088","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,781854.2,781854.2,1203,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182054,1016681.00
09/18/2016 03:00,2,0.000,ALERT,212.61,301.17,59.991,1474182003,"274151322000068","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,674993.9,674993.9,1233,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182056,1016682.00
09/18/2016 03:00,2,0.000,ALERT,212.61,302.68,59.986,1474182003,"201051344001135","219011344069620",0.00,18.70,0,301.17,304.78,0.0,0.0,0.000,552076.0,552076.0,1207,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182058,1016683.00
09/18/2016 03:00,2,0.000,ALERT,213.29,304.78,60.034,1474182003,"201051344000594","219011344069620",0.00,19.00,0,302.37,306.58,0.0,0.0,0.000,563023.1,563023.1,1212,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182060,1016684.00
09/18/2016 03:00,2,0.000,ALERT,213.06,302.68,60.034,1474182003,"201051344001203","219011344069620",0.00,18.70,0,300.87,305.68,0.0,0.0,0.000,560291.1,560291.1,1211,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182062,1016685.00
09/18/2016 03:00,2,0.000,ALERT,212.38,301.77,59.996,1474182003,"274151322000054","219011344069620",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,797935.3,797935.3,1199,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182064,1016686.00
09/18/2016 03:00,2,0.000,ALERT,213.96,304.18,60.012,1474182003,"201051344000867","219011344069620",0.00,19.30,0,302.07,306.28,0.0,0.0,0.000,550329.5,550329.5,1214,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182065,1016687.00
09/18/2016 03:00,2,0.000,ALERT,212.83,302.98,60.007,1474182003,"201051344001093","219011344069620",0.00,19.30,0,300.87,304.18,0.0,0.0,0.000,556982.9,556982.9,1213,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182067,1016688.00
09/18/2016 03:00,2,0.000,ALERT,213.51,304.48,60.012,1474182003,"201051344000900","219011344069620",0.00,18.70,0,302.07,305.68,0.0,0.0,0.000,567138.0,567138.0,1216,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182069,1016689.00
09/18/2016 03:00,2,0.000,ALERT,213.96,303.58,59.996,1474182003,"201051344000648","219011344069620",0.00,18.30,0,301.77,305.98,0.0,0.0,0.000,555850.8,555850.8,1209,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182071,1016690.00
09/18/2016 03:00,2,0.000,ALERT,213.74,304.78,60.012,1474182003,"201051344000569","219011344069620",0.00,19.00,0,302.68,306.58,0.0,0.0,0.000,567114.3,567114.3,1215,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182072,1016691.00
09/18/2016 03:00,2,0.000,ALERT,213.74,304.48,60.002,1474182003,"201051344000983","219011344069620",0.00,19.00,0,302.68,306.28,0.0,0.0,0.000,559607.7,559607.7,1219,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182074,1016692.00
09/18/2016 03:00,2,0.000,ALERT,213.74,303.88,59.970,1474182003,"201051344001158","219011344069620",0.00,18.30,0,301.77,305.68,0.0,0.0,0.000,551261.2,551261.2,1210,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182077,1016693.00
09/18/2016 03:00,2,0.000,ALERT,213.96,304.48,59.996,1474182003,"201051344000576","219011344069620",0.00,18.70,0,302.37,306.28,0.0,0.0,0.000,558820.9,558820.9,1219,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182079,1016694.00
09/18/2016 03:00,2,0.000,ALERT,212.61,301.77,59.996,1474182003,"274151322000087","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,770027.4,770027.4,1213,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182081,1016695.00
09/18/2016 03:15,2,0.000,ALERT,214.19,304.78,59.986,1474182904,"201051344000645","219011344069620",0.00,19.30,0,301.77,306.28,0.0,0.0,0.000,558298.5,558298.5,1216,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182906,1016696.00
09/18/2016 03:15,2,0.000,ALERT,212.38,302.68,59.981,1474182904,"274151322000085","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,797601.2,797601.2,1204,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474182908,1016697.00
09/18/2016 03:15,2,0.000,ALERT,214.19,304.78,59.986,1474182904,"201051344000633","219011344069620",0.00,18.70,0,299.97,305.98,0.0,0.0,0.000,549884.2,549884.2,1213,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182910,1016698.00
09/18/2016 03:15,2,0.000,ALERT,213.74,304.78,59.986,1474182904,"201051344000469","219011344069620",0.00,18.00,0,300.57,305.98,0.0,0.0,0.000,552479.4,552479.4,1220,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182912,1016699.00
09/18/2016 03:15,2,0.000,ALERT,212.83,302.98,59.986,1474182904,"201051344000646","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,553005.0,553005.0,1212,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182913,1016700.00
09/18/2016 03:15,2,0.000,ALERT,212.16,302.07,59.981,1474182904,"274151322000052","219011344069620",0.00,19.80,0,299.97,304.48,0.0,0.0,0.000,819835.0,819835.0,1205,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182915,1016701.00
09/18/2016 03:15,2,0.000,ALERT,213.29,303.58,59.970,1474182904,"201051344000585","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,562961.4,562961.4,1216,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182917,1016702.00
09/18/2016 03:15,2,0.000,ALERT,213.06,303.58,59.986,1474182904,"201051344001230","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,555990.8,555990.8,1214,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182919,1016703.00
09/18/2016 03:15,2,0.000,ALERT,213.74,303.88,59.965,1474182904,"201051344000582","219011344069620",0.00,18.30,0,301.47,305.08,0.0,0.0,0.000,548756.3,548756.3,1210,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474182921,1016704.00
09/18/2016 03:15,2,0.000,ALERT,212.83,303.58,59.975,1474182904,"201051344000955","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,562737.0,562737.0,1208,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182922,1016705.00
09/18/2016 03:15,2,0.000,ALERT,212.61,301.77,59.981,1474182904,"274151322000094","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,674532.4,674532.4,1238,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182924,1016706.00
09/18/2016 03:15,2,0.000,ALERT,213.74,305.38,59.986,1474182904,"201051344000579","219011344069620",0.00,19.00,0,302.68,307.18,0.0,0.0,0.000,566832.6,566832.6,1209,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474182926,1016707.00
09/18/2016 03:15,2,0.000,ALERT,213.06,303.88,59.981,1474182904,"201051344000890","219011344069620",0.00,19.00,0,301.47,305.38,0.0,0.0,0.000,559989.9,559989.9,1212,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182928,1016708.00
09/18/2016 03:15,2,0.000,ALERT,213.51,303.58,59.944,1474182904,"201051344000438","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,561437.9,561437.9,1211,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182929,1016709.00
09/18/2016 03:15,2,0.000,ALERT,213.51,302.68,59.944,1474182904,"201051344000417","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,552501.5,552501.5,1210,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182931,1016710.00
09/18/2016 03:15,2,0.000,ALERT,212.61,302.98,59.975,1474182904,"274151322000083","219011344069620",0.00,19.50,0,300.87,304.48,0.0,0.0,0.000,812370.6,812370.6,1204,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182933,1016711.00
09/18/2016 03:15,2,0.000,ALERT,212.83,302.98,59.991,1474182904,"274151322000076","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,867133.2,867133.2,1214,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182935,1016712.00
09/18/2016 03:15,2,0.000,ALERT,213.74,305.68,59.975,1474182904,"201051344000868","219011344069620",0.00,18.70,0,302.68,307.18,0.0,0.0,0.000,551262.2,551262.2,1214,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182937,1016713.00
09/18/2016 03:15,2,0.000,ALERT,212.38,303.28,59.986,1474182904,"274151322000095","219011344069620",0.00,19.30,0,301.47,304.78,0.0,0.0,0.000,858380.1,858380.1,1213,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182938,1016714.00
09/18/2016 03:15,2,0.000,ALERT,213.51,304.78,59.986,1474182904,"201051344000988","219011344069620",0.00,19.00,0,299.37,306.28,0.0,0.0,0.000,533140.1,533140.1,1210,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182940,1016715.00
09/18/2016 03:15,2,0.000,ALERT,213.06,302.68,60.007,1474182904,"201051344001025","219011344069620",0.00,18.30,0,300.27,305.08,0.0,0.0,0.000,561616.5,561616.5,1210,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182942,1016716.00
09/18/2016 03:15,2,0.000,ALERT,213.51,305.08,59.986,1474182904,"201051344000458","219011344069620",0.00,19.30,0,302.07,307.18,0.0,0.0,0.000,558623.0,558623.0,1219,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182944,1016717.00
09/18/2016 03:15,2,0.000,ALERT,214.41,304.78,59.986,1474182904,"201051344000853","219011344069620",0.00,18.70,0,302.07,306.58,0.0,0.0,0.000,557921.0,557921.0,1223,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182946,1016718.00
09/18/2016 03:15,2,0.000,ALERT,213.51,303.58,59.981,1474182904,"201051344000685","219011344069620",0.00,19.00,0,300.87,304.48,0.0,0.0,0.000,560641.6,560641.6,1214,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474182947,1016719.00
09/18/2016 03:15,2,0.000,ALERT,213.51,303.28,59.986,1474182904,"201051344000917","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,557591.8,557591.8,1212,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182949,1016720.00
09/18/2016 03:15,2,0.000,ALERT,213.74,303.88,59.949,1474182904,"201051344001145","219011344069620",0.00,18.70,0,301.47,305.38,0.0,0.0,0.000,562797.3,562797.3,1212,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182951,1016721.00
09/18/2016 03:15,2,0.000,ALERT,213.51,302.68,59.944,1474182904,"201051344000651","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,555925.2,555925.2,1209,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182953,1016722.00
09/18/2016 03:15,2,0.000,ALERT,211.93,302.68,59.981,1474182904,"274151322000088","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,781854.2,781854.2,1205,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182955,1016723.00
09/18/2016 03:15,2,0.000,ALERT,213.06,301.77,59.986,1474182904,"274151322000068","219011344069620",0.00,20.00,0,299.97,302.98,0.0,0.0,0.000,674993.9,674993.9,1235,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182956,1016724.00
09/18/2016 03:15,2,0.000,ALERT,213.06,303.58,59.986,1474182904,"201051344001135","219011344069620",0.00,18.70,0,300.87,305.08,0.0,0.0,0.000,552076.0,552076.0,1209,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182958,1016725.00
09/18/2016 03:15,2,0.000,ALERT,213.51,305.68,59.981,1474182904,"201051344000594","219011344069620",0.00,19.00,0,302.37,306.88,0.0,0.0,0.000,563023.1,563023.1,1214,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182960,1016726.00
09/18/2016 03:15,2,0.000,ALERT,213.51,303.28,59.981,1474182904,"201051344001203","219011344069620",0.00,18.70,0,300.87,306.28,0.0,0.0,0.000,560291.1,560291.1,1213,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182962,1016727.00
09/18/2016 03:15,2,0.000,ALERT,212.38,303.28,60.028,1474182904,"274151322000054","219011344069620",0.00,20.00,0,300.87,304.48,0.0,0.0,0.000,797935.3,797935.3,1201,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182964,1016728.00
09/18/2016 03:15,2,0.000,ALERT,213.96,304.78,60.023,1474182904,"201051344000867","219011344069620",0.00,19.00,0,302.07,306.88,0.0,0.0,0.000,550329.5,550329.5,1216,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182966,1016729.00
