ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 03:15,2,0.000,ALERT,213.51,303.58,59.996,1474182904,"201051344001093","219011344069620",0.00,19.30,0,300.87,304.48,0.0,0.0,0.000,556982.9,556982.9,1215,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182968,1016730.00
09/18/2016 03:15,2,0.000,ALERT,213.51,304.78,59.949,1474182904,"201051344000900","219011344069620",0.00,18.70,0,301.77,306.28,0.0,0.0,0.000,567138.0,567138.0,1218,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474182969,1016731.00
09/18/2016 03:15,2,0.000,ALERT,213.96,303.88,60.028,1474182904,"201051344000648","219011344069620",0.00,18.30,0,302.07,306.58,0.0,0.0,0.000,555850.8,555850.8,1211,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182971,1016732.00
09/18/2016 03:15,2,0.000,ALERT,213.74,305.38,59.996,1474182904,"201051344000569","219011344069620",0.00,19.00,0,302.98,307.18,0.0,0.0,0.000,567114.3,567114.3,1217,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182973,1016733.00
09/18/2016 03:15,2,0.000,ALERT,213.74,305.08,59.949,1474182904,"201051344000983","219011344069620",0.00,19.00,0,302.68,306.88,0.0,0.0,0.000,559607.7,559607.7,1221,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474182975,1016734.00
09/18/2016 03:15,2,0.000,ALERT,213.74,304.48,59.991,1474182904,"201051344001158","219011344069620",0.00,18.30,0,301.77,305.98,0.0,0.0,0.000,551261.2,551261.2,1212,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182977,1016735.00
09/18/2016 03:15,2,0.000,ALERT,214.41,305.38,59.986,1474182904,"201051344000576","219011344069620",0.00,18.70,0,302.07,306.58,0.0,0.0,0.000,558820.9,558820.9,1221,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182978,1016736.00
09/18/2016 03:15,2,0.000,ALERT,212.38,301.47,59.965,1474182904,"274151322000087","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,770027.4,770027.4,1215,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474182980,1016737.00
09/18/2016 03:30,2,0.000,ALERT,214.41,304.78,59.965,1474183804,"201051344000645","219011344069620",0.00,19.30,0,302.68,306.58,0.0,0.0,0.000,558298.5,558298.5,1218,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183806,1016738.00
09/18/2016 03:30,2,0.000,ALERT,212.83,302.68,59.965,1474183804,"274151322000085","219011344069620",0.00,19.80,0,300.57,303.88,0.0,0.0,0.000,797601.2,797601.2,1206,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183807,1016739.00
09/18/2016 03:30,2,0.000,ALERT,214.41,304.78,59.965,1474183804,"201051344000633","219011344069620",0.00,18.70,0,301.17,305.98,0.0,0.0,0.000,549884.2,549884.2,1215,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474183809,1016740.00
09/18/2016 03:30,2,0.000,ALERT,213.96,304.78,59.975,1474183804,"201051344000469","219011344069620",0.00,18.00,0,302.07,306.28,0.0,0.0,0.000,552479.4,552479.4,1222,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183811,1016741.00
09/18/2016 03:30,2,0.000,ALERT,213.06,302.68,59.970,1474183804,"201051344000646","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,553005.0,553005.0,1214,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474183813,1016742.00
09/18/2016 03:30,2,0.000,ALERT,212.38,302.98,59.965,1474183804,"274151322000052","219011344069620",0.00,19.80,0,299.97,304.48,0.0,0.0,0.000,819835.0,819835.0,1207,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183815,1016743.00
09/18/2016 03:30,2,0.000,ALERT,213.51,303.58,59.965,1474183804,"201051344000585","219011344069620",0.00,19.00,0,301.17,304.78,0.0,0.0,0.000,562961.4,562961.4,1218,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183816,1016744.00
09/18/2016 03:30,2,0.000,ALERT,213.29,303.28,59.965,1474183804,"201051344001230","219011344069620",0.00,18.70,0,301.77,305.38,0.0,0.0,0.000,555990.8,555990.8,1216,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183818,1016745.00
09/18/2016 03:30,2,0.000,ALERT,213.74,303.58,60.002,1474183804,"201051344000582","219011344069620",0.00,18.30,0,302.37,305.38,0.0,0.0,0.000,548756.3,548756.3,1212,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183820,1016746.00
09/18/2016 03:30,2,0.000,ALERT,213.06,302.68,59.970,1474183804,"201051344000955","219011344069620",0.00,19.00,0,301.77,304.78,0.0,0.0,0.000,562737.0,562737.0,1210,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183822,1016747.00
09/18/2016 03:30,2,0.000,ALERT,212.83,302.07,59.949,1474183804,"274151322000094","219011344069620",0.00,19.30,0,300.27,303.28,0.0,0.0,0.000,674532.4,674532.4,1240,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474183824,1016748.00
09/18/2016 03:30,2,0.000,ALERT,213.96,305.68,59.944,1474183804,"201051344000579","219011344069620",0.00,19.00,0,303.58,307.18,0.0,0.0,0.000,566832.6,566832.6,1211,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183825,1016749.00
09/18/2016 03:30,2,0.000,ALERT,213.29,303.58,59.933,1474183804,"201051344000890","219011344069620",0.00,19.00,0,301.77,305.98,0.0,0.0,0.000,559989.9,559989.9,1214,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183827,1016750.00
09/18/2016 03:30,2,0.000,ALERT,213.51,302.98,59.965,1474183804,"201051344000438","219011344069620",0.00,18.70,0,301.47,305.08,0.0,0.0,0.000,561437.9,561437.9,1213,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183829,1016751.00
09/18/2016 03:30,2,0.000,ALERT,213.51,302.37,59.970,1474183804,"201051344000417","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,552501.5,552501.5,1212,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183831,1016752.00
09/18/2016 03:30,2,0.000,ALERT,212.61,303.28,59.965,1474183804,"274151322000083","219011344069620",0.00,19.50,0,300.87,304.48,0.0,0.0,0.000,812370.6,812370.6,1206,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183833,1016753.00
09/18/2016 03:30,2,0.000,ALERT,213.06,302.07,59.959,1474183804,"274151322000076","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,867133.2,867133.2,1216,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474183834,1016754.00
09/18/2016 03:30,2,0.000,ALERT,213.74,305.68,59.965,1474183804,"201051344000868","219011344069620",0.00,18.70,0,303.58,307.48,0.0,0.0,0.000,551262.2,551262.2,1216,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183836,1016755.00
09/18/2016 03:30,2,0.000,ALERT,212.61,303.28,59.965,1474183804,"274151322000095","219011344069620",0.00,19.30,0,301.17,304.78,0.0,0.0,0.000,858380.1,858380.1,1215,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183838,1016756.00
09/18/2016 03:30,2,0.000,ALERT,213.74,305.08,59.991,1474183804,"201051344000988","219011344069620",0.00,19.00,0,300.57,306.28,0.0,0.0,0.000,533140.1,533140.1,1212,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183840,1016757.00
09/18/2016 03:30,2,0.000,ALERT,213.29,302.37,59.965,1474183804,"201051344001025","219011344069620",0.00,18.30,0,301.17,305.38,0.0,0.0,0.000,561616.5,561616.5,1212,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183842,1016758.00
09/18/2016 03:30,2,0.000,ALERT,213.74,305.08,60.012,1474183804,"201051344000458","219011344069620",0.00,19.50,0,302.98,307.48,0.0,0.0,0.000,558623.0,558623.0,1221,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183843,1016759.00
09/18/2016 03:30,2,0.000,ALERT,214.41,304.78,59.970,1474183804,"201051344000853","219011344069620",0.00,18.70,0,302.98,306.88,0.0,0.0,0.000,557921.0,557921.0,1225,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474183845,1016760.00
09/18/2016 03:30,2,0.000,ALERT,213.74,302.98,59.944,1474183804,"201051344000685","219011344069620",0.00,19.00,0,301.77,305.08,0.0,0.0,0.000,560641.6,560641.6,1216,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183847,1016761.00
09/18/2016 03:30,2,0.000,ALERT,213.51,302.37,59.970,1474183804,"201051344000917","219011344069620",0.00,19.50,0,300.57,304.48,0.0,0.0,0.000,557591.8,557591.8,1214,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474183849,1016762.00
09/18/2016 03:30,2,0.000,ALERT,213.74,303.58,59.970,1474183804,"201051344001145","219011344069620",0.00,18.70,0,301.77,305.68,0.0,0.0,0.000,562797.3,562797.3,1214,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474183851,1016763.00
09/18/2016 03:30,2,0.000,ALERT,213.51,302.07,59.975,1474183804,"201051344000651","219011344069620",0.00,18.00,0,301.17,304.48,0.0,0.0,0.000,555925.2,555925.2,1211,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183852,1016764.00
09/18/2016 03:30,2,0.000,ALERT,212.16,302.37,59.965,1474183804,"274151322000088","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,781854.2,781854.2,1207,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474183854,1016765.00
09/18/2016 03:30,2,0.000,ALERT,213.29,301.47,60.002,1474183804,"274151322000068","219011344069620",0.00,20.00,0,299.67,302.98,0.0,0.0,0.000,674993.9,674993.9,1237,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183856,1016766.00
09/18/2016 03:30,2,0.000,ALERT,213.06,302.68,60.012,1474183804,"201051344001135","219011344069620",0.00,18.70,0,301.77,305.68,0.0,0.0,0.000,552076.0,552076.0,1211,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183858,1016767.00
09/18/2016 03:30,2,0.000,ALERT,213.51,305.68,59.965,1474183804,"201051344000594","219011344069620",0.00,19.00,0,302.98,307.18,0.0,0.0,0.000,563023.1,563023.1,1216,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183860,1016768.00
09/18/2016 03:30,2,0.000,ALERT,213.29,302.68,59.965,1474183804,"201051344001203","219011344069620",0.00,19.00,0,301.47,306.58,0.0,0.0,0.000,560291.1,560291.1,1215,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183861,1016769.00
09/18/2016 03:30,2,0.000,ALERT,212.61,302.37,59.991,1474183804,"274151322000054","219011344069620",0.00,20.00,0,300.27,304.48,0.0,0.0,0.000,797935.3,797935.3,1203,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183863,1016770.00
09/18/2016 03:30,2,0.000,ALERT,213.96,304.48,59.970,1474183804,"201051344000867","219011344069620",0.00,19.00,0,302.68,307.18,0.0,0.0,0.000,550329.5,550329.5,1218,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183865,1016771.00
09/18/2016 03:30,2,0.000,ALERT,213.29,302.98,59.970,1474183804,"201051344001093","219011344069620",0.00,19.30,0,301.77,305.08,0.0,0.0,0.000,556982.9,556982.9,1217,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183867,1016772.00
09/18/2016 03:30,2,0.000,ALERT,213.74,304.48,59.965,1474183804,"201051344000900","219011344069620",0.00,18.70,0,302.37,306.58,0.0,0.0,0.000,567138.0,567138.0,1220,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474183868,1016773.00
09/18/2016 03:30,2,0.000,ALERT,214.19,304.48,59.965,1474183804,"201051344000648","219011344069620",0.00,18.30,0,302.37,306.88,0.0,0.0,0.000,555850.8,555850.8,1213,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183870,1016774.00
09/18/2016 03:30,2,0.000,ALERT,213.96,305.68,59.975,1474183804,"201051344000569","219011344069620",0.00,19.00,0,303.58,307.48,0.0,0.0,0.000,567114.3,567114.3,1219,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183872,1016775.00
09/18/2016 03:30,2,0.000,ALERT,213.96,305.38,59.975,1474183804,"201051344000983","219011344069620",0.00,19.00,0,303.28,307.18,0.0,0.0,0.000,559607.7,559607.7,1223,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183874,1016776.00
09/18/2016 03:30,2,0.000,ALERT,213.96,304.78,59.975,1474183804,"201051344001158","219011344069620",0.00,18.30,0,302.37,306.28,0.0,0.0,0.000,551261.2,551261.2,1214,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183876,1016777.00
09/18/2016 03:30,2,0.000,ALERT,214.41,305.38,60.012,1474183804,"201051344000576","219011344069620",0.00,18.70,0,302.98,306.88,0.0,0.0,0.000,558820.9,558820.9,1223,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183878,1016778.00
09/18/2016 03:30,2,0.000,ALERT,212.83,301.77,59.975,1474183804,"274151322000087","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,770027.4,770027.4,1217,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474183880,1016779.00
09/18/2016 03:45,2,0.000,ALERT,214.19,304.48,59.970,1474184703,"201051344000645","219011344069620",0.00,19.30,0,302.98,306.28,0.0,0.0,0.000,558298.5,558298.5,1220,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184705,1016780.00
09/18/2016 03:45,2,0.000,ALERT,212.38,302.37,59.970,1474184703,"274151322000085","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,797601.2,797601.2,1208,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184707,1016781.00
09/18/2016 03:45,2,0.000,ALERT,214.41,304.48,59.970,1474184703,"201051344000633","219011344069620",0.00,18.70,0,300.87,305.98,0.0,0.0,0.000,549884.2,549884.2,1217,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184708,1016782.00
09/18/2016 03:45,2,0.000,ALERT,213.74,304.48,60.007,1474184703,"201051344000469","219011344069620",0.00,18.00,0,302.07,306.28,0.0,0.0,0.000,552479.4,552479.4,1224,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184710,1016783.00
09/18/2016 03:45,2,0.000,ALERT,213.06,302.98,59.991,1474184703,"201051344000646","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,553005.0,553005.0,1216,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184712,1016784.00
09/18/2016 03:45,2,0.000,ALERT,212.16,302.37,59.954,1474184703,"274151322000052","219011344069620",0.00,19.80,0,299.97,304.48,0.0,0.0,0.000,819835.0,819835.0,1209,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474184714,1016785.00
09/18/2016 03:45,2,0.000,ALERT,213.51,303.28,59.970,1474184703,"201051344000585","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,562961.4,562961.4,1220,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184716,1016786.00
09/18/2016 03:45,2,0.000,ALERT,213.29,303.58,59.970,1474184703,"201051344001230","219011344069620",0.00,19.00,0,301.17,304.78,0.0,0.0,0.000,555990.8,555990.8,1218,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184717,1016787.00
09/18/2016 03:45,2,0.000,ALERT,213.74,303.88,59.970,1474184703,"201051344000582","219011344069620",0.00,18.70,0,301.77,305.08,0.0,0.0,0.000,548756.3,548756.3,1214,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184719,1016788.00
09/18/2016 03:45,2,0.000,ALERT,213.06,303.28,59.970,1474184703,"201051344000955","219011344069620",0.00,19.00,0,300.87,304.18,0.0,0.0,0.000,562737.0,562737.0,1212,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184721,1016789.00
09/18/2016 03:45,2,0.000,ALERT,212.38,301.77,59.959,1474184703,"274151322000094","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,674532.4,674532.4,1242,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184723,1016790.00
09/18/2016 03:45,2,0.000,ALERT,213.74,305.38,59.970,1474184703,"201051344000579","219011344069620",0.00,19.00,0,303.58,307.18,0.0,0.0,0.000,566832.6,566832.6,1213,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184724,1016791.00
09/18/2016 03:45,2,0.000,ALERT,213.29,303.58,59.981,1474184703,"201051344000890","219011344069620",0.00,19.30,0,301.17,305.38,0.0,0.0,0.000,559989.9,559989.9,1216,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474184726,1016792.00
09/18/2016 03:45,2,0.000,ALERT,213.51,303.28,59.970,1474184703,"201051344000438","219011344069620",0.00,18.70,0,301.17,304.78,0.0,0.0,0.000,561437.9,561437.9,1215,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184728,1016793.00
09/18/2016 03:45,2,0.000,ALERT,213.51,302.68,59.965,1474184703,"201051344000417","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,552501.5,552501.5,1214,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184730,1016794.00
09/18/2016 03:45,2,0.000,ALERT,212.38,302.68,59.954,1474184703,"274151322000083","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,812370.6,812370.6,1208,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184732,1016795.00
09/18/2016 03:45,2,0.000,ALERT,212.83,302.37,59.965,1474184703,"274151322000076","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,867133.2,867133.2,1218,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184734,1016796.00
09/18/2016 03:45,2,0.000,ALERT,213.74,305.68,59.970,1474184703,"201051344000868","219011344069620",0.00,18.70,0,303.58,307.18,0.0,0.0,0.000,551262.2,551262.2,1218,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184736,1016797.00
09/18/2016 03:45,2,0.000,ALERT,212.38,303.28,59.933,1474184703,"274151322000095","219011344069620",0.00,19.30,0,300.87,304.78,0.0,0.0,0.000,858380.1,858380.1,1217,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474184738,1016798.00
09/18/2016 03:45,2,0.000,ALERT,213.74,304.78,59.981,1474184703,"201051344000988","219011344069620",0.00,19.00,0,300.57,306.28,0.0,0.0,0.000,533140.1,533140.1,1214,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474184739,1016799.00
09/18/2016 03:45,2,0.000,ALERT,213.06,302.37,59.970,1474184703,"201051344001025","219011344069620",0.00,18.30,0,300.57,305.08,0.0,0.0,0.000,561616.5,561616.5,1214,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184741,1016800.00
09/18/2016 03:45,2,0.000,ALERT,213.74,304.78,59.970,1474184703,"201051344000458","219011344069620",0.00,19.50,0,303.28,307.18,0.0,0.0,0.000,558623.0,558623.0,1223,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184743,1016801.00
09/18/2016 03:45,2,0.000,ALERT,214.41,304.78,60.002,1474184703,"201051344000853","219011344069620",0.00,18.70,0,302.98,306.88,0.0,0.0,0.000,557921.0,557921.0,1227,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474184745,1016802.00
09/18/2016 03:45,2,0.000,ALERT,213.74,303.28,59.970,1474184703,"201051344000685","219011344069620",0.00,19.00,0,301.17,304.48,0.0,0.0,0.000,560641.6,560641.6,1218,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474184747,1016803.00
09/18/2016 03:45,2,0.000,ALERT,213.51,302.98,59.970,1474184703,"201051344000917","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,557591.8,557591.8,1216,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184749,1016804.00
09/18/2016 03:45,2,0.000,ALERT,213.51,303.28,59.970,1474184703,"201051344001145","219011344069620",0.00,18.70,0,301.47,305.38,0.0,0.0,0.000,562797.3,562797.3,1216,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184750,1016805.00
09/18/2016 03:45,2,0.000,ALERT,213.51,302.37,59.933,1474184703,"201051344000651","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,555925.2,555925.2,1213,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184752,1016806.00
09/18/2016 03:45,2,0.000,ALERT,211.93,302.37,59.959,1474184703,"274151322000088","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,781854.2,781854.2,1209,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184754,1016807.00
09/18/2016 03:45,2,0.000,ALERT,213.06,301.17,59.959,1474184703,"274151322000068","219011344069620",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,674993.9,674993.9,1239,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184756,1016808.00
09/18/2016 03:45,2,0.000,ALERT,213.06,302.98,59.959,1474184703,"201051344001135","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,552076.0,552076.0,1213,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184757,1016809.00
09/18/2016 03:45,2,0.000,ALERT,213.51,305.68,59.970,1474184703,"201051344000594","219011344069620",0.00,19.00,0,302.98,307.18,0.0,0.0,0.000,563023.1,563023.1,1218,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184759,1016810.00
09/18/2016 03:45,2,0.000,ALERT,213.51,302.98,59.965,1474184703,"201051344001203","219011344069620",0.00,19.00,0,301.17,306.28,0.0,0.0,0.000,560291.1,560291.1,1217,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184761,1016811.00
09/18/2016 03:45,2,0.000,ALERT,212.38,303.28,59.954,1474184703,"274151322000054","219011344069620",0.00,20.00,0,299.97,304.48,0.0,0.0,0.000,797935.3,797935.3,1205,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184763,1016812.00
09/18/2016 03:45,2,0.000,ALERT,213.96,304.78,59.965,1474184703,"201051344000867","219011344069620",0.00,19.30,0,302.68,306.88,0.0,0.0,0.000,550329.5,550329.5,1220,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184765,1016813.00
09/18/2016 03:45,2,0.000,ALERT,213.29,302.98,59.954,1474184703,"201051344001093","219011344069620",0.00,19.30,0,300.87,304.48,0.0,0.0,0.000,556982.9,556982.9,1219,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184766,1016814.00
09/18/2016 03:45,2,0.000,ALERT,213.74,305.08,59.970,1474184703,"201051344000900","219011344069620",0.00,18.70,0,302.37,306.28,0.0,0.0,0.000,567138.0,567138.0,1222,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474184768,1016815.00
09/18/2016 03:45,2,0.000,ALERT,213.96,304.48,59.970,1474184703,"201051344000648","219011344069620",0.00,18.30,0,302.68,306.58,0.0,0.0,0.000,555850.8,555850.8,1215,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474184770,1016816.00
09/18/2016 03:45,2,0.000,ALERT,213.96,305.68,59.970,1474184703,"201051344000569","219011344069620",0.00,19.00,0,303.88,307.48,0.0,0.0,0.000,567114.3,567114.3,1221,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184772,1016817.00
09/18/2016 03:45,2,0.000,ALERT,213.96,305.08,59.965,1474184703,"201051344000983","219011344069620",0.00,19.00,0,303.58,306.88,0.0,0.0,0.000,559607.7,559607.7,1225,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184774,1016818.00
09/18/2016 03:45,2,0.000,ALERT,213.96,304.78,59.975,1474184703,"201051344001158","219011344069620",0.00,18.30,0,302.37,305.98,0.0,0.0,0.000,551261.2,551261.2,1216,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184776,1016819.00
09/18/2016 03:45,2,0.000,ALERT,214.19,305.08,59.928,1474184703,"201051344000576","219011344069620",0.00,18.70,0,302.98,306.58,0.0,0.0,0.000,558820.9,558820.9,1225,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474184777,1016820.00
09/18/2016 03:45,2,0.000,ALERT,212.61,302.07,59.975,1474184703,"274151322000087","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,770027.4,770027.4,1219,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474184779,1016821.00
09/18/2016 04:00,2,0.000,ALERT,213.96,303.88,59.970,1474185603,"201051344000645","219011344069620",0.00,19.30,0,301.47,306.28,0.0,0.0,0.000,558298.5,558298.5,1222,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185605,1016822.00
09/18/2016 04:00,2,0.000,ALERT,212.61,302.07,59.975,1474185603,"274151322000085","219011344069620",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,797601.2,797601.2,1210,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185607,1016823.00
09/18/2016 04:00,2,0.000,ALERT,213.96,303.58,59.970,1474185603,"201051344000633","219011344069620",0.00,18.70,0,299.97,305.98,0.0,0.0,0.000,549884.2,549884.2,1219,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185608,1016824.00
09/18/2016 04:00,2,0.000,ALERT,213.51,303.58,59.986,1474185603,"201051344000469","219011344069620",0.00,18.00,0,300.57,305.98,0.0,0.0,0.000,552479.4,552479.4,1226,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185610,1016825.00
09/18/2016 04:00,2,0.000,ALERT,212.61,302.37,59.970,1474185603,"201051344000646","219011344069620",0.00,19.00,0,299.07,304.18,0.0,0.0,0.000,553005.0,553005.0,1218,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185612,1016826.00
09/18/2016 04:00,2,0.000,ALERT,212.38,301.77,59.975,1474185603,"274151322000052","219011344069620",0.00,20.00,0,299.07,304.48,0.0,0.0,0.000,819835.0,819835.0,1211,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185614,1016827.00
09/18/2016 04:00,2,0.000,ALERT,213.29,302.98,59.986,1474185603,"201051344000585","219011344069620",0.00,19.00,0,299.37,304.78,0.0,0.0,0.000,562961.4,562961.4,1222,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185616,1016828.00
09/18/2016 04:00,2,0.000,ALERT,213.06,302.98,59.981,1474185603,"201051344001230","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,555990.8,555990.8,1220,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185617,1016829.00
09/18/2016 04:00,2,0.000,ALERT,213.29,303.28,59.975,1474185603,"201051344000582","219011344069620",0.00,18.70,0,300.57,305.08,0.0,0.0,0.000,548756.3,548756.3,1216,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474185619,1016830.00
09/18/2016 04:00,2,0.000,ALERT,212.61,302.68,59.970,1474185603,"201051344000955","219011344069620",0.00,19.00,0,299.67,304.48,0.0,0.0,0.000,562737.0,562737.0,1214,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185621,1016831.00
09/18/2016 04:00,2,0.000,ALERT,212.38,301.77,59.975,1474185603,"274151322000094","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,674532.4,674532.4,1244,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185623,1016832.00
09/18/2016 04:00,2,0.000,ALERT,213.51,304.48,59.975,1474185603,"201051344000579","219011344069620",0.00,19.30,0,302.07,307.18,0.0,0.0,0.000,566832.6,566832.6,1215,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185625,1016833.00
09/18/2016 04:00,2,0.000,ALERT,212.83,303.28,59.949,1474185603,"201051344000890","219011344069620",0.00,19.30,0,300.57,305.68,0.0,0.0,0.000,559989.9,559989.9,1218,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185626,1016834.00
09/18/2016 04:00,2,0.000,ALERT,213.06,302.68,59.970,1474185603,"201051344000438","219011344069620",0.00,18.70,0,299.97,305.08,0.0,0.0,0.000,561437.9,561437.9,1217,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185628,1016835.00
09/18/2016 04:00,2,0.000,ALERT,213.06,302.07,59.970,1474185603,"201051344000417","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,552501.5,552501.5,1216,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185630,1016836.00
09/18/2016 04:00,2,0.000,ALERT,212.38,302.37,59.965,1474185603,"274151322000083","219011344069620",0.00,19.80,0,299.97,304.48,0.0,0.0,0.000,812370.6,812370.6,1210,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474185632,1016837.00
09/18/2016 04:00,2,0.000,ALERT,213.06,302.37,59.959,1474185603,"274151322000076","219011344069620",0.00,19.50,0,299.37,304.18,0.0,0.0,0.000,867133.2,867133.2,1220,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185634,1016838.00
09/18/2016 04:00,2,0.000,ALERT,213.51,304.78,59.970,1474185603,"201051344000868","219011344069620",0.00,18.70,0,302.37,307.48,0.0,0.0,0.000,551262.2,551262.2,1220,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185635,1016839.00
09/18/2016 04:00,2,0.000,ALERT,212.38,302.98,59.959,1474185603,"274151322000095","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,858380.1,858380.1,1219,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474185637,1016840.00
09/18/2016 04:00,2,0.000,ALERT,213.51,303.88,59.928,1474185603,"201051344000988","219011344069620",0.00,19.00,0,299.37,306.28,0.0,0.0,0.000,533140.1,533140.1,1216,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185639,1016841.00
09/18/2016 04:00,2,0.000,ALERT,212.83,302.07,59.965,1474185603,"201051344001025","219011344069620",0.00,18.30,0,299.37,305.38,0.0,0.0,0.000,561616.5,561616.5,1216,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474185641,1016842.00
09/18/2016 04:00,2,0.000,ALERT,213.51,304.18,59.944,1474185603,"201051344000458","219011344069620",0.00,19.50,0,301.77,307.18,0.0,0.0,0.000,558623.0,558623.0,1225,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185643,1016843.00
09/18/2016 04:00,2,0.000,ALERT,213.96,303.88,59.954,1474185603,"201051344000853","219011344069620",0.00,18.70,0,301.77,306.58,0.0,0.0,0.000,557921.0,557921.0,1229,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185644,1016844.00
09/18/2016 04:00,2,0.000,ALERT,213.29,302.68,59.954,1474185603,"201051344000685","219011344069620",0.00,19.00,0,299.97,304.78,0.0,0.0,0.000,560641.6,560641.6,1220,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185646,1016845.00
09/18/2016 04:00,2,0.000,ALERT,213.06,302.07,60.002,1474185603,"201051344000917","219011344069620",0.00,19.50,0,298.77,304.18,0.0,0.0,0.000,557591.8,557591.8,1218,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474185648,1016846.00
09/18/2016 04:00,2,0.000,ALERT,213.06,302.68,59.954,1474185603,"201051344001145","219011344069620",0.00,18.70,0,300.27,305.08,0.0,0.0,0.000,562797.3,562797.3,1218,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474185650,1016847.00
09/18/2016 04:00,2,0.000,ALERT,213.06,301.77,59.917,1474185603,"201051344000651","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,555925.2,555925.2,1215,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185652,1016848.00
09/18/2016 04:00,2,0.000,ALERT,211.93,301.47,59.959,1474185603,"274151322000088","219011344069620",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,781854.2,781854.2,1211,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185654,1016849.00
09/18/2016 04:00,2,0.000,ALERT,213.06,301.17,59.954,1474185603,"274151322000068","219011344069620",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,674993.9,674993.9,1241,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185655,1016850.00
09/18/2016 04:00,2,0.000,ALERT,212.61,302.68,59.981,1474185603,"201051344001135","219011344069620",0.00,18.70,0,299.97,305.08,0.0,0.0,0.000,552076.0,552076.0,1215,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185657,1016851.00
09/18/2016 04:00,2,0.000,ALERT,213.06,304.48,59.944,1474185603,"201051344000594","219011344069620",0.00,19.00,0,301.47,306.88,0.0,0.0,0.000,563023.1,563023.1,1220,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185659,1016852.00
09/18/2016 04:00,2,0.000,ALERT,213.06,302.37,59.996,1474185603,"201051344001203","219011344069620",0.00,19.00,0,299.67,305.98,0.0,0.0,0.000,560291.1,560291.1,1219,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185661,1016853.00
09/18/2016 04:00,2,0.000,ALERT,212.38,302.07,59.944,1474185603,"274151322000054","219011344069620",0.00,20.00,0,299.37,304.48,0.0,0.0,0.000,797935.3,797935.3,1207,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185663,1016854.00
09/18/2016 04:00,2,0.000,ALERT,213.74,303.88,59.949,1474185603,"201051344000867","219011344069620",0.00,19.30,0,301.17,306.88,0.0,0.0,0.000,550329.5,550329.5,1222,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474185665,1016855.00
09/18/2016 04:00,2,0.000,ALERT,212.83,302.68,59.965,1474185603,"201051344001093","219011344069620",0.00,19.50,0,299.67,304.48,0.0,0.0,0.000,556982.9,556982.9,1221,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185667,1016856.00
09/18/2016 04:00,2,0.000,ALERT,213.29,303.88,59.949,1474185603,"201051344000900","219011344069620",0.00,18.70,0,301.47,306.58,0.0,0.0,0.000,567138.0,567138.0,1224,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185668,1016857.00
09/18/2016 04:00,2,0.000,ALERT,213.51,303.28,59.954,1474185603,"201051344000648","219011344069620",0.00,18.30,0,301.17,306.88,0.0,0.0,0.000,555850.8,555850.8,1217,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185670,1016858.00
09/18/2016 04:00,2,0.000,ALERT,213.51,304.48,59.954,1474185603,"201051344000569","219011344069620",0.00,19.00,0,302.07,307.48,0.0,0.0,0.000,567114.3,567114.3,1223,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474185672,1016859.00
09/18/2016 04:00,2,0.000,ALERT,213.74,304.48,59.986,1474185603,"201051344000983","219011344069620",0.00,19.00,0,302.07,306.88,0.0,0.0,0.000,559607.7,559607.7,1227,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185674,1016860.00
09/18/2016 04:00,2,0.000,ALERT,213.51,303.58,59.949,1474185603,"201051344001158","219011344069620",0.00,18.30,0,300.87,306.28,0.0,0.0,0.000,551261.2,551261.2,1218,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185675,1016861.00
09/18/2016 04:00,2,0.000,ALERT,213.96,304.18,59.938,1474185603,"201051344000576","219011344069620",0.00,18.70,0,301.77,306.88,0.0,0.0,0.000,558820.9,558820.9,1227,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185677,1016862.00
09/18/2016 04:00,2,0.000,ALERT,212.38,301.47,59.928,1474185603,"274151322000087","219011344069620",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,770027.4,770027.4,1221,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474185679,1016863.00
09/18/2016 04:15,2,0.000,ALERT,214.41,304.78,59.938,1474186503,"201051344000645","219011344069620",0.00,19.30,0,301.77,305.98,0.0,0.0,0.000,558298.5,558298.5,1224,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186505,1016864.00
09/18/2016 04:15,2,0.000,ALERT,212.61,301.77,59.986,1474186503,"274151322000085","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,797601.2,797601.2,1212,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186507,1016865.00
09/18/2016 04:15,2,0.000,ALERT,214.41,304.48,59.981,1474186503,"201051344000633","219011344069620",0.00,18.70,0,300.27,305.38,0.0,0.0,0.000,549884.2,549884.2,1221,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186509,1016866.00
09/18/2016 04:15,2,0.000,ALERT,213.96,304.78,59.986,1474186503,"201051344000469","219011344069620",0.00,18.00,0,300.87,305.68,0.0,0.0,0.000,552479.4,552479.4,1228,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474186510,1016867.00
09/18/2016 04:15,2,0.000,ALERT,213.06,302.68,59.975,1474186503,"201051344000646","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,553005.0,553005.0,1220,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186512,1016868.00
09/18/2016 04:15,2,0.000,ALERT,212.38,302.68,60.012,1474186503,"274151322000052","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,819835.0,819835.0,1213,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474186514,1016869.00
09/18/2016 04:15,2,0.000,ALERT,213.51,302.98,59.975,1474186503,"201051344000585","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,562961.4,562961.4,1224,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186516,1016870.00
09/18/2016 04:15,2,0.000,ALERT,213.29,303.28,59.996,1474186503,"201051344001230","219011344069620",0.00,19.00,0,300.87,304.18,0.0,0.0,0.000,555990.8,555990.8,1222,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474186518,1016871.00
09/18/2016 04:15,2,0.000,ALERT,213.96,303.58,59.986,1474186503,"201051344000582","219011344069620",0.00,18.70,0,301.47,304.78,0.0,0.0,0.000,548756.3,548756.3,1218,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186520,1016872.00
09/18/2016 04:15,2,0.000,ALERT,212.83,302.68,59.986,1474186503,"201051344000955","219011344069620",0.00,19.00,0,300.87,303.88,0.0,0.0,0.000,562737.0,562737.0,1216,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186522,1016873.00
09/18/2016 04:15,2,0.000,ALERT,212.61,301.77,59.981,1474186503,"274151322000094","219011344069620",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,674532.4,674532.4,1246,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186523,1016874.00
