ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 04:15,2,0.000,ALERT,213.96,305.08,59.991,1474186503,"201051344000579","219011344069620",0.00,19.30,0,302.68,306.88,0.0,0.0,0.000,566832.6,566832.6,1217,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186525,1016875.00
09/18/2016 04:15,2,0.000,ALERT,213.29,303.28,60.012,1474186503,"201051344000890","219011344069620",0.00,19.30,0,301.17,305.38,0.0,0.0,0.000,559989.9,559989.9,1220,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186527,1016876.00
09/18/2016 04:15,2,0.000,ALERT,213.51,302.68,59.991,1474186503,"201051344000438","219011344069620",0.00,18.70,0,301.17,304.78,0.0,0.0,0.000,561437.9,561437.9,1219,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186529,1016877.00
09/18/2016 04:15,2,0.000,ALERT,213.51,302.07,59.986,1474186503,"201051344000417","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,552501.5,552501.5,1218,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474186531,1016878.00
09/18/2016 04:15,2,0.000,ALERT,212.61,302.68,59.986,1474186503,"274151322000083","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,812370.6,812370.6,1212,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474186532,1016879.00
09/18/2016 04:15,2,0.000,ALERT,213.06,301.77,59.986,1474186503,"274151322000076","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,867133.2,867133.2,1222,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474186534,1016880.00
09/18/2016 04:15,2,0.000,ALERT,213.74,305.38,59.991,1474186503,"201051344000868","219011344069620",0.00,18.70,0,302.68,306.88,0.0,0.0,0.000,551262.2,551262.2,1222,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186536,1016881.00
09/18/2016 04:15,2,0.000,ALERT,212.61,302.68,59.975,1474186503,"274151322000095","219011344069620",0.00,19.30,0,300.87,304.18,0.0,0.0,0.000,858380.1,858380.1,1221,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186538,1016882.00
09/18/2016 04:15,2,0.000,ALERT,213.74,304.48,59.970,1474186503,"201051344000988","219011344069620",0.00,19.00,0,299.67,305.68,0.0,0.0,0.000,533140.1,533140.1,1218,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186540,1016883.00
09/18/2016 04:15,2,0.000,ALERT,213.29,302.07,59.954,1474186503,"201051344001025","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,561616.5,561616.5,1218,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474186541,1016884.00
09/18/2016 04:15,2,0.000,ALERT,213.74,305.08,60.018,1474186503,"201051344000458","219011344069620",0.00,19.50,0,302.07,306.88,0.0,0.0,0.000,558623.0,558623.0,1227,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186543,1016885.00
09/18/2016 04:15,2,0.000,ALERT,214.41,304.78,59.986,1474186503,"201051344000853","219011344069620",0.00,18.70,0,302.07,306.28,0.0,0.0,0.000,557921.0,557921.0,1231,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186545,1016886.00
09/18/2016 04:15,2,0.000,ALERT,213.74,302.98,59.991,1474186503,"201051344000685","219011344069620",0.00,19.00,0,300.87,304.18,0.0,0.0,0.000,560641.6,560641.6,1222,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186547,1016887.00
09/18/2016 04:15,2,0.000,ALERT,213.51,302.37,59.986,1474186503,"201051344000917","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,557591.8,557591.8,1220,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186549,1016888.00
09/18/2016 04:15,2,0.000,ALERT,213.51,303.28,59.954,1474186503,"201051344001145","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,562797.3,562797.3,1220,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186550,1016889.00
09/18/2016 04:15,2,0.000,ALERT,213.51,302.07,59.986,1474186503,"201051344000651","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,555925.2,555925.2,1217,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186552,1016890.00
09/18/2016 04:15,2,0.000,ALERT,212.16,302.37,59.981,1474186503,"274151322000088","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,781854.2,781854.2,1213,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186554,1016891.00
09/18/2016 04:15,2,0.000,ALERT,213.29,301.77,59.975,1474186503,"274151322000068","219011344069620",0.00,20.30,0,299.07,302.37,0.0,0.0,0.000,674993.9,674993.9,1243,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186556,1016892.00
09/18/2016 04:15,2,0.000,ALERT,213.06,302.98,59.986,1474186503,"201051344001135","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,552076.0,552076.0,1217,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474186558,1016893.00
09/18/2016 04:15,2,0.000,ALERT,213.74,305.68,60.023,1474186503,"201051344000594","219011344069620",0.00,19.00,0,301.77,306.58,0.0,0.0,0.000,563023.1,563023.1,1222,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186559,1016894.00
09/18/2016 04:15,2,0.000,ALERT,213.51,302.37,59.986,1474186503,"201051344001203","219011344069620",0.00,19.00,0,300.57,305.68,0.0,0.0,0.000,560291.1,560291.1,1221,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186561,1016895.00
09/18/2016 04:15,2,0.000,ALERT,212.61,303.28,59.975,1474186503,"274151322000054","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,797935.3,797935.3,1209,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186563,1016896.00
09/18/2016 04:15,2,0.000,ALERT,214.19,304.48,59.944,1474186503,"201051344000867","219011344069620",0.00,19.30,0,301.77,306.58,0.0,0.0,0.000,550329.5,550329.5,1224,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186565,1016897.00
09/18/2016 04:15,2,0.000,ALERT,213.29,302.98,59.975,1474186503,"201051344001093","219011344069620",0.00,19.50,0,300.57,303.88,0.0,0.0,0.000,556982.9,556982.9,1223,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186567,1016898.00
09/18/2016 04:15,2,0.000,ALERT,213.74,305.08,59.981,1474186503,"201051344000900","219011344069620",0.00,18.70,0,301.47,305.98,0.0,0.0,0.000,567138.0,567138.0,1226,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474186568,1016899.00
09/18/2016 04:15,2,0.000,ALERT,214.19,304.18,59.981,1474186503,"201051344000648","219011344069620",0.00,18.30,0,301.47,306.28,0.0,0.0,0.000,555850.8,555850.8,1219,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186570,1016900.00
09/18/2016 04:15,2,0.000,ALERT,213.96,305.38,60.023,1474186503,"201051344000569","219011344069620",0.00,19.00,0,302.68,306.88,0.0,0.0,0.000,567114.3,567114.3,1225,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186572,1016901.00
09/18/2016 04:15,2,0.000,ALERT,213.96,305.38,59.975,1474186503,"201051344000983","219011344069620",0.00,19.00,0,302.37,306.58,0.0,0.0,0.000,559607.7,559607.7,1229,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186574,1016902.00
09/18/2016 04:15,2,0.000,ALERT,213.96,304.48,59.933,1474186503,"201051344001158","219011344069620",0.00,18.30,0,301.17,305.68,0.0,0.0,0.000,551261.2,551261.2,1220,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186576,1016903.00
09/18/2016 04:15,2,0.000,ALERT,214.41,305.38,59.928,1474186503,"201051344000576","219011344069620",0.00,18.70,0,302.07,306.28,0.0,0.0,0.000,558820.9,558820.9,1229,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186578,1016904.00
09/18/2016 04:15,2,0.000,ALERT,212.61,301.77,59.975,1474186503,"274151322000087","219011344069620",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,770027.4,770027.4,1223,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474186579,1016905.00
09/18/2016 04:30,2,0.000,ALERT,213.51,303.28,59.965,1474187403,"201051344000645","219011344069620",0.00,19.00,0,302.07,306.58,0.0,0.0,0.000,558298.5,558298.5,1226,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474187405,1016906.00
09/18/2016 04:30,2,0.000,ALERT,211.93,300.87,59.954,1474187403,"274151322000085","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,797601.2,797601.2,1214,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187407,1016907.00
09/18/2016 04:30,2,0.000,ALERT,213.51,302.68,59.954,1474187403,"201051344000633","219011344069620",0.00,18.30,0,300.57,305.98,0.0,0.0,0.000,549884.2,549884.2,1223,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187409,1016908.00
09/18/2016 04:30,2,0.000,ALERT,213.06,303.28,59.965,1474187403,"201051344000469","219011344069620",0.00,17.80,0,301.17,305.98,0.0,0.0,0.000,552479.4,552479.4,1230,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187411,1016909.00
09/18/2016 04:30,2,0.000,ALERT,212.38,301.47,59.959,1474187403,"201051344000646","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,553005.0,553005.0,1222,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474187413,1016910.00
09/18/2016 04:30,2,0.000,ALERT,211.48,300.87,59.954,1474187403,"274151322000052","219011344069620",0.00,20.00,0,299.07,304.18,0.0,0.0,0.000,819835.0,819835.0,1215,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187414,1016911.00
09/18/2016 04:30,2,0.000,ACTIVE_NO_POWER,213.06,302.07,59.959,1474187403,"201051344000585","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,562961.4,562961.4,1226,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474187416,1016912.00
09/18/2016 04:30,2,0.000,ALERT,212.61,302.07,59.917,1474187403,"201051344001230","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,555990.8,555990.8,1224,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187418,1016913.00
09/18/2016 04:30,2,0.000,ALERT,213.29,302.37,59.954,1474187403,"201051344000582","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,548756.3,548756.3,1220,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187420,1016914.00
09/18/2016 04:30,2,0.000,ALERT,212.38,301.77,60.007,1474187403,"201051344000955","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,562737.0,562737.0,1218,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187422,1016915.00
09/18/2016 04:30,2,0.000,ALERT,212.16,300.27,59.954,1474187403,"274151322000094","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,674532.4,674532.4,1248,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187423,1016916.00
09/18/2016 04:30,2,0.000,ALERT,213.06,303.88,59.917,1474187403,"201051344000579","219011344069620",0.00,18.70,0,302.68,306.88,0.0,0.0,0.000,566832.6,566832.6,1219,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187425,1016917.00
09/18/2016 04:30,2,0.000,ALERT,212.61,302.37,59.986,1474187403,"201051344000890","219011344069620",0.00,19.30,0,301.17,305.38,0.0,0.0,0.000,559989.9,559989.9,1222,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187427,1016918.00
09/18/2016 04:30,2,0.000,ALERT,212.83,301.77,59.959,1474187403,"201051344000438","219011344069620",0.00,18.70,0,300.87,304.48,0.0,0.0,0.000,561437.9,561437.9,1221,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187429,1016919.00
09/18/2016 04:30,2,0.000,ALERT,212.83,300.87,59.965,1474187403,"201051344000417","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,552501.5,552501.5,1220,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474187431,1016920.00
09/18/2016 04:30,2,0.000,ALERT,211.93,301.77,59.912,1474187403,"274151322000083","219011344069620",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,812370.6,812370.6,1214,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187433,1016921.00
09/18/2016 04:30,2,0.000,ALERT,212.38,301.47,59.954,1474187403,"274151322000076","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,867133.2,867133.2,1224,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187434,1016922.00
09/18/2016 04:30,2,0.000,ALERT,212.83,304.18,59.959,1474187403,"201051344000868","219011344069620",0.00,18.30,0,302.98,307.18,0.0,0.0,0.000,551262.2,551262.2,1224,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474187436,1016923.00
09/18/2016 04:30,2,0.000,ALERT,211.70,301.77,59.965,1474187403,"274151322000095","219011344069620",0.00,19.30,0,300.27,304.48,0.0,0.0,0.000,858380.1,858380.1,1223,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474187438,1016924.00
09/18/2016 04:30,2,0.000,ALERT,212.83,303.28,59.965,1474187403,"201051344000988","219011344069620",0.00,18.70,0,299.97,305.98,0.0,0.0,0.000,533140.1,533140.1,1220,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187440,1016925.00
09/18/2016 04:30,2,0.000,ALERT,212.61,301.17,60.007,1474187403,"201051344001025","219011344069620",0.00,18.30,0,299.97,304.78,0.0,0.0,0.000,561616.5,561616.5,1220,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187442,1016926.00
09/18/2016 04:30,2,0.000,ALERT,212.83,303.28,59.965,1474187403,"201051344000458","219011344069620",0.00,19.30,0,302.37,307.18,0.0,0.0,0.000,558623.0,558623.0,1229,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187444,1016927.00
09/18/2016 04:30,2,0.000,ALERT,213.51,303.28,59.917,1474187403,"201051344000853","219011344069620",0.00,18.30,0,302.37,306.58,0.0,0.0,0.000,557921.0,557921.0,1233,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474187446,1016928.00
09/18/2016 04:30,2,0.000,ALERT,213.06,302.07,59.949,1474187403,"201051344000685","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,560641.6,560641.6,1224,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187447,1016929.00
09/18/2016 04:30,2,0.000,ALERT,212.83,301.47,59.996,1474187403,"201051344000917","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,557591.8,557591.8,1222,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187449,1016930.00
09/18/2016 04:30,2,0.000,ALERT,212.83,302.07,59.970,1474187403,"201051344001145","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,562797.3,562797.3,1222,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187451,1016931.00
09/18/2016 04:30,2,0.000,ALERT,212.83,301.47,59.970,1474187403,"201051344000651","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,555925.2,555925.2,1219,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187453,1016932.00
09/18/2016 04:30,2,0.000,ALERT,211.25,300.87,59.965,1474187403,"274151322000088","219011344069620",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,781854.2,781854.2,1215,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187455,1016933.00
09/18/2016 04:30,2,0.000,ALERT,212.38,299.97,59.959,1474187403,"274151322000068","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,674993.9,674993.9,1245,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187456,1016934.00
09/18/2016 04:30,2,0.000,ALERT,212.38,301.77,59.965,1474187403,"201051344001135","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,552076.0,552076.0,1219,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474187458,1016935.00
09/18/2016 04:30,2,0.000,ALERT,212.61,303.88,59.944,1474187403,"201051344000594","219011344069620",0.00,19.00,0,302.07,306.88,0.0,0.0,0.000,563023.1,563023.1,1224,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187460,1016936.00
09/18/2016 04:30,2,0.000,ALERT,212.83,301.77,59.965,1474187403,"201051344001203","219011344069620",0.00,18.70,0,300.57,305.98,0.0,0.0,0.000,560291.1,560291.1,1223,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187462,1016937.00
09/18/2016 04:30,2,0.000,ALERT,211.70,301.47,59.959,1474187403,"274151322000054","219011344069620",0.00,20.00,0,299.37,304.18,0.0,0.0,0.000,797935.3,797935.3,1211,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187463,1016938.00
09/18/2016 04:30,2,0.000,ALERT,213.29,302.98,59.959,1474187403,"201051344000867","219011344069620",0.00,19.30,0,302.07,306.58,0.0,0.0,0.000,550329.5,550329.5,1226,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474187465,1016939.00
09/18/2016 04:30,2,0.000,ALERT,212.83,302.07,59.965,1474187403,"201051344001093","219011344069620",0.00,19.30,0,300.57,304.18,0.0,0.0,0.000,556982.9,556982.9,1225,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187467,1016940.00
09/18/2016 04:30,2,0.000,ALERT,212.83,303.58,59.944,1474187403,"201051344000900","219011344069620",0.00,18.30,0,301.77,306.28,0.0,0.0,0.000,567138.0,567138.0,1228,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187469,1016941.00
09/18/2016 04:30,2,0.000,ALERT,213.29,303.28,60.002,1474187403,"201051344000648","219011344069620",0.00,18.00,0,301.77,306.28,0.0,0.0,0.000,555850.8,555850.8,1221,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474187471,1016942.00
09/18/2016 04:30,2,0.000,ALERT,213.06,303.88,59.970,1474187403,"201051344000569","219011344069620",0.00,18.70,0,302.98,307.18,0.0,0.0,0.000,567114.3,567114.3,1227,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187473,1016943.00
09/18/2016 04:30,2,0.000,ALERT,213.06,303.88,59.970,1474187403,"201051344000983","219011344069620",0.00,18.70,0,302.68,306.88,0.0,0.0,0.000,559607.7,559607.7,1231,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187474,1016944.00
09/18/2016 04:30,2,0.000,ALERT,213.06,302.98,59.965,1474187403,"201051344001158","219011344069620",0.00,18.00,0,301.47,305.98,0.0,0.0,0.000,551261.2,551261.2,1222,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187476,1016945.00
09/18/2016 04:30,2,0.000,ALERT,213.51,303.88,59.965,1474187403,"201051344000576","219011344069620",0.00,18.30,0,302.37,306.58,0.0,0.0,0.000,558820.9,558820.9,1231,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474187478,1016946.00
09/18/2016 04:30,2,0.000,ALERT,211.93,300.87,59.965,1474187403,"274151322000087","219011344069620",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,770027.4,770027.4,1225,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474187480,1016947.00
09/18/2016 04:45,2,0.000,ALERT,213.51,302.98,60.012,1474188304,"201051344000645","219011344069620",0.00,19.00,0,301.17,305.08,0.0,0.0,0.000,558298.5,558298.5,1228,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188306,1016948.00
09/18/2016 04:45,2,0.000,ALERT,211.93,299.97,59.922,1474188304,"274151322000085","219011344069620",0.00,19.80,0,299.37,302.68,0.0,0.0,0.000,797601.2,797601.2,1216,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474188307,1016949.00
09/18/2016 04:45,2,0.000,ALERT,213.51,302.68,60.018,1474188304,"201051344000633","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,549884.2,549884.2,1225,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188309,1016950.00
09/18/2016 04:45,2,0.000,ALERT,213.06,302.98,59.975,1474188304,"201051344000469","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,552479.4,552479.4,1232,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188311,1016951.00
09/18/2016 04:45,2,0.000,ALERT,211.93,301.47,59.981,1474188304,"201051344000646","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,553005.0,553005.0,1224,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474188313,1016952.00
09/18/2016 04:45,2,0.000,ALERT,211.70,300.27,59.991,1474188304,"274151322000052","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,819835.0,819835.0,1217,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474188315,1016953.00
09/18/2016 04:45,2,0.000,ALERT,212.61,302.07,60.018,1474188304,"201051344000585","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,562961.4,562961.4,1227,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188317,1016954.00
09/18/2016 04:45,2,0.000,ALERT,212.16,302.37,59.986,1474188304,"201051344001230","219011344069620",0.00,18.30,0,300.27,303.58,0.0,0.0,0.000,555990.8,555990.8,1226,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188318,1016955.00
09/18/2016 04:45,2,0.000,ALERT,212.61,302.37,59.996,1474188304,"201051344000582","219011344069620",0.00,18.30,0,300.57,303.88,0.0,0.0,0.000,548756.3,548756.3,1222,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188320,1016956.00
09/18/2016 04:45,2,0.000,ALERT,212.16,301.77,59.975,1474188304,"201051344000955","219011344069620",0.00,18.70,0,299.97,303.28,0.0,0.0,0.000,562737.0,562737.0,1220,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188322,1016957.00
09/18/2016 04:45,2,0.000,ALERT,211.93,300.27,59.959,1474188304,"274151322000094","219011344069620",0.00,19.30,0,298.77,301.77,0.0,0.0,0.000,674532.4,674532.4,1250,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188324,1016958.00
09/18/2016 04:45,2,0.000,ALERT,213.06,303.88,59.981,1474188304,"201051344000579","219011344069620",0.00,18.70,0,301.77,305.68,0.0,0.0,0.000,566832.6,566832.6,1221,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188326,1016959.00
09/18/2016 04:45,2,0.000,ALERT,212.38,302.07,59.975,1474188304,"201051344000890","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,559989.9,559989.9,1224,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188328,1016960.00
09/18/2016 04:45,2,0.000,ALERT,212.61,302.07,59.970,1474188304,"201051344000438","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,561437.9,561437.9,1223,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188329,1016961.00
09/18/2016 04:45,2,0.000,ALERT,212.61,301.17,59.975,1474188304,"201051344000417","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,552501.5,552501.5,1222,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188331,1016962.00
09/18/2016 04:45,2,0.000,ALERT,211.93,301.47,59.975,1474188304,"274151322000083","219011344069620",0.00,19.50,0,299.67,302.98,0.0,0.0,0.000,812370.6,812370.6,1216,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474188333,1016963.00
09/18/2016 04:45,2,0.000,ALERT,212.16,300.27,59.938,1474188304,"274151322000076","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,867133.2,867133.2,1226,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474188335,1016964.00
09/18/2016 04:45,2,0.000,ALERT,212.83,303.88,59.965,1474188304,"201051344000868","219011344069620",0.00,18.30,0,302.07,305.98,0.0,0.0,0.000,551262.2,551262.2,1226,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188337,1016965.00
09/18/2016 04:45,2,0.000,ALERT,211.93,301.77,59.959,1474188304,"274151322000095","219011344069620",0.00,19.30,0,300.27,303.28,0.0,0.0,0.000,858380.1,858380.1,1225,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188339,1016966.00
09/18/2016 04:45,2,0.000,ALERT,212.83,302.98,59.944,1474188304,"201051344000988","219011344069620",0.00,18.30,0,299.07,304.78,0.0,0.0,0.000,533140.1,533140.1,1222,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188341,1016967.00
09/18/2016 04:45,2,0.000,ALERT,212.16,300.87,59.970,1474188304,"201051344001025","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,561616.5,561616.5,1222,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188343,1016968.00
09/18/2016 04:45,2,0.000,ALERT,212.83,303.58,59.965,1474188304,"201051344000458","219011344069620",0.00,19.00,0,301.47,305.68,0.0,0.0,0.000,558623.0,558623.0,1231,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188345,1016969.00
09/18/2016 04:45,2,0.000,ALERT,213.74,303.28,59.954,1474188304,"201051344000853","219011344069620",0.00,18.30,0,301.17,305.38,0.0,0.0,0.000,557921.0,557921.0,1235,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188346,1016970.00
09/18/2016 04:45,2,0.000,ALERT,212.83,302.07,59.970,1474188304,"201051344000685","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,560641.6,560641.6,1226,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188348,1016971.00
09/18/2016 04:45,2,0.000,ALERT,212.61,301.17,59.975,1474188304,"201051344000917","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,557591.8,557591.8,1224,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188350,1016972.00
09/18/2016 04:45,2,0.000,ALERT,212.83,302.07,59.965,1474188304,"201051344001145","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,562797.3,562797.3,1224,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474188352,1016973.00
09/18/2016 04:45,2,0.000,ALERT,212.61,300.87,59.975,1474188304,"201051344000651","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,555925.2,555925.2,1221,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474188354,1016974.00
09/18/2016 04:45,2,0.000,ALERT,211.48,300.27,59.944,1474188304,"274151322000088","219011344069620",0.00,19.80,0,299.07,302.37,0.0,0.0,0.000,781854.2,781854.2,1217,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188356,1016975.00
09/18/2016 04:45,2,0.000,ALERT,212.38,299.67,59.959,1474188304,"274151322000068","219011344069620",0.00,20.00,0,298.47,301.47,0.0,0.0,0.000,674993.9,674993.9,1247,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188358,1016976.00
09/18/2016 04:45,2,0.000,ALERT,212.16,301.77,60.018,1474188304,"201051344001135","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,552076.0,552076.0,1221,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188359,1016977.00
09/18/2016 04:45,2,0.000,ALERT,213.06,304.18,59.933,1474188304,"201051344000594","219011344069620",0.00,18.70,0,301.47,305.68,0.0,0.0,0.000,563023.1,563023.1,1226,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188361,1016978.00
09/18/2016 04:45,2,0.000,ALERT,212.38,301.17,59.954,1474188304,"201051344001203","219011344069620",0.00,18.30,0,299.97,305.08,0.0,0.0,0.000,560291.1,560291.1,1225,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188363,1016979.00
09/18/2016 04:45,2,0.000,ALERT,211.70,300.87,59.928,1474188304,"274151322000054","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,797935.3,797935.3,1213,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188365,1016980.00
09/18/2016 04:45,2,0.000,ALERT,213.51,302.98,60.002,1474188304,"201051344000867","219011344069620",0.00,19.00,0,301.17,305.38,0.0,0.0,0.000,550329.5,550329.5,1228,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188367,1016981.00
09/18/2016 04:45,2,0.000,ALERT,212.38,301.77,59.959,1474188304,"201051344001093","219011344069620",0.00,19.30,0,299.97,303.28,0.0,0.0,0.000,556982.9,556982.9,1227,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474188368,1016982.00
09/18/2016 04:45,2,0.000,ALERT,213.06,303.58,59.970,1474188304,"201051344000900","219011344069620",0.00,18.30,0,301.47,305.08,0.0,0.0,0.000,567138.0,567138.0,1230,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188370,1016983.00
09/18/2016 04:45,2,0.000,ALERT,213.51,302.68,59.981,1474188304,"201051344000648","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,555850.8,555850.8,1223,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188372,1016984.00
09/18/2016 04:45,2,0.000,ALERT,213.06,303.88,59.991,1474188304,"201051344000569","219011344069620",0.00,18.30,0,302.07,305.98,0.0,0.0,0.000,567114.3,567114.3,1229,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188374,1016985.00
09/18/2016 04:45,2,0.000,ALERT,213.06,303.58,59.975,1474188304,"201051344000983","219011344069620",0.00,18.70,0,301.77,305.68,0.0,0.0,0.000,559607.7,559607.7,1233,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188376,1016986.00
09/18/2016 04:45,2,0.000,ALERT,213.06,303.28,59.975,1474188304,"201051344001158","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,551261.2,551261.2,1224,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188378,1016987.00
09/18/2016 04:45,2,0.000,ALERT,213.74,304.18,59.981,1474188304,"201051344000576","219011344069620",0.00,18.30,0,301.77,305.68,0.0,0.0,0.000,558820.9,558820.9,1233,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188379,1016988.00
09/18/2016 04:45,2,0.000,ALERT,211.93,300.57,59.975,1474188304,"274151322000087","219011344069620",0.00,20.30,0,298.77,302.07,0.0,0.0,0.000,770027.4,770027.4,1227,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474188381,1016989.00
09/18/2016 05:00,2,0.000,ALERT,213.29,302.68,59.981,1474189203,"201051344000645","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,558298.5,558298.5,1230,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189205,1016990.00
09/18/2016 05:00,2,0.000,ALERT,211.93,300.57,59.959,1474189203,"274151322000085","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,797601.2,797601.2,1218,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189207,1016991.00
09/18/2016 05:00,2,0.000,ALERT,213.51,302.68,59.954,1474189203,"201051344000633","219011344069620",0.00,18.00,0,299.37,304.48,0.0,0.0,0.000,549884.2,549884.2,1227,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189209,1016992.00
09/18/2016 05:00,2,0.000,ALERT,212.83,302.68,59.954,1474189203,"201051344000469","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,552479.4,552479.4,1234,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189211,1016993.00
09/18/2016 05:00,2,0.000,ALERT,211.93,300.87,59.954,1474189203,"201051344000646","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,553005.0,553005.0,1226,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189212,1016994.00
09/18/2016 05:00,2,0.000,ALERT,211.48,300.57,59.949,1474189203,"274151322000052","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,819835.0,819835.0,1219,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474189214,1016995.00
09/18/2016 05:00,2,0.000,ALERT,212.16,301.17,59.959,1474189203,"201051344000585","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,562961.4,562961.4,1229,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189216,1016996.00
09/18/2016 05:00,2,0.000,ALERT,212.16,301.47,59.970,1474189203,"201051344001230","219011344069620",0.00,18.30,0,300.27,303.58,0.0,0.0,0.000,555990.8,555990.8,1228,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189218,1016997.00
09/18/2016 05:00,2,0.000,ALERT,212.61,301.77,59.970,1474189203,"201051344000582","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,548756.3,548756.3,1224,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474189220,1016998.00
09/18/2016 05:00,2,0.000,ALERT,211.93,301.17,59.959,1474189203,"201051344000955","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,562737.0,562737.0,1222,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474189222,1016999.00
09/18/2016 05:00,2,0.000,ALERT,211.93,299.97,59.954,1474189203,"274151322000094","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,674532.4,674532.4,1252,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189223,1017000.00
09/18/2016 05:00,2,0.000,ALERT,212.83,303.28,59.965,1474189203,"201051344000579","219011344069620",0.00,18.70,0,301.47,305.38,0.0,0.0,0.000,566832.6,566832.6,1223,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474189225,1017001.00
09/18/2016 05:00,2,0.000,ALERT,212.16,301.47,59.949,1474189203,"201051344000890","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,559989.9,559989.9,1226,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189227,1017002.00
09/18/2016 05:00,2,0.000,ALERT,212.38,301.17,59.954,1474189203,"201051344000438","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,561437.9,561437.9,1225,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474189229,1017003.00
09/18/2016 05:00,2,0.000,ALERT,212.38,300.57,59.938,1474189203,"201051344000417","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,552501.5,552501.5,1224,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189231,1017004.00
09/18/2016 05:00,2,0.000,ALERT,211.93,300.57,59.949,1474189203,"274151322000083","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,812370.6,812370.6,1218,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189233,1017005.00
09/18/2016 05:00,2,0.000,ALERT,212.16,300.27,59.954,1474189203,"274151322000076","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,867133.2,867133.2,1228,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474189234,1017006.00
09/18/2016 05:00,2,0.000,ALERT,213.06,303.58,59.959,1474189203,"201051344000868","219011344069620",0.00,18.00,0,301.77,305.68,0.0,0.0,0.000,551262.2,551262.2,1228,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189236,1017007.00
09/18/2016 05:00,2,0.000,ALERT,211.70,301.47,59.954,1474189203,"274151322000095","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,858380.1,858380.1,1227,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474189238,1017008.00
09/18/2016 05:00,2,0.000,ALERT,212.83,302.98,59.944,1474189203,"201051344000988","219011344069620",0.00,18.30,0,298.47,304.48,0.0,0.0,0.000,533140.1,533140.1,1224,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189240,1017009.00
09/18/2016 05:00,2,0.000,ALERT,212.16,300.57,59.949,1474189203,"201051344001025","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,561616.5,561616.5,1224,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189242,1017010.00
09/18/2016 05:00,2,0.000,ALERT,212.83,302.98,59.949,1474189203,"201051344000458","219011344069620",0.00,19.00,0,301.17,305.38,0.0,0.0,0.000,558623.0,558623.0,1233,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189244,1017011.00
09/18/2016 05:00,2,0.000,ALERT,213.51,302.68,59.949,1474189203,"201051344000853","219011344069620",0.00,18.00,0,301.17,305.08,0.0,0.0,0.000,557921.0,557921.0,1237,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189246,1017012.00
09/18/2016 05:00,2,0.000,ALERT,212.61,301.47,59.954,1474189203,"201051344000685","219011344069620",0.00,18.30,0,299.97,303.28,0.0,0.0,0.000,560641.6,560641.6,1228,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189247,1017013.00
09/18/2016 05:00,2,0.000,ALERT,212.38,300.57,60.007,1474189203,"201051344000917","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,557591.8,557591.8,1226,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189249,1017014.00
09/18/2016 05:00,2,0.000,ALERT,212.61,301.47,59.959,1474189203,"201051344001145","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,562797.3,562797.3,1226,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189251,1017015.00
09/18/2016 05:00,2,0.000,ALERT,212.38,300.57,59.981,1474189203,"201051344000651","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,555925.2,555925.2,1223,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474189253,1017016.00
09/18/2016 05:00,2,0.000,ALERT,211.48,300.57,59.954,1474189203,"274151322000088","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,781854.2,781854.2,1219,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474189255,1017017.00
09/18/2016 05:00,2,0.000,ALERT,212.38,299.67,59.944,1474189203,"274151322000068","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,674993.9,674993.9,1249,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189256,1017018.00
09/18/2016 05:00,2,0.000,ALERT,211.93,300.87,59.954,1474189203,"201051344001135","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,552076.0,552076.0,1223,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189258,1017019.00
