ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 05:00,2,0.000,ALERT,212.83,303.88,59.959,1474189203,"201051344000594","219011344069620",0.00,18.70,0,301.17,305.68,0.0,0.0,0.000,563023.1,563023.1,1228,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189260,1017020.00
09/18/2016 05:00,2,0.000,ALERT,212.38,300.87,59.954,1474189203,"201051344001203","219011344069620",0.00,18.30,0,299.67,304.78,0.0,0.0,0.000,560291.1,560291.1,1227,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189262,1017021.00
09/18/2016 05:00,2,0.000,ALERT,211.93,301.17,59.981,1474189203,"274151322000054","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,797935.3,797935.3,1215,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189264,1017022.00
09/18/2016 05:00,2,0.000,ALERT,213.29,302.68,59.959,1474189203,"201051344000867","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,550329.5,550329.5,1230,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189265,1017023.00
09/18/2016 05:00,2,0.000,ALERT,212.38,301.17,59.949,1474189203,"201051344001093","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,556982.9,556982.9,1229,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474189267,1017024.00
09/18/2016 05:00,2,0.000,ALERT,212.83,302.98,59.944,1474189203,"201051344000900","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,567138.0,567138.0,1232,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474189269,1017025.00
09/18/2016 05:00,2,0.000,ALERT,213.29,302.37,59.933,1474189203,"201051344000648","219011344069620",0.00,17.80,0,300.57,305.38,0.0,0.0,0.000,555850.8,555850.8,1225,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474189271,1017026.00
09/18/2016 05:00,2,0.000,ALERT,213.06,303.58,59.959,1474189203,"201051344000569","219011344069620",0.00,18.30,0,301.77,305.68,0.0,0.0,0.000,567114.3,567114.3,1231,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474189272,1017027.00
09/18/2016 05:00,2,0.000,ALERT,212.83,302.98,59.954,1474189203,"201051344000983","219011344069620",0.00,18.30,0,301.47,305.38,0.0,0.0,0.000,559607.7,559607.7,1235,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189274,1017028.00
09/18/2016 05:00,2,0.000,ALERT,213.06,302.68,59.959,1474189203,"201051344001158","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,551261.2,551261.2,1226,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189276,1017029.00
09/18/2016 05:00,2,0.000,ALERT,213.29,303.58,59.959,1474189203,"201051344000576","219011344069620",0.00,18.00,0,301.17,305.68,0.0,0.0,0.000,558820.9,558820.9,1235,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189278,1017030.00
09/18/2016 05:00,2,0.000,ALERT,211.93,300.27,59.954,1474189203,"274151322000087","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,770027.4,770027.4,1229,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474189280,1017031.00
09/18/2016 05:15,2,0.000,ALERT,213.51,303.28,59.986,1474190103,"201051344000645","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,558298.5,558298.5,1232,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190105,1017032.00
09/18/2016 05:15,2,0.000,ALERT,211.93,300.87,59.981,1474190103,"274151322000085","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,797601.2,797601.2,1220,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190107,1017033.00
09/18/2016 05:15,2,0.000,ALERT,213.29,302.98,59.981,1474190103,"201051344000633","219011344069620",0.00,18.00,0,298.77,304.48,0.0,0.0,0.000,549884.2,549884.2,1229,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474190109,1017034.00
09/18/2016 05:15,2,0.000,ALERT,212.83,302.98,59.986,1474190103,"201051344000469","219011344069620",0.00,17.50,0,299.67,304.48,0.0,0.0,0.000,552479.4,552479.4,1236,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190111,1017035.00
09/18/2016 05:15,2,0.000,ALERT,212.16,301.17,59.944,1474190103,"201051344000646","219011344069620",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,553005.0,553005.0,1228,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190112,1017036.00
09/18/2016 05:15,2,0.000,ALERT,211.48,301.17,59.965,1474190103,"274151322000052","219011344069620",0.00,19.50,0,297.87,302.98,0.0,0.0,0.000,819835.0,819835.0,1221,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190114,1017037.00
09/18/2016 05:15,2,0.000,ALERT,212.61,301.77,59.975,1474190103,"201051344000585","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,562961.4,562961.4,1231,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190116,1017038.00
09/18/2016 05:15,2,0.000,ALERT,212.61,301.77,59.986,1474190103,"201051344001230","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,555990.8,555990.8,1230,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474190118,1017039.00
09/18/2016 05:15,2,0.000,ALERT,213.06,302.37,59.996,1474190103,"201051344000582","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,548756.3,548756.3,1226,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190120,1017040.00
09/18/2016 05:15,2,0.000,ALERT,212.16,301.47,59.986,1474190103,"201051344000955","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,562737.0,562737.0,1224,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190121,1017041.00
09/18/2016 05:15,2,0.000,ALERT,211.70,300.27,59.981,1474190103,"274151322000094","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,674532.4,674532.4,1254,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190123,1017042.00
09/18/2016 05:15,2,0.000,ALERT,212.83,303.88,59.986,1474190103,"201051344000579","219011344069620",0.00,18.30,0,300.87,305.68,0.0,0.0,0.000,566832.6,566832.6,1225,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190125,1017043.00
09/18/2016 05:15,2,0.000,ALERT,212.38,302.07,59.991,1474190103,"201051344000890","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,559989.9,559989.9,1228,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190127,1017044.00
09/18/2016 05:15,2,0.000,ALERT,212.61,301.47,59.949,1474190103,"201051344000438","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,561437.9,561437.9,1227,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474190129,1017045.00
09/18/2016 05:15,2,0.000,ALERT,212.83,300.87,60.012,1474190103,"201051344000417","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,552501.5,552501.5,1226,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474190131,1017046.00
09/18/2016 05:15,2,0.000,ALERT,211.93,301.47,59.965,1474190103,"274151322000083","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,812370.6,812370.6,1220,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190132,1017047.00
09/18/2016 05:15,2,0.000,ALERT,212.16,301.17,59.986,1474190103,"274151322000076","219011344069620",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,867133.2,867133.2,1230,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190134,1017048.00
09/18/2016 05:15,2,0.000,ALERT,212.83,303.88,60.028,1474190103,"201051344000868","219011344069620",0.00,18.00,0,301.17,305.98,0.0,0.0,0.000,551262.2,551262.2,1230,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190136,1017049.00
09/18/2016 05:15,2,0.000,ALERT,211.48,301.77,59.975,1474190103,"274151322000095","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,858380.1,858380.1,1229,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190138,1017050.00
09/18/2016 05:15,2,0.000,ALERT,212.83,303.28,59.986,1474190103,"201051344000988","219011344069620",0.00,18.30,0,298.17,304.78,0.0,0.0,0.000,533140.1,533140.1,1226,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190140,1017051.00
09/18/2016 05:15,2,0.000,ALERT,212.38,300.87,59.986,1474190103,"201051344001025","219011344069620",0.00,17.80,0,297.87,303.58,0.0,0.0,0.000,561616.5,561616.5,1226,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190141,1017052.00
09/18/2016 05:15,2,0.000,ALERT,212.83,303.28,59.975,1474190103,"201051344000458","219011344069620",0.00,18.70,0,300.57,305.68,0.0,0.0,0.000,558623.0,558623.0,1235,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190143,1017053.00
09/18/2016 05:15,2,0.000,ALERT,213.51,303.28,59.981,1474190103,"201051344000853","219011344069620",0.00,18.00,0,300.57,305.38,0.0,0.0,0.000,557921.0,557921.0,1239,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190145,1017054.00
09/18/2016 05:15,2,0.000,ALERT,212.83,301.77,59.981,1474190103,"201051344000685","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,560641.6,560641.6,1230,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190147,1017055.00
09/18/2016 05:15,2,0.000,ALERT,212.61,301.17,60.023,1474190103,"201051344000917","219011344069620",0.00,19.30,0,297.26,302.37,0.0,0.0,0.000,557591.8,557591.8,1228,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190149,1017056.00
09/18/2016 05:15,2,0.000,ALERT,213.06,301.77,59.986,1474190103,"201051344001145","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,562797.3,562797.3,1228,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190150,1017057.00
09/18/2016 05:15,2,0.000,ALERT,212.83,300.87,59.938,1474190103,"201051344000651","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,555925.2,555925.2,1225,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474190152,1017058.00
09/18/2016 05:15,2,0.000,ALERT,211.25,300.57,59.928,1474190103,"274151322000088","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,781854.2,781854.2,1221,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190154,1017059.00
09/18/2016 05:15,2,0.000,ALERT,212.38,300.27,59.949,1474190103,"274151322000068","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,674993.9,674993.9,1251,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190156,1017060.00
09/18/2016 05:15,2,0.000,ALERT,212.38,301.47,59.975,1474190103,"201051344001135","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,552076.0,552076.0,1225,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190158,1017061.00
09/18/2016 05:15,2,0.000,ALERT,212.61,303.88,59.981,1474190103,"201051344000594","219011344069620",0.00,18.30,0,300.57,305.38,0.0,0.0,0.000,563023.1,563023.1,1230,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190160,1017062.00
09/18/2016 05:15,2,0.000,ALERT,212.83,301.17,59.975,1474190103,"201051344001203","219011344069620",0.00,18.30,0,298.47,304.48,0.0,0.0,0.000,560291.1,560291.1,1229,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190161,1017063.00
09/18/2016 05:15,2,0.000,ALERT,211.70,301.77,59.970,1474190103,"274151322000054","219011344069620",0.00,20.00,0,297.87,302.98,0.0,0.0,0.000,797935.3,797935.3,1217,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190163,1017064.00
09/18/2016 05:15,2,0.000,ALERT,213.06,302.98,59.975,1474190103,"201051344000867","219011344069620",0.00,18.70,0,300.27,305.38,0.0,0.0,0.000,550329.5,550329.5,1232,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190165,1017065.00
09/18/2016 05:15,2,0.000,ALERT,212.61,301.47,59.975,1474190103,"201051344001093","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,556982.9,556982.9,1231,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474190167,1017066.00
09/18/2016 05:15,2,0.000,ALERT,212.83,303.28,59.944,1474190103,"201051344000900","219011344069620",0.00,18.00,0,300.27,304.78,0.0,0.0,0.000,567138.0,567138.0,1234,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190169,1017067.00
09/18/2016 05:15,2,0.000,ALERT,213.06,302.68,59.975,1474190103,"201051344000648","219011344069620",0.00,17.80,0,299.97,305.08,0.0,0.0,0.000,555850.8,555850.8,1227,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190170,1017068.00
09/18/2016 05:15,2,0.000,ALERT,213.06,303.88,59.975,1474190103,"201051344000569","219011344069620",0.00,18.00,0,301.17,305.98,0.0,0.0,0.000,567114.3,567114.3,1233,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190172,1017069.00
09/18/2016 05:15,2,0.000,ALERT,213.06,303.28,59.981,1474190103,"201051344000983","219011344069620",0.00,18.30,0,300.87,305.68,0.0,0.0,0.000,559607.7,559607.7,1237,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190174,1017070.00
09/18/2016 05:15,2,0.000,ALERT,212.83,302.98,60.007,1474190103,"201051344001158","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,551261.2,551261.2,1228,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474190176,1017071.00
09/18/2016 05:15,2,0.000,ALERT,213.51,303.88,59.933,1474190103,"201051344000576","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,558820.9,558820.9,1237,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474190177,1017072.00
09/18/2016 05:15,2,0.000,ALERT,211.70,300.27,59.954,1474190103,"274151322000087","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,770027.4,770027.4,1231,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474190179,1017073.00
09/18/2016 05:30,2,0.000,ALERT,213.74,303.58,59.975,1474191003,"201051344000645","219011344069620",0.00,18.30,0,301.47,305.08,0.0,0.0,0.000,558298.5,558298.5,1234,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191005,1017074.00
09/18/2016 05:30,2,0.000,ALERT,212.38,301.17,59.991,1474191003,"274151322000085","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,797601.2,797601.2,1222,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191007,1017075.00
09/18/2016 05:30,2,0.000,ALERT,213.74,302.98,59.975,1474191003,"201051344000633","219011344069620",0.00,17.80,0,299.67,304.78,0.0,0.0,0.000,549884.2,549884.2,1231,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474191009,1017076.00
09/18/2016 05:30,2,0.000,ALERT,213.29,303.28,59.965,1474191003,"201051344000469","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,552479.4,552479.4,1238,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191010,1017077.00
09/18/2016 05:30,2,0.000,ALERT,212.38,301.47,59.970,1474191003,"201051344000646","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,553005.0,553005.0,1230,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191012,1017078.00
09/18/2016 05:30,2,0.000,ALERT,211.93,301.17,59.959,1474191003,"274151322000052","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,819835.0,819835.0,1223,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191014,1017079.00
09/18/2016 05:30,2,0.000,ALERT,212.83,301.77,59.965,1474191003,"201051344000585","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,562961.4,562961.4,1233,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191016,1017080.00
09/18/2016 05:30,2,0.000,ALERT,212.61,301.77,60.007,1474191003,"201051344001230","219011344069620",0.00,18.00,0,299.97,303.28,0.0,0.0,0.000,555990.8,555990.8,1232,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191017,1017081.00
09/18/2016 05:30,2,0.000,ALERT,213.29,302.37,59.965,1474191003,"201051344000582","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,548756.3,548756.3,1228,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191019,1017082.00
09/18/2016 05:30,2,0.000,ALERT,212.38,301.47,59.965,1474191003,"201051344000955","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,562737.0,562737.0,1226,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191021,1017083.00
09/18/2016 05:30,2,0.000,ALERT,211.93,300.27,59.954,1474191003,"274151322000094","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,674532.4,674532.4,1256,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191023,1017084.00
09/18/2016 05:30,2,0.000,ALERT,213.29,303.88,59.965,1474191003,"201051344000579","219011344069620",0.00,18.30,0,302.07,305.98,0.0,0.0,0.000,566832.6,566832.6,1227,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474191025,1017085.00
09/18/2016 05:30,2,0.000,ALERT,212.61,301.77,59.970,1474191003,"201051344000890","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,559989.9,559989.9,1230,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474191027,1017086.00
09/18/2016 05:30,2,0.000,ALERT,212.83,301.47,59.933,1474191003,"201051344000438","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,561437.9,561437.9,1229,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191028,1017087.00
09/18/2016 05:30,2,0.000,ALERT,212.83,300.87,59.959,1474191003,"201051344000417","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,552501.5,552501.5,1228,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191030,1017088.00
09/18/2016 05:30,2,0.000,ALERT,211.93,300.87,59.954,1474191003,"274151322000083","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,812370.6,812370.6,1222,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191032,1017089.00
09/18/2016 05:30,2,0.000,ALERT,212.61,300.57,59.970,1474191003,"274151322000076","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,867133.2,867133.2,1232,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191034,1017090.00
09/18/2016 05:30,2,0.000,ALERT,213.06,304.18,59.954,1474191003,"201051344000868","219011344069620",0.00,18.00,0,302.07,305.98,0.0,0.0,0.000,551262.2,551262.2,1232,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191035,1017091.00
09/18/2016 05:30,2,0.000,ALERT,211.93,301.77,59.959,1474191003,"274151322000095","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,858380.1,858380.1,1231,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191037,1017092.00
09/18/2016 05:30,2,0.000,ALERT,213.06,303.28,59.965,1474191003,"201051344000988","219011344069620",0.00,18.00,0,299.07,305.08,0.0,0.0,0.000,533140.1,533140.1,1228,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191039,1017093.00
09/18/2016 05:30,2,0.000,ALERT,212.61,300.57,59.986,1474191003,"201051344001025","219011344069620",0.00,17.80,0,299.07,303.88,0.0,0.0,0.000,561616.5,561616.5,1228,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191041,1017094.00
09/18/2016 05:30,2,0.000,ALERT,213.06,303.58,59.981,1474191003,"201051344000458","219011344069620",0.00,18.70,0,301.77,305.98,0.0,0.0,0.000,558623.0,558623.0,1237,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474191043,1017095.00
09/18/2016 05:30,2,0.000,ALERT,213.74,303.28,59.959,1474191003,"201051344000853","219011344069620",0.00,17.80,0,301.47,305.38,0.0,0.0,0.000,557921.0,557921.0,1241,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191044,1017096.00
09/18/2016 05:30,2,0.000,ALERT,213.06,301.47,59.959,1474191003,"201051344000685","219011344069620",0.00,18.30,0,299.67,302.98,0.0,0.0,0.000,560641.6,560641.6,1232,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191046,1017097.00
09/18/2016 05:30,2,0.000,ALERT,212.83,300.87,59.959,1474191003,"201051344000917","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,557591.8,557591.8,1230,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474191048,1017098.00
09/18/2016 05:30,2,0.000,ALERT,213.06,301.77,59.954,1474191003,"201051344001145","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,562797.3,562797.3,1230,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191050,1017099.00
09/18/2016 05:30,2,0.000,ALERT,212.83,300.87,60.002,1474191003,"201051344000651","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,555925.2,555925.2,1227,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191052,1017100.00
09/18/2016 05:30,2,0.000,ALERT,211.48,300.87,59.970,1474191003,"274151322000088","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,781854.2,781854.2,1223,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474191053,1017101.00
09/18/2016 05:30,2,0.000,ALERT,212.61,299.97,59.954,1474191003,"274151322000068","219011344069620",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,674993.9,674993.9,1253,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191055,1017102.00
09/18/2016 05:30,2,0.000,ALERT,212.38,301.47,59.938,1474191003,"201051344001135","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,552076.0,552076.0,1227,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191057,1017103.00
09/18/2016 05:30,2,0.000,ALERT,213.06,304.18,59.970,1474191003,"201051344000594","219011344069620",0.00,18.30,0,301.17,305.68,0.0,0.0,0.000,563023.1,563023.1,1232,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191059,1017104.00
09/18/2016 05:30,2,0.000,ALERT,212.83,301.47,59.965,1474191003,"201051344001203","219011344069620",0.00,18.00,0,299.37,304.78,0.0,0.0,0.000,560291.1,560291.1,1231,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474191061,1017105.00
09/18/2016 05:30,2,0.000,ALERT,211.93,301.17,59.970,1474191003,"274151322000054","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,797935.3,797935.3,1219,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191062,1017106.00
09/18/2016 05:30,2,0.000,ALERT,213.51,303.58,59.965,1474191003,"201051344000867","219011344069620",0.00,18.70,0,300.87,305.68,0.0,0.0,0.000,550329.5,550329.5,1234,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191064,1017107.00
09/18/2016 05:30,2,0.000,ALERT,212.83,301.47,59.949,1474191003,"201051344001093","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,556982.9,556982.9,1233,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474191066,1017108.00
09/18/2016 05:30,2,0.000,ALERT,213.29,303.58,59.965,1474191003,"201051344000900","219011344069620",0.00,18.00,0,301.17,305.08,0.0,0.0,0.000,567138.0,567138.0,1236,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474191068,1017109.00
09/18/2016 05:30,2,0.000,ALERT,213.51,302.98,59.970,1474191003,"201051344000648","219011344069620",0.00,17.80,0,300.87,305.38,0.0,0.0,0.000,555850.8,555850.8,1229,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191070,1017110.00
09/18/2016 05:30,2,0.000,ALERT,213.29,304.18,59.996,1474191003,"201051344000569","219011344069620",0.00,18.00,0,302.07,305.98,0.0,0.0,0.000,567114.3,567114.3,1235,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191071,1017111.00
09/18/2016 05:30,2,0.000,ALERT,213.29,303.88,59.965,1474191003,"201051344000983","219011344069620",0.00,18.30,0,301.47,305.68,0.0,0.0,0.000,559607.7,559607.7,1239,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191073,1017112.00
09/18/2016 05:30,2,0.000,ALERT,213.29,303.28,59.922,1474191003,"201051344001158","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,551261.2,551261.2,1230,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191075,1017113.00
09/18/2016 05:30,2,0.000,ALERT,213.74,304.18,59.975,1474191003,"201051344000576","219011344069620",0.00,17.80,0,301.47,305.38,0.0,0.0,0.000,558820.9,558820.9,1239,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474191077,1017114.00
09/18/2016 05:30,2,0.000,ALERT,212.16,300.87,59.959,1474191003,"274151322000087","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,770027.4,770027.4,1233,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191079,1017115.00
09/18/2016 05:45,2,0.000,ALERT,213.29,302.68,59.975,1474191903,"201051344000645","219011344069620",0.00,18.30,0,300.27,305.08,0.0,0.0,0.000,558298.5,558298.5,1236,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191905,1017116.00
09/18/2016 05:45,2,0.000,ALERT,211.93,300.57,59.981,1474191903,"274151322000085","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,797601.2,797601.2,1224,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191907,1017117.00
09/18/2016 05:45,2,0.000,ALERT,213.51,302.68,59.949,1474191903,"201051344000633","219011344069620",0.00,17.80,0,298.77,304.78,0.0,0.0,0.000,549884.2,549884.2,1233,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191909,1017118.00
09/18/2016 05:45,2,0.000,ALERT,212.83,302.37,59.975,1474191903,"201051344000469","219011344069620",0.00,17.30,0,299.37,304.78,0.0,0.0,0.000,552479.4,552479.4,1240,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474191910,1017119.00
09/18/2016 05:45,2,0.000,ALERT,211.93,301.47,59.981,1474191903,"201051344000646","219011344069620",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,553005.0,553005.0,1232,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191912,1017120.00
09/18/2016 05:45,2,0.000,ALERT,211.70,301.17,59.938,1474191903,"274151322000052","219011344069620",0.00,19.50,0,297.57,302.68,0.0,0.0,0.000,819835.0,819835.0,1225,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474191914,1017121.00
09/18/2016 05:45,2,0.000,ALERT,212.38,301.77,59.981,1474191903,"201051344000585","219011344069620",0.00,18.30,0,298.17,303.28,0.0,0.0,0.000,562961.4,562961.4,1235,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191916,1017122.00
09/18/2016 05:45,2,0.000,ALERT,212.16,302.07,59.970,1474191903,"201051344001230","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,555990.8,555990.8,1234,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191917,1017123.00
09/18/2016 05:45,2,0.000,ALERT,212.61,302.37,59.986,1474191903,"201051344000582","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,548756.3,548756.3,1230,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474191919,1017124.00
09/18/2016 05:45,2,0.000,ALERT,211.93,301.77,60.002,1474191903,"201051344000955","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,562737.0,562737.0,1228,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474191921,1017125.00
09/18/2016 05:45,2,0.000,ALERT,211.93,299.97,59.970,1474191903,"274151322000094","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,674532.4,674532.4,1258,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191923,1017126.00
09/18/2016 05:45,2,0.000,ALERT,213.06,303.28,60.007,1474191903,"201051344000579","219011344069620",0.00,18.00,0,300.87,305.98,0.0,0.0,0.000,566832.6,566832.6,1229,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191925,1017127.00
09/18/2016 05:45,2,0.000,ALERT,212.16,302.07,59.991,1474191903,"201051344000890","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,559989.9,559989.9,1232,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191926,1017128.00
09/18/2016 05:45,2,0.000,ALERT,212.38,301.47,59.970,1474191903,"201051344000438","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,561437.9,561437.9,1231,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474191928,1017129.00
09/18/2016 05:45,2,0.000,ALERT,212.38,301.17,59.981,1474191903,"201051344000417","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,552501.5,552501.5,1230,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191930,1017130.00
09/18/2016 05:45,2,0.000,ALERT,211.93,301.17,59.970,1474191903,"274151322000083","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,812370.6,812370.6,1224,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191932,1017131.00
09/18/2016 05:45,2,0.000,ALERT,212.61,300.87,59.996,1474191903,"274151322000076","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,867133.2,867133.2,1234,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191934,1017132.00
09/18/2016 05:45,2,0.000,ALERT,212.83,303.58,60.023,1474191903,"201051344000868","219011344069620",0.00,18.00,0,301.17,305.98,0.0,0.0,0.000,551262.2,551262.2,1234,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191936,1017133.00
09/18/2016 05:45,2,0.000,ALERT,211.93,301.77,59.981,1474191903,"274151322000095","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,858380.1,858380.1,1233,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191937,1017134.00
09/18/2016 05:45,2,0.000,ALERT,212.83,302.98,59.938,1474191903,"201051344000988","219011344069620",0.00,18.00,0,297.87,304.78,0.0,0.0,0.000,533140.1,533140.1,1230,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474191939,1017135.00
09/18/2016 05:45,2,0.000,ALERT,212.38,301.17,60.018,1474191903,"201051344001025","219011344069620",0.00,17.80,0,297.87,303.58,0.0,0.0,0.000,561616.5,561616.5,1230,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474191941,1017136.00
09/18/2016 05:45,2,0.000,ALERT,213.06,302.98,59.981,1474191903,"201051344000458","219011344069620",0.00,18.70,0,300.57,305.98,0.0,0.0,0.000,558623.0,558623.0,1239,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191943,1017137.00
09/18/2016 05:45,2,0.000,ALERT,213.74,303.28,59.933,1474191903,"201051344000853","219011344069620",0.00,17.80,0,300.27,305.38,0.0,0.0,0.000,557921.0,557921.0,1243,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474191945,1017138.00
09/18/2016 05:45,2,0.000,ALERT,212.83,302.07,59.991,1474191903,"201051344000685","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,560641.6,560641.6,1234,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191946,1017139.00
09/18/2016 05:45,2,0.000,ALERT,212.38,301.47,59.954,1474191903,"201051344000917","219011344069620",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,557591.8,557591.8,1232,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191948,1017140.00
09/18/2016 05:45,2,0.000,ALERT,212.61,302.07,59.949,1474191903,"201051344001145","219011344069620",0.00,18.00,0,299.07,303.88,0.0,0.0,0.000,562797.3,562797.3,1232,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474191950,1017141.00
09/18/2016 05:45,2,0.000,ALERT,212.38,301.17,59.981,1474191903,"201051344000651","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,555925.2,555925.2,1229,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191952,1017142.00
09/18/2016 05:45,2,0.000,ALERT,211.48,300.27,59.981,1474191903,"274151322000088","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,781854.2,781854.2,1225,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191954,1017143.00
09/18/2016 05:45,2,0.000,ALERT,212.61,299.97,59.981,1474191903,"274151322000068","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,674993.9,674993.9,1255,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474191955,1017144.00
09/18/2016 05:45,2,0.000,ALERT,212.16,301.77,60.002,1474191903,"201051344001135","219011344069620",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,552076.0,552076.0,1229,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474191957,1017145.00
09/18/2016 05:45,2,0.000,ALERT,212.83,303.58,59.970,1474191903,"201051344000594","219011344069620",0.00,18.00,0,300.27,305.68,0.0,0.0,0.000,563023.1,563023.1,1234,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191959,1017146.00
09/18/2016 05:45,2,0.000,ALERT,212.38,301.47,59.981,1474191903,"201051344001203","219011344069620",0.00,18.00,0,298.47,304.78,0.0,0.0,0.000,560291.1,560291.1,1233,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474191961,1017147.00
09/18/2016 05:45,2,0.000,ALERT,211.70,300.87,59.981,1474191903,"274151322000054","219011344069620",0.00,19.80,0,297.87,302.98,0.0,0.0,0.000,797935.3,797935.3,1221,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191963,1017148.00
09/18/2016 05:45,2,0.000,ALERT,213.29,302.68,60.018,1474191903,"201051344000867","219011344069620",0.00,18.30,0,300.27,305.68,0.0,0.0,0.000,550329.5,550329.5,1236,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191964,1017149.00
09/18/2016 05:45,2,0.000,ALERT,212.38,301.77,59.981,1474191903,"201051344001093","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,556982.9,556982.9,1235,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191966,1017150.00
09/18/2016 05:45,2,0.000,ALERT,212.83,302.98,59.954,1474191903,"201051344000900","219011344069620",0.00,17.80,0,299.97,305.38,0.0,0.0,0.000,567138.0,567138.0,1238,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191968,1017151.00
09/18/2016 05:45,2,0.000,ALERT,213.29,302.37,59.975,1474191903,"201051344000648","219011344069620",0.00,17.50,0,299.97,305.38,0.0,0.0,0.000,555850.8,555850.8,1231,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191970,1017152.00
09/18/2016 05:45,2,0.000,ALERT,213.06,303.58,59.975,1474191903,"201051344000569","219011344069620",0.00,18.00,0,300.87,305.98,0.0,0.0,0.000,567114.3,567114.3,1237,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191972,1017153.00
09/18/2016 05:45,2,0.000,ALERT,213.06,303.28,59.986,1474191903,"201051344000983","219011344069620",0.00,18.00,0,300.87,305.68,0.0,0.0,0.000,559607.7,559607.7,1241,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474191973,1017154.00
09/18/2016 05:45,2,0.000,ALERT,213.06,302.68,59.975,1474191903,"201051344001158","219011344069620",0.00,17.80,0,299.67,305.08,0.0,0.0,0.000,551261.2,551261.2,1232,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191975,1017155.00
09/18/2016 05:45,2,0.000,ALERT,213.51,303.28,59.928,1474191903,"201051344000576","219011344069620",0.00,17.80,0,300.57,305.38,0.0,0.0,0.000,558820.9,558820.9,1241,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474191977,1017156.00
09/18/2016 05:45,2,0.000,ALERT,211.93,300.27,59.965,1474191903,"274151322000087","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,770027.4,770027.4,1235,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474191979,1017157.00
09/18/2016 06:00,2,0.000,ALERT,213.06,302.37,59.975,1474192803,"201051344000645","219011344069620",0.00,18.30,0,300.87,304.48,0.0,0.0,0.000,558298.5,558298.5,1238,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192805,1017158.00
09/18/2016 06:00,2,0.000,ALERT,211.48,300.27,59.970,1474192803,"274151322000085","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,797601.2,797601.2,1226,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192806,1017159.00
09/18/2016 06:00,2,0.000,ALERT,213.06,302.07,59.970,1474192803,"201051344000633","219011344069620",0.00,17.80,0,299.37,304.18,0.0,0.0,0.000,549884.2,549884.2,1235,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192808,1017160.00
09/18/2016 06:00,2,0.000,ALERT,212.61,302.37,59.970,1474192803,"201051344000469","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,552479.4,552479.4,1242,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192810,1017161.00
09/18/2016 06:00,2,0.000,ALERT,211.93,300.57,60.018,1474192803,"201051344000646","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,553005.0,553005.0,1234,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192812,1017162.00
09/18/2016 06:00,2,0.000,ALERT,211.25,300.87,59.975,1474192803,"274151322000052","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,819835.0,819835.0,1227,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192814,1017163.00
09/18/2016 06:00,2,0.000,ALERT,212.61,301.47,59.970,1474192803,"201051344000585","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,562961.4,562961.4,1237,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192816,1017164.00
