ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 06:00,2,0.000,ALERT,212.16,301.47,59.965,1474192803,"201051344001230","219011344069620",0.00,18.00,0,300.27,303.58,0.0,0.0,0.000,555990.8,555990.8,1236,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192817,1017165.00
09/18/2016 06:00,2,0.000,ALERT,212.83,301.77,59.944,1474192803,"201051344000582","219011344069620",0.00,17.80,0,300.27,303.58,0.0,0.0,0.000,548756.3,548756.3,1232,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192819,1017166.00
09/18/2016 06:00,2,0.000,ALERT,211.70,300.87,59.981,1474192803,"201051344000955","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,562737.0,562737.0,1230,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192821,1017167.00
09/18/2016 06:00,2,0.000,ALERT,211.70,299.97,59.970,1474192803,"274151322000094","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,674532.4,674532.4,1260,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192823,1017168.00
09/18/2016 06:00,2,0.000,ALERT,212.61,303.28,59.975,1474192803,"201051344000579","219011344069620",0.00,18.30,0,301.47,305.08,0.0,0.0,0.000,566832.6,566832.6,1231,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192824,1017169.00
09/18/2016 06:00,2,0.000,ALERT,212.16,301.17,59.933,1474192803,"201051344000890","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,559989.9,559989.9,1234,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192826,1017170.00
09/18/2016 06:00,2,0.000,ALERT,212.38,301.17,60.012,1474192803,"201051344000438","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,561437.9,561437.9,1233,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474192828,1017171.00
09/18/2016 06:00,2,0.000,ALERT,212.38,300.57,59.944,1474192803,"201051344000417","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,552501.5,552501.5,1232,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192830,1017172.00
09/18/2016 06:00,2,0.000,ALERT,211.48,300.57,59.954,1474192803,"274151322000083","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,812370.6,812370.6,1226,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192832,1017173.00
09/18/2016 06:00,2,0.000,ALERT,212.16,300.27,59.965,1474192803,"274151322000076","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,867133.2,867133.2,1236,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192834,1017174.00
09/18/2016 06:00,2,0.000,ALERT,212.61,303.28,59.959,1474192803,"201051344000868","219011344069620",0.00,17.80,0,302.07,305.38,0.0,0.0,0.000,551262.2,551262.2,1236,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192835,1017175.00
09/18/2016 06:00,2,0.000,ALERT,211.48,301.17,59.949,1474192803,"274151322000095","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,858380.1,858380.1,1235,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192837,1017176.00
09/18/2016 06:00,2,0.000,ALERT,212.38,302.68,59.975,1474192803,"201051344000988","219011344069620",0.00,18.00,0,298.77,304.48,0.0,0.0,0.000,533140.1,533140.1,1232,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192839,1017177.00
09/18/2016 06:00,2,0.000,ALERT,211.93,299.97,59.965,1474192803,"201051344001025","219011344069620",0.00,17.80,0,299.07,303.88,0.0,0.0,0.000,561616.5,561616.5,1232,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192841,1017178.00
09/18/2016 06:00,2,0.000,ALERT,212.38,302.68,59.959,1474192803,"201051344000458","219011344069620",0.00,18.70,0,301.47,305.68,0.0,0.0,0.000,558623.0,558623.0,1241,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474192843,1017179.00
09/18/2016 06:00,2,0.000,ALERT,213.29,302.68,59.965,1474192803,"201051344000853","219011344069620",0.00,17.80,0,301.17,304.78,0.0,0.0,0.000,557921.0,557921.0,1245,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192845,1017180.00
09/18/2016 06:00,2,0.000,ALERT,212.61,300.87,59.954,1474192803,"201051344000685","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,560641.6,560641.6,1236,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192846,1017181.00
09/18/2016 06:00,2,0.000,ALERT,212.38,300.27,59.933,1474192803,"201051344000917","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,557591.8,557591.8,1234,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192848,1017182.00
09/18/2016 06:00,2,0.000,ALERT,212.61,301.47,59.954,1474192803,"201051344001145","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,562797.3,562797.3,1234,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192850,1017183.00
09/18/2016 06:00,2,0.000,ALERT,212.38,300.27,59.912,1474192803,"201051344000651","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,555925.2,555925.2,1231,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192852,1017184.00
09/18/2016 06:00,2,0.000,ALERT,211.03,299.67,59.922,1474192803,"274151322000088","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,781854.2,781854.2,1227,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192854,1017185.00
09/18/2016 06:00,2,0.000,ALERT,212.16,299.37,59.938,1474192803,"274151322000068","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,674993.9,674993.9,1257,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192855,1017186.00
09/18/2016 06:00,2,0.000,ALERT,211.93,300.87,59.954,1474192803,"201051344001135","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,552076.0,552076.0,1231,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192857,1017187.00
09/18/2016 06:00,2,0.000,ALERT,212.38,303.58,59.949,1474192803,"201051344000594","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,563023.1,563023.1,1236,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192859,1017188.00
09/18/2016 06:00,2,0.000,ALERT,212.38,300.57,60.002,1474192803,"201051344001203","219011344069620",0.00,18.00,0,299.67,304.78,0.0,0.0,0.000,560291.1,560291.1,1235,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192861,1017189.00
09/18/2016 06:00,2,0.000,ALERT,211.25,299.97,59.944,1474192803,"274151322000054","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,797935.3,797935.3,1223,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192863,1017190.00
09/18/2016 06:00,2,0.000,ALERT,213.06,302.37,59.965,1474192803,"201051344000867","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,550329.5,550329.5,1238,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192865,1017191.00
09/18/2016 06:00,2,0.000,ALERT,212.16,300.87,59.938,1474192803,"201051344001093","219011344069620",0.00,18.70,0,299.67,302.98,0.0,0.0,0.000,556982.9,556982.9,1237,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192867,1017192.00
09/18/2016 06:00,2,0.000,ALERT,212.61,302.68,59.907,1474192803,"201051344000900","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,567138.0,567138.0,1240,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474192869,1017193.00
09/18/2016 06:00,2,0.000,ALERT,212.83,302.07,59.938,1474192803,"201051344000648","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,555850.8,555850.8,1233,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474192870,1017194.00
09/18/2016 06:00,2,0.000,ALERT,212.83,303.28,59.933,1474192803,"201051344000569","219011344069620",0.00,18.00,0,301.47,305.08,0.0,0.0,0.000,567114.3,567114.3,1239,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192872,1017195.00
09/18/2016 06:00,2,0.000,ALERT,212.61,302.98,59.938,1474192803,"201051344000983","219011344069620",0.00,18.00,0,301.47,305.08,0.0,0.0,0.000,559607.7,559607.7,1243,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474192874,1017196.00
09/18/2016 06:00,2,0.000,ALERT,212.61,302.37,59.938,1474192803,"201051344001158","219011344069620",0.00,17.80,0,300.57,303.88,0.0,0.0,0.000,551261.2,551261.2,1234,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192876,1017197.00
09/18/2016 06:00,2,0.000,ALERT,213.06,302.98,59.949,1474192803,"201051344000576","219011344069620",0.00,17.80,0,301.17,304.78,0.0,0.0,0.000,558820.9,558820.9,1243,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474192877,1017198.00
09/18/2016 06:00,2,0.000,ALERT,211.48,299.67,59.944,1474192803,"274151322000087","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,770027.4,770027.4,1237,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474192879,1017199.00
09/18/2016 06:15,2,0.000,ALERT,213.29,302.68,59.970,1474193703,"201051344000645","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,558298.5,558298.5,1240,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193705,1017200.00
09/18/2016 06:15,2,0.000,ALERT,211.93,300.87,59.959,1474193703,"274151322000085","219011344069620",0.00,19.30,0,298.77,301.77,0.0,0.0,0.000,797601.2,797601.2,1228,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193707,1017201.00
09/18/2016 06:15,2,0.000,ALERT,213.29,302.68,59.965,1474193703,"201051344000633","219011344069620",0.00,17.80,0,298.77,303.88,0.0,0.0,0.000,549884.2,549884.2,1237,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193709,1017202.00
09/18/2016 06:15,2,0.000,ALERT,212.83,302.98,59.959,1474193703,"201051344000469","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,552479.4,552479.4,1244,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193711,1017203.00
09/18/2016 06:15,2,0.000,ALERT,211.93,300.87,59.944,1474193703,"201051344000646","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,553005.0,553005.0,1236,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474193713,1017204.00
09/18/2016 06:15,2,0.000,ALERT,211.48,301.17,59.922,1474193703,"274151322000052","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,819835.0,819835.0,1229,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193714,1017205.00
09/18/2016 06:15,2,0.000,ALERT,212.61,301.47,59.965,1474193703,"201051344000585","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,562961.4,562961.4,1239,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474193716,1017206.00
09/18/2016 06:15,2,0.000,ALERT,212.38,301.47,59.975,1474193703,"201051344001230","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,555990.8,555990.8,1238,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474193718,1017207.00
09/18/2016 06:15,2,0.000,ALERT,212.83,301.77,59.981,1474193703,"201051344000582","219011344069620",0.00,17.80,0,299.97,302.98,0.0,0.0,0.000,548756.3,548756.3,1234,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193720,1017208.00
09/18/2016 06:15,2,0.000,ALERT,211.93,301.17,59.965,1474193703,"201051344000955","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,562737.0,562737.0,1232,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474193722,1017209.00
09/18/2016 06:15,2,0.000,ALERT,211.70,299.67,59.975,1474193703,"274151322000094","219011344069620",0.00,19.00,0,298.47,301.17,0.0,0.0,0.000,674532.4,674532.4,1262,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193724,1017210.00
09/18/2016 06:15,2,0.000,ALERT,212.83,303.28,59.965,1474193703,"201051344000579","219011344069620",0.00,18.30,0,301.47,305.08,0.0,0.0,0.000,566832.6,566832.6,1233,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193726,1017211.00
09/18/2016 06:15,2,0.000,ALERT,212.16,301.17,59.965,1474193703,"201051344000890","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,559989.9,559989.9,1236,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193727,1017212.00
09/18/2016 06:15,2,0.000,ALERT,212.38,301.17,60.007,1474193703,"201051344000438","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,561437.9,561437.9,1235,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193729,1017213.00
09/18/2016 06:15,2,0.000,ALERT,212.38,300.27,59.975,1474193703,"201051344000417","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,552501.5,552501.5,1234,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193731,1017214.00
09/18/2016 06:15,2,0.000,ALERT,211.70,300.57,59.959,1474193703,"274151322000083","219011344069620",0.00,19.30,0,299.07,302.37,0.0,0.0,0.000,812370.6,812370.6,1228,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474193733,1017215.00
09/18/2016 06:15,2,0.000,ALERT,212.16,300.57,59.938,1474193703,"274151322000076","219011344069620",0.00,19.30,0,298.77,302.07,0.0,0.0,0.000,867133.2,867133.2,1238,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193734,1017216.00
09/18/2016 06:15,2,0.000,ALERT,212.83,303.28,59.965,1474193703,"201051344000868","219011344069620",0.00,17.80,0,301.47,305.08,0.0,0.0,0.000,551262.2,551262.2,1238,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193736,1017217.00
09/18/2016 06:15,2,0.000,ALERT,211.70,301.47,59.970,1474193703,"274151322000095","219011344069620",0.00,18.70,0,299.67,302.68,0.0,0.0,0.000,858380.1,858380.1,1237,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193738,1017218.00
09/18/2016 06:15,2,0.000,ALERT,212.83,302.68,59.949,1474193703,"201051344000988","219011344069620",0.00,18.00,0,298.47,304.18,0.0,0.0,0.000,533140.1,533140.1,1234,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193740,1017219.00
09/18/2016 06:15,2,0.000,ALERT,211.93,299.97,59.970,1474193703,"201051344001025","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,561616.5,561616.5,1234,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193742,1017220.00
09/18/2016 06:15,2,0.000,ALERT,212.83,302.98,59.965,1474193703,"201051344000458","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,558623.0,558623.0,1243,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193744,1017221.00
09/18/2016 06:15,2,0.000,ALERT,213.29,302.98,59.965,1474193703,"201051344000853","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,557921.0,557921.0,1247,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193746,1017222.00
09/18/2016 06:15,2,0.000,ALERT,212.61,301.17,59.965,1474193703,"201051344000685","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,560641.6,560641.6,1238,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193747,1017223.00
09/18/2016 06:15,2,0.000,ALERT,212.38,300.57,60.007,1474193703,"201051344000917","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,557591.8,557591.8,1236,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193749,1017224.00
09/18/2016 06:15,2,0.000,ALERT,212.61,301.47,59.965,1474193703,"201051344001145","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,562797.3,562797.3,1236,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193751,1017225.00
09/18/2016 06:15,2,0.000,ALERT,212.38,300.57,59.965,1474193703,"201051344000651","219011344069620",0.00,17.50,0,298.77,302.07,0.0,0.0,0.000,555925.2,555925.2,1233,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474193753,1017226.00
09/18/2016 06:15,2,0.000,ALERT,211.25,300.57,59.954,1474193703,"274151322000088","219011344069620",0.00,19.50,0,298.77,301.77,0.0,0.0,0.000,781854.2,781854.2,1229,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193755,1017227.00
09/18/2016 06:15,2,0.000,ALERT,212.16,299.67,59.933,1474193703,"274151322000068","219011344069620",0.00,19.80,0,298.17,300.87,0.0,0.0,0.000,674993.9,674993.9,1259,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193756,1017228.00
09/18/2016 06:15,2,0.000,ALERT,211.93,300.87,59.970,1474193703,"201051344001135","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,552076.0,552076.0,1233,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193758,1017229.00
09/18/2016 06:15,2,0.000,ALERT,212.61,303.58,59.944,1474193703,"201051344000594","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,563023.1,563023.1,1238,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474193760,1017230.00
09/18/2016 06:15,2,0.000,ALERT,212.38,300.87,59.970,1474193703,"201051344001203","219011344069620",0.00,18.00,0,299.07,304.18,0.0,0.0,0.000,560291.1,560291.1,1237,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474193762,1017231.00
09/18/2016 06:15,2,0.000,ALERT,211.70,300.87,59.959,1474193703,"274151322000054","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,797935.3,797935.3,1225,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193764,1017232.00
09/18/2016 06:15,2,0.000,ALERT,213.06,302.68,59.965,1474193703,"201051344000867","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,550329.5,550329.5,1240,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474193765,1017233.00
09/18/2016 06:15,2,0.000,ALERT,212.16,300.87,59.959,1474193703,"201051344001093","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,556982.9,556982.9,1239,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474193767,1017234.00
09/18/2016 06:15,2,0.000,ALERT,212.61,302.98,59.970,1474193703,"201051344000900","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,567138.0,567138.0,1242,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193769,1017235.00
09/18/2016 06:15,2,0.000,ALERT,213.06,302.07,59.975,1474193703,"201051344000648","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,555850.8,555850.8,1235,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193771,1017236.00
09/18/2016 06:15,2,0.000,ALERT,212.83,303.28,59.959,1474193703,"201051344000569","219011344069620",0.00,18.00,0,301.47,305.08,0.0,0.0,0.000,567114.3,567114.3,1241,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193772,1017237.00
09/18/2016 06:15,2,0.000,ALERT,212.83,303.28,59.970,1474193703,"201051344000983","219011344069620",0.00,18.00,0,301.17,304.78,0.0,0.0,0.000,559607.7,559607.7,1245,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474193774,1017238.00
09/18/2016 06:15,2,0.000,ALERT,212.83,302.68,59.970,1474193703,"201051344001158","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,551261.2,551261.2,1236,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193776,1017239.00
09/18/2016 06:15,2,0.000,ALERT,213.29,303.58,60.012,1474193703,"201051344000576","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,558820.9,558820.9,1245,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193778,1017240.00
09/18/2016 06:15,2,0.000,ALERT,211.70,300.27,59.991,1474193703,"274151322000087","219011344069620",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,770027.4,770027.4,1239,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474193780,1017241.00
09/18/2016 06:30,2,0.000,ALERT,213.29,302.98,60.002,1474194603,"201051344000645","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,558298.5,558298.5,1242,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194605,1017242.00
09/18/2016 06:30,2,0.000,ALERT,211.48,300.57,59.996,1474194603,"274151322000085","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,797601.2,797601.2,1230,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194607,1017243.00
09/18/2016 06:30,2,0.000,ALERT,213.29,302.68,60.034,1474194603,"201051344000633","219011344069620",0.00,17.80,0,298.77,304.18,0.0,0.0,0.000,549884.2,549884.2,1239,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194609,1017244.00
09/18/2016 06:30,2,0.000,ALERT,212.83,302.98,60.002,1474194603,"201051344000469","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,552479.4,552479.4,1246,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194611,1017245.00
09/18/2016 06:30,2,0.000,ALERT,211.93,301.17,60.002,1474194603,"201051344000646","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,553005.0,553005.0,1238,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194613,1017246.00
09/18/2016 06:30,2,0.000,ALERT,211.25,300.87,59.959,1474194603,"274151322000052","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,819835.0,819835.0,1231,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194614,1017247.00
09/18/2016 06:30,2,0.000,ALERT,212.61,301.47,60.034,1474194603,"201051344000585","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,562961.4,562961.4,1241,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194616,1017248.00
09/18/2016 06:30,2,0.000,ALERT,212.38,301.47,60.002,1474194603,"201051344001230","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,555990.8,555990.8,1240,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194618,1017249.00
09/18/2016 06:30,2,0.000,ALERT,212.83,302.07,60.002,1474194603,"201051344000582","219011344069620",0.00,17.80,0,299.97,303.28,0.0,0.0,0.000,548756.3,548756.3,1236,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474194620,1017250.00
09/18/2016 06:30,2,0.000,ALERT,212.16,301.47,59.991,1474194603,"201051344000955","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,562737.0,562737.0,1234,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474194621,1017251.00
09/18/2016 06:30,2,0.000,ALERT,211.48,299.67,59.991,1474194603,"274151322000094","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,674532.4,674532.4,1264,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194623,1017252.00
09/18/2016 06:30,2,0.000,ALERT,212.83,303.58,59.996,1474194603,"201051344000579","219011344069620",0.00,18.30,0,301.17,305.38,0.0,0.0,0.000,566832.6,566832.6,1235,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194625,1017253.00
09/18/2016 06:30,2,0.000,ALERT,212.38,301.77,59.959,1474194603,"201051344000890","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,559989.9,559989.9,1238,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474194627,1017254.00
09/18/2016 06:30,2,0.000,ALERT,212.61,301.47,59.991,1474194603,"201051344000438","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,561437.9,561437.9,1237,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474194629,1017255.00
09/18/2016 06:30,2,0.000,ALERT,212.61,300.87,60.034,1474194603,"201051344000417","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,552501.5,552501.5,1236,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194630,1017256.00
09/18/2016 06:30,2,0.000,ALERT,211.48,301.17,60.023,1474194603,"274151322000083","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,812370.6,812370.6,1230,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194632,1017257.00
09/18/2016 06:30,2,0.000,ALERT,211.93,300.27,59.991,1474194603,"274151322000076","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,867133.2,867133.2,1240,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194634,1017258.00
09/18/2016 06:30,2,0.000,ALERT,212.83,303.58,59.996,1474194603,"201051344000868","219011344069620",0.00,17.80,0,301.17,305.68,0.0,0.0,0.000,551262.2,551262.2,1240,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194636,1017259.00
09/18/2016 06:30,2,0.000,ALERT,211.48,301.17,60.007,1474194603,"274151322000095","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,858380.1,858380.1,1239,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194638,1017260.00
09/18/2016 06:30,2,0.000,ALERT,212.61,302.68,60.002,1474194603,"201051344000988","219011344069620",0.00,18.00,0,298.17,304.18,0.0,0.0,0.000,533140.1,533140.1,1236,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474194639,1017261.00
09/18/2016 06:30,2,0.000,ALERT,212.16,300.57,60.028,1474194603,"201051344001025","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,561616.5,561616.5,1236,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194641,1017262.00
09/18/2016 06:30,2,0.000,ALERT,212.61,302.98,59.954,1474194603,"201051344000458","219011344069620",0.00,18.70,0,300.87,305.38,0.0,0.0,0.000,558623.0,558623.0,1245,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194643,1017263.00
09/18/2016 06:30,2,0.000,ALERT,213.29,302.68,60.007,1474194603,"201051344000853","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,557921.0,557921.0,1249,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194645,1017264.00
09/18/2016 06:30,2,0.000,ALERT,212.83,301.47,60.002,1474194603,"201051344000685","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,560641.6,560641.6,1240,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194647,1017265.00
09/18/2016 06:30,2,0.000,ALERT,212.38,300.57,59.996,1474194603,"201051344000917","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,557591.8,557591.8,1238,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194649,1017266.00
09/18/2016 06:30,2,0.000,ALERT,212.61,301.47,59.991,1474194603,"201051344001145","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,562797.3,562797.3,1238,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194650,1017267.00
09/18/2016 06:30,2,0.000,ALERT,212.38,300.57,59.991,1474194603,"201051344000651","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,555925.2,555925.2,1235,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194652,1017268.00
09/18/2016 06:30,2,0.000,ALERT,211.03,300.27,59.986,1474194603,"274151322000088","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,781854.2,781854.2,1231,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474194654,1017269.00
09/18/2016 06:30,2,0.000,ALERT,211.93,299.37,59.981,1474194603,"274151322000068","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,674993.9,674993.9,1261,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194656,1017270.00
09/18/2016 06:30,2,0.000,ALERT,212.16,301.17,60.018,1474194603,"201051344001135","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,552076.0,552076.0,1235,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194658,1017271.00
09/18/2016 06:30,2,0.000,ALERT,212.61,303.88,59.986,1474194603,"201051344000594","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,563023.1,563023.1,1240,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194659,1017272.00
09/18/2016 06:30,2,0.000,ALERT,212.38,300.87,59.991,1474194603,"201051344001203","219011344069620",0.00,18.00,0,299.07,304.18,0.0,0.0,0.000,560291.1,560291.1,1239,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474194661,1017273.00
09/18/2016 06:30,2,0.000,ALERT,211.48,300.57,60.012,1474194603,"274151322000054","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,797935.3,797935.3,1227,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194663,1017274.00
09/18/2016 06:30,2,0.000,ALERT,213.06,302.68,59.981,1474194603,"201051344000867","219011344069620",0.00,18.30,0,300.27,305.38,0.0,0.0,0.000,550329.5,550329.5,1242,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194665,1017275.00
09/18/2016 06:30,2,0.000,ALERT,212.38,301.47,59.996,1474194603,"201051344001093","219011344069620",0.00,18.70,0,299.07,302.37,0.0,0.0,0.000,556982.9,556982.9,1241,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194666,1017276.00
09/18/2016 06:30,2,0.000,ALERT,212.61,302.98,60.039,1474194603,"201051344000900","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,567138.0,567138.0,1244,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194668,1017277.00
09/18/2016 06:30,2,0.000,ALERT,213.06,302.37,59.991,1474194603,"201051344000648","219011344069620",0.00,17.50,0,299.97,304.78,0.0,0.0,0.000,555850.8,555850.8,1237,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194670,1017278.00
09/18/2016 06:30,2,0.000,ALERT,212.83,303.58,60.002,1474194603,"201051344000569","219011344069620",0.00,18.00,0,301.17,305.68,0.0,0.0,0.000,567114.3,567114.3,1243,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474194672,1017279.00
09/18/2016 06:30,2,0.000,ALERT,212.83,302.98,59.949,1474194603,"201051344000983","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,559607.7,559607.7,1247,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194674,1017280.00
09/18/2016 06:30,2,0.000,ALERT,212.83,302.68,59.991,1474194603,"201051344001158","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,551261.2,551261.2,1238,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194676,1017281.00
09/18/2016 06:30,2,0.000,ALERT,213.29,303.58,59.944,1474194603,"201051344000576","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,558820.9,558820.9,1247,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194677,1017282.00
09/18/2016 06:30,2,0.000,ALERT,211.93,299.97,59.981,1474194603,"274151322000087","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,770027.4,770027.4,1241,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474194679,1017283.00
09/18/2016 06:45,2,0.000,ALERT,213.29,302.98,59.965,1474195503,"201051344000645","219011344069620",0.00,18.00,0,301.17,304.78,0.0,0.0,0.000,558298.5,558298.5,1244,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195505,1017284.00
09/18/2016 06:45,2,0.000,ALERT,211.70,300.27,59.959,1474195503,"274151322000085","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,797601.2,797601.2,1232,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195507,1017285.00
09/18/2016 06:45,2,0.000,ALERT,213.74,303.28,59.965,1474195503,"201051344000633","219011344069620",0.00,17.80,0,299.67,304.48,0.0,0.0,0.000,549884.2,549884.2,1241,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195508,1017286.00
09/18/2016 06:45,2,0.000,ALERT,213.51,304.18,59.965,1474195503,"201051344000469","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,552479.4,552479.4,1248,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195510,1017287.00
09/18/2016 06:45,2,0.000,ALERT,212.61,301.47,59.944,1474195503,"201051344000646","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,553005.0,553005.0,1240,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474195512,1017288.00
09/18/2016 06:45,2,0.000,ALERT,212.16,302.07,59.970,1474195503,"274151322000052","219011344069620",0.00,19.30,0,298.47,303.88,0.0,0.0,0.000,819835.0,819835.0,1233,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195514,1017289.00
09/18/2016 06:45,2,0.000,ALERT,213.06,302.07,59.970,1474195503,"201051344000585","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,562961.4,562961.4,1243,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474195515,1017290.00
09/18/2016 06:45,2,0.000,ALERT,212.83,302.07,59.975,1474195503,"201051344001230","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,555990.8,555990.8,1242,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474195517,1017291.00
09/18/2016 06:45,2,0.000,ALERT,213.29,302.37,59.975,1474195503,"201051344000582","219011344069620",0.00,17.80,0,300.27,303.28,0.0,0.0,0.000,548756.3,548756.3,1238,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195519,1017292.00
09/18/2016 06:45,2,0.000,ALERT,212.38,301.77,59.970,1474195503,"201051344000955","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,562737.0,562737.0,1236,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474195521,1017293.00
09/18/2016 06:45,2,0.000,ALERT,212.38,300.87,60.002,1474195503,"274151322000094","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,674532.4,674532.4,1266,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195523,1017294.00
09/18/2016 06:45,2,0.000,ALERT,213.51,304.78,59.965,1474195503,"201051344000579","219011344069620",0.00,18.00,0,301.77,305.98,0.0,0.0,0.000,566832.6,566832.6,1237,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474195525,1017295.00
09/18/2016 06:45,2,0.000,ALERT,212.61,302.37,59.965,1474195503,"201051344000890","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,559989.9,559989.9,1240,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474195526,1017296.00
09/18/2016 06:45,2,0.000,ALERT,213.06,301.77,59.975,1474195503,"201051344000438","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,561437.9,561437.9,1239,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474195528,1017297.00
09/18/2016 06:45,2,0.000,ALERT,213.06,301.17,59.970,1474195503,"201051344000417","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,552501.5,552501.5,1238,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195530,1017298.00
09/18/2016 06:45,2,0.000,ALERT,213.29,302.98,59.954,1474195503,"274151322000083","219011344069620",0.00,19.00,0,299.07,304.18,0.0,0.0,0.000,812370.6,812370.6,1232,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195532,1017299.00
09/18/2016 06:45,2,0.000,ALERT,213.74,302.68,59.970,1474195503,"274151322000076","219011344069620",0.00,19.00,0,298.77,304.18,0.0,0.0,0.000,867133.2,867133.2,1242,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195533,1017300.00
09/18/2016 06:45,2,0.000,ALERT,214.41,306.28,59.959,1474195503,"201051344000868","219011344069620",0.00,17.80,0,301.77,307.48,0.0,0.0,0.000,551262.2,551262.2,1242,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474195535,1017301.00
09/18/2016 06:45,2,0.000,ALERT,213.06,303.58,59.975,1474195503,"274151322000095","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,858380.1,858380.1,1241,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195537,1017302.00
09/18/2016 06:45,2,0.000,ALERT,214.41,305.38,59.938,1474195503,"201051344000988","219011344069620",0.00,17.80,0,298.47,306.58,0.0,0.0,0.000,533140.1,533140.1,1238,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195539,1017303.00
09/18/2016 06:45,2,0.000,ALERT,213.51,302.68,59.970,1474195503,"201051344001025","219011344069620",0.00,17.50,0,298.77,304.78,0.0,0.0,0.000,561616.5,561616.5,1238,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195541,1017304.00
09/18/2016 06:45,2,0.000,ALERT,214.41,305.68,59.959,1474195503,"201051344000458","219011344069620",0.00,18.70,0,301.17,307.48,0.0,0.0,0.000,558623.0,558623.0,1247,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195543,1017305.00
09/18/2016 06:45,2,0.000,ALERT,215.09,305.38,59.970,1474195503,"201051344000853","219011344069620",0.00,17.80,0,301.17,306.88,0.0,0.0,0.000,557921.0,557921.0,1251,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195544,1017306.00
09/18/2016 06:45,2,0.000,ALERT,214.19,303.28,59.970,1474195503,"201051344000685","219011344069620",0.00,18.00,0,299.37,304.18,0.0,0.0,0.000,560641.6,560641.6,1242,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195546,1017307.00
09/18/2016 06:45,2,0.000,ALERT,213.96,302.68,59.996,1474195503,"201051344000917","219011344069620",0.00,19.00,0,297.87,303.58,0.0,0.0,0.000,557591.8,557591.8,1240,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474195548,1017308.00
09/18/2016 06:45,2,0.000,ALERT,213.96,303.58,59.965,1474195503,"201051344001145","219011344069620",0.00,17.80,0,299.97,305.08,0.0,0.0,0.000,562797.3,562797.3,1240,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195550,1017309.00
