ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 06:45,2,0.000,ALERT,213.96,302.37,59.965,1474195503,"201051344000651","219011344069620",0.00,17.30,0,298.77,303.88,0.0,0.0,0.000,555925.2,555925.2,1237,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195552,1017310.00
09/18/2016 06:45,2,0.000,ALERT,212.83,302.37,59.965,1474195503,"274151322000088","219011344069620",0.00,19.30,0,298.77,303.88,0.0,0.0,0.000,781854.2,781854.2,1233,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474195554,1017311.00
09/18/2016 06:45,2,0.000,ALERT,213.74,302.07,59.959,1474195503,"274151322000068","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,674993.9,674993.9,1263,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195555,1017312.00
09/18/2016 06:45,2,0.000,ALERT,213.51,302.98,59.965,1474195503,"201051344001135","219011344069620",0.00,17.80,0,299.37,304.48,0.0,0.0,0.000,552076.0,552076.0,1237,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474195557,1017313.00
09/18/2016 06:45,2,0.000,ALERT,214.41,306.28,59.954,1474195503,"201051344000594","219011344069620",0.00,18.00,0,300.87,307.18,0.0,0.0,0.000,563023.1,563023.1,1242,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195559,1017314.00
09/18/2016 06:45,2,0.000,ALERT,213.74,302.68,59.975,1474195503,"201051344001203","219011344069620",0.00,18.00,0,299.37,305.98,0.0,0.0,0.000,560291.1,560291.1,1241,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195561,1017315.00
09/18/2016 06:45,2,0.000,ALERT,213.06,303.28,59.965,1474195503,"274151322000054","219011344069620",0.00,19.50,0,299.07,304.48,0.0,0.0,0.000,797935.3,797935.3,1229,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195562,1017316.00
09/18/2016 06:45,2,0.000,ALERT,213.96,303.88,59.970,1474195503,"201051344000867","219011344069620",0.00,18.30,0,300.57,307.18,0.0,0.0,0.000,550329.5,550329.5,1244,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195564,1017317.00
09/18/2016 06:45,2,0.000,ALERT,213.51,302.37,59.991,1474195503,"201051344001093","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,556982.9,556982.9,1243,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195566,1017318.00
09/18/2016 06:45,2,0.000,ALERT,213.74,304.18,59.981,1474195503,"201051344000900","219011344069620",0.00,17.80,0,300.57,306.58,0.0,0.0,0.000,567138.0,567138.0,1246,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195568,1017319.00
09/18/2016 06:45,2,0.000,ALERT,213.96,303.88,59.996,1474195503,"201051344000648","219011344069620",0.00,17.50,0,300.57,306.88,0.0,0.0,0.000,555850.8,555850.8,1239,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195570,1017320.00
09/18/2016 06:45,2,0.000,ALERT,213.74,304.78,59.981,1474195503,"201051344000569","219011344069620",0.00,18.00,0,301.77,307.48,0.0,0.0,0.000,567114.3,567114.3,1245,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474195571,1017321.00
09/18/2016 06:45,2,0.000,ALERT,213.74,304.48,59.954,1474195503,"201051344000983","219011344069620",0.00,18.00,0,301.17,307.48,0.0,0.0,0.000,559607.7,559607.7,1249,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195573,1017322.00
09/18/2016 06:45,2,0.000,ALERT,214.41,304.78,59.975,1474195503,"201051344001158","219011344069620",0.00,17.50,0,300.57,306.28,0.0,0.0,0.000,551261.2,551261.2,1240,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195575,1017323.00
09/18/2016 06:45,2,0.000,ALERT,214.87,305.68,59.938,1474195503,"201051344000576","219011344069620",0.00,17.80,0,301.17,306.88,0.0,0.0,0.000,558820.9,558820.9,1249,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474195577,1017324.00
09/18/2016 06:45,2,0.000,ALERT,213.74,303.28,59.959,1474195503,"274151322000087","219011344069620",0.00,19.80,0,298.47,304.18,0.0,0.0,0.000,770027.4,770027.4,1243,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474195579,1017325.00
09/18/2016 07:00,2,0.000,ALERT,213.74,302.98,59.959,1474196403,"201051344000645","219011344069620",0.00,18.30,0,301.47,307.18,0.0,0.0,0.000,558298.5,558298.5,1246,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196405,1017326.00
09/18/2016 07:00,2,0.000,ALERT,212.83,301.77,59.959,1474196403,"274151322000085","219011344069620",0.00,19.00,0,299.07,305.38,0.0,0.0,0.000,797601.2,797601.2,1234,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474196407,1017327.00
09/18/2016 07:00,2,0.000,ALERT,213.74,302.68,60.007,1474196403,"201051344000633","219011344069620",0.00,17.80,0,300.27,306.58,0.0,0.0,0.000,549884.2,549884.2,1243,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196409,1017328.00
09/18/2016 07:00,2,0.000,ALERT,213.29,302.98,59.970,1474196403,"201051344000469","219011344069620",0.00,17.30,0,301.17,306.58,0.0,0.0,0.000,552479.4,552479.4,1250,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196410,1017329.00
09/18/2016 07:00,2,0.000,ALERT,213.06,302.07,59.965,1474196403,"201051344000646","219011344069620",0.00,17.80,0,299.37,304.48,0.0,0.0,0.000,553005.0,553005.0,1242,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196412,1017330.00
09/18/2016 07:00,2,0.000,ALERT,212.38,302.37,59.922,1474196403,"274151322000052","219011344069620",0.00,19.30,0,299.67,305.98,0.0,0.0,0.000,819835.0,819835.0,1235,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196414,1017331.00
09/18/2016 07:00,2,0.000,ALERT,213.51,302.37,59.965,1474196403,"201051344000585","219011344069620",0.00,18.00,0,299.37,304.78,0.0,0.0,0.000,562961.4,562961.4,1245,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196416,1017332.00
09/18/2016 07:00,2,0.000,ALERT,213.29,302.37,59.954,1474196403,"201051344001230","219011344069620",0.00,18.00,0,300.27,305.08,0.0,0.0,0.000,555990.8,555990.8,1244,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196418,1017333.00
09/18/2016 07:00,2,0.000,ALERT,213.96,302.98,59.970,1474196403,"201051344000582","219011344069620",0.00,17.80,0,300.57,305.38,0.0,0.0,0.000,548756.3,548756.3,1240,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474196419,1017334.00
09/18/2016 07:00,2,0.000,ALERT,213.06,302.07,59.981,1474196403,"201051344000955","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,562737.0,562737.0,1238,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196421,1017335.00
09/18/2016 07:00,2,0.000,ALERT,212.83,301.17,59.965,1474196403,"274151322000094","219011344069620",0.00,18.70,0,299.67,304.78,0.0,0.0,0.000,674532.4,674532.4,1268,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196423,1017336.00
09/18/2016 07:00,2,0.000,ALERT,213.29,303.58,59.991,1474196403,"201051344000579","219011344069620",0.00,18.00,0,302.68,307.78,0.0,0.0,0.000,566832.6,566832.6,1239,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196425,1017337.00
09/18/2016 07:00,2,0.000,ALERT,213.06,302.37,59.944,1474196403,"201051344000890","219011344069620",0.00,18.30,0,300.57,305.68,0.0,0.0,0.000,559989.9,559989.9,1242,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474196427,1017338.00
09/18/2016 07:00,2,0.000,ALERT,213.51,302.07,59.965,1474196403,"201051344000438","219011344069620",0.00,17.80,0,299.97,305.08,0.0,0.0,0.000,561437.9,561437.9,1241,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196428,1017339.00
09/18/2016 07:00,2,0.000,ALERT,213.51,301.47,59.965,1474196403,"201051344000417","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,552501.5,552501.5,1240,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196430,1017340.00
09/18/2016 07:00,2,0.000,ALERT,212.83,302.37,59.959,1474196403,"274151322000083","219011344069620",0.00,19.00,0,300.87,305.98,0.0,0.0,0.000,812370.6,812370.6,1234,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196432,1017341.00
09/18/2016 07:00,2,0.000,ALERT,213.29,301.77,59.959,1474196403,"274151322000076","219011344069620",0.00,19.00,0,300.57,305.68,0.0,0.0,0.000,867133.2,867133.2,1244,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196434,1017342.00
09/18/2016 07:00,2,0.000,ALERT,213.29,303.88,59.965,1474196403,"201051344000868","219011344069620",0.00,17.50,0,302.98,308.09,0.0,0.0,0.000,551262.2,551262.2,1244,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196436,1017343.00
09/18/2016 07:00,2,0.000,ALERT,212.83,302.98,59.996,1474196403,"274151322000095","219011344069620",0.00,18.70,0,301.47,306.28,0.0,0.0,0.000,858380.1,858380.1,1243,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196437,1017344.00
09/18/2016 07:00,2,0.000,ALERT,213.29,302.98,59.965,1474196403,"201051344000988","219011344069620",0.00,18.00,0,299.67,306.58,0.0,0.0,0.000,533140.1,533140.1,1240,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196439,1017345.00
09/18/2016 07:00,2,0.000,ALERT,213.06,301.17,59.970,1474196403,"201051344001025","219011344069620",0.00,17.50,0,300.27,305.08,0.0,0.0,0.000,561616.5,561616.5,1240,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474196441,1017346.00
09/18/2016 07:00,2,0.000,ALERT,213.29,303.28,59.965,1474196403,"201051344000458","219011344069620",0.00,18.70,0,302.37,307.48,0.0,0.0,0.000,558623.0,558623.0,1249,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196443,1017347.00
09/18/2016 07:00,2,0.000,ALERT,213.96,302.98,59.965,1474196403,"201051344000853","219011344069620",0.00,17.80,0,302.37,307.18,0.0,0.0,0.000,557921.0,557921.0,1253,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196445,1017348.00
09/18/2016 07:00,2,0.000,ALERT,213.74,302.07,59.954,1474196403,"201051344000685","219011344069620",0.00,18.00,0,301.17,305.08,0.0,0.0,0.000,560641.6,560641.6,1244,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474196446,1017349.00
09/18/2016 07:00,2,0.000,ALERT,213.51,301.47,59.970,1474196403,"201051344000917","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,557591.8,557591.8,1242,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196448,1017350.00
09/18/2016 07:00,2,0.000,ALERT,213.74,302.37,59.970,1474196403,"201051344001145","219011344069620",0.00,17.80,0,301.47,305.38,0.0,0.0,0.000,562797.3,562797.3,1242,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196450,1017351.00
09/18/2016 07:00,2,0.000,ALERT,213.51,301.47,59.970,1474196403,"201051344000651","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,555925.2,555925.2,1239,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196452,1017352.00
09/18/2016 07:00,2,0.000,ALERT,212.38,302.07,59.965,1474196403,"274151322000088","219011344069620",0.00,19.30,0,300.57,305.38,0.0,0.0,0.000,781854.2,781854.2,1235,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196453,1017353.00
09/18/2016 07:00,2,0.000,ALERT,213.06,300.87,59.970,1474196403,"274151322000068","219011344069620",0.00,19.50,0,299.97,304.48,0.0,0.0,0.000,674993.9,674993.9,1265,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196455,1017354.00
09/18/2016 07:00,2,0.000,ALERT,213.06,302.07,59.965,1474196403,"201051344001135","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,552076.0,552076.0,1239,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196457,1017355.00
09/18/2016 07:00,2,0.000,ALERT,213.06,303.58,59.970,1474196403,"201051344000594","219011344069620",0.00,18.00,0,302.07,307.78,0.0,0.0,0.000,563023.1,563023.1,1244,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196459,1017356.00
09/18/2016 07:00,2,0.000,ALERT,213.51,301.77,59.970,1474196403,"201051344001203","219011344069620",0.00,18.00,0,300.87,306.28,0.0,0.0,0.000,560291.1,560291.1,1243,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196461,1017357.00
09/18/2016 07:00,2,0.000,ALERT,212.61,301.47,59.938,1474196403,"274151322000054","219011344069620",0.00,19.30,0,300.87,305.98,0.0,0.0,0.000,797935.3,797935.3,1231,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196463,1017358.00
09/18/2016 07:00,2,0.000,ALERT,213.74,302.98,59.970,1474196403,"201051344000867","219011344069620",0.00,18.30,0,302.07,307.48,0.0,0.0,0.000,550329.5,550329.5,1246,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474196464,1017359.00
09/18/2016 07:00,2,0.000,ALERT,213.51,302.07,59.970,1474196403,"201051344001093","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,556982.9,556982.9,1245,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196466,1017360.00
09/18/2016 07:00,2,0.000,ALERT,213.29,303.28,59.970,1474196403,"201051344000900","219011344069620",0.00,17.80,0,301.77,307.18,0.0,0.0,0.000,567138.0,567138.0,1248,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196468,1017361.00
09/18/2016 07:00,2,0.000,ALERT,213.51,302.68,59.970,1474196403,"201051344000648","219011344069620",0.00,17.50,0,301.77,307.18,0.0,0.0,0.000,555850.8,555850.8,1241,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196470,1017362.00
09/18/2016 07:00,2,0.000,ALERT,213.51,303.88,59.970,1474196403,"201051344000569","219011344069620",0.00,17.80,0,302.68,308.09,0.0,0.0,0.000,567114.3,567114.3,1247,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196472,1017363.00
09/18/2016 07:00,2,0.000,ALERT,213.51,303.58,59.970,1474196403,"201051344000983","219011344069620",0.00,18.00,0,302.68,307.48,0.0,0.0,0.000,559607.7,559607.7,1251,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474196473,1017364.00
09/18/2016 07:00,2,0.000,ALERT,213.51,302.98,59.970,1474196403,"201051344001158","219011344069620",0.00,17.50,0,301.47,306.58,0.0,0.0,0.000,551261.2,551261.2,1242,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196475,1017365.00
09/18/2016 07:00,2,0.000,ALERT,213.74,303.58,59.938,1474196403,"201051344000576","219011344069620",0.00,17.80,0,302.37,307.48,0.0,0.0,0.000,558820.9,558820.9,1251,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196477,1017366.00
09/18/2016 07:00,2,0.000,ALERT,212.83,301.47,59.965,1474196403,"274151322000087","219011344069620",0.00,19.80,0,299.97,305.08,0.0,0.0,0.000,770027.4,770027.4,1245,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474196479,1017367.00
09/18/2016 07:15,2,0.000,ALERT,213.74,303.28,59.991,1474197303,"201051344000645","219011344069620",0.00,18.30,0,301.17,304.78,0.0,0.0,0.000,558298.5,558298.5,1248,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197305,1017368.00
09/18/2016 07:15,2,0.000,ALERT,212.61,301.17,60.034,1474197303,"274151322000085","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,797601.2,797601.2,1236,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197307,1017369.00
09/18/2016 07:15,2,0.000,ALERT,213.51,302.68,60.007,1474197303,"201051344000633","219011344069620",0.00,17.80,0,299.37,304.48,0.0,0.0,0.000,549884.2,549884.2,1245,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197309,1017370.00
09/18/2016 07:15,2,0.000,ALERT,213.29,302.98,59.981,1474197303,"201051344000469","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,552479.4,552479.4,1252,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474197311,1017371.00
09/18/2016 07:15,2,0.000,ALERT,212.83,301.77,59.981,1474197303,"201051344000646","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,553005.0,553005.0,1244,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474197312,1017372.00
09/18/2016 07:15,2,0.000,ALERT,212.16,302.37,59.975,1474197303,"274151322000052","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,819835.0,819835.0,1237,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474197314,1017373.00
09/18/2016 07:15,2,0.000,ALERT,213.51,302.07,59.981,1474197303,"201051344000585","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,562961.4,562961.4,1247,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197316,1017374.00
09/18/2016 07:15,2,0.000,ALERT,213.29,302.37,59.944,1474197303,"201051344001230","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,555990.8,555990.8,1246,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197318,1017375.00
09/18/2016 07:15,2,0.000,ALERT,213.74,302.68,59.981,1474197303,"201051344000582","219011344069620",0.00,17.80,0,300.87,304.18,0.0,0.0,0.000,548756.3,548756.3,1242,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197320,1017376.00
09/18/2016 07:15,2,0.000,ALERT,212.83,302.07,59.991,1474197303,"201051344000955","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,562737.0,562737.0,1240,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197321,1017377.00
09/18/2016 07:15,2,0.000,ALERT,212.38,300.87,59.996,1474197303,"274151322000094","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,674532.4,674532.4,1270,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197323,1017378.00
09/18/2016 07:15,2,0.000,ALERT,213.06,303.28,59.991,1474197303,"201051344000579","219011344069620",0.00,18.00,0,302.07,305.68,0.0,0.0,0.000,566832.6,566832.6,1241,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197325,1017379.00
09/18/2016 07:15,2,0.000,ALERT,213.06,302.37,59.986,1474197303,"201051344000890","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,559989.9,559989.9,1244,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197327,1017380.00
09/18/2016 07:15,2,0.000,ALERT,213.29,301.77,59.986,1474197303,"201051344000438","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,561437.9,561437.9,1243,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197328,1017381.00
09/18/2016 07:15,2,0.000,ALERT,213.29,301.17,60.023,1474197303,"201051344000417","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,552501.5,552501.5,1242,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197330,1017382.00
09/18/2016 07:15,2,0.000,ALERT,212.61,301.47,59.986,1474197303,"274151322000083","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,812370.6,812370.6,1236,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197332,1017383.00
09/18/2016 07:15,2,0.000,ALERT,212.83,301.17,59.981,1474197303,"274151322000076","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,867133.2,867133.2,1246,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197334,1017384.00
09/18/2016 07:15,2,0.000,ALERT,213.06,303.88,59.991,1474197303,"201051344000868","219011344069620",0.00,17.80,0,302.07,305.98,0.0,0.0,0.000,551262.2,551262.2,1246,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197336,1017385.00
09/18/2016 07:15,2,0.000,ALERT,212.38,302.37,59.986,1474197303,"274151322000095","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,858380.1,858380.1,1245,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197337,1017386.00
09/18/2016 07:15,2,0.000,ALERT,212.83,302.98,59.959,1474197303,"201051344000988","219011344069620",0.00,18.00,0,298.77,304.78,0.0,0.0,0.000,533140.1,533140.1,1242,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197339,1017387.00
09/18/2016 07:15,2,0.000,ALERT,213.29,301.17,59.986,1474197303,"201051344001025","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,561616.5,561616.5,1242,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197341,1017388.00
09/18/2016 07:15,2,0.000,ALERT,213.06,302.98,59.991,1474197303,"201051344000458","219011344069620",0.00,18.70,0,301.47,305.68,0.0,0.0,0.000,558623.0,558623.0,1251,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197343,1017389.00
09/18/2016 07:15,2,0.000,ALERT,213.74,303.28,59.975,1474197303,"201051344000853","219011344069620",0.00,17.80,0,301.47,305.08,0.0,0.0,0.000,557921.0,557921.0,1255,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197345,1017390.00
09/18/2016 07:15,2,0.000,ALERT,213.51,301.77,59.975,1474197303,"201051344000685","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,560641.6,560641.6,1246,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197346,1017391.00
09/18/2016 07:15,2,0.000,ALERT,213.29,301.17,59.991,1474197303,"201051344000917","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,557591.8,557591.8,1244,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197348,1017392.00
09/18/2016 07:15,2,0.000,ALERT,213.51,302.07,59.986,1474197303,"201051344001145","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,562797.3,562797.3,1244,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474197350,1017393.00
09/18/2016 07:15,2,0.000,ALERT,213.51,301.17,59.975,1474197303,"201051344000651","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,555925.2,555925.2,1241,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474197352,1017394.00
09/18/2016 07:15,2,0.000,ALERT,212.16,301.17,59.981,1474197303,"274151322000088","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,781854.2,781854.2,1237,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474197354,1017395.00
09/18/2016 07:15,2,0.000,ALERT,212.83,300.57,59.975,1474197303,"274151322000068","219011344069620",0.00,19.50,0,299.07,302.37,0.0,0.0,0.000,674993.9,674993.9,1267,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197355,1017396.00
09/18/2016 07:15,2,0.000,ALERT,213.06,301.77,59.981,1474197303,"201051344001135","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,552076.0,552076.0,1241,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197357,1017397.00
09/18/2016 07:15,2,0.000,ALERT,213.06,303.88,59.981,1474197303,"201051344000594","219011344069620",0.00,18.00,0,300.87,305.38,0.0,0.0,0.000,563023.1,563023.1,1246,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474197359,1017398.00
09/18/2016 07:15,2,0.000,ALERT,213.29,301.47,59.975,1474197303,"201051344001203","219011344069620",0.00,18.00,0,299.97,305.38,0.0,0.0,0.000,560291.1,560291.1,1245,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197361,1017399.00
09/18/2016 07:15,2,0.000,ALERT,212.38,302.07,59.975,1474197303,"274151322000054","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,797935.3,797935.3,1233,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197363,1017400.00
09/18/2016 07:15,2,0.000,ALERT,213.51,303.28,59.986,1474197303,"201051344000867","219011344069620",0.00,18.30,0,301.17,305.38,0.0,0.0,0.000,550329.5,550329.5,1248,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197364,1017401.00
09/18/2016 07:15,2,0.000,ALERT,213.06,301.47,60.012,1474197303,"201051344001093","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,556982.9,556982.9,1247,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474197366,1017402.00
09/18/2016 07:15,2,0.000,ALERT,213.06,303.28,59.975,1474197303,"201051344000900","219011344069620",0.00,17.80,0,301.17,304.78,0.0,0.0,0.000,567138.0,567138.0,1250,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197368,1017403.00
09/18/2016 07:15,2,0.000,ALERT,213.29,302.37,60.028,1474197303,"201051344000648","219011344069620",0.00,17.30,0,300.87,305.08,0.0,0.0,0.000,555850.8,555850.8,1243,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197370,1017404.00
09/18/2016 07:15,2,0.000,ALERT,213.29,303.88,59.981,1474197303,"201051344000569","219011344069620",0.00,18.00,0,302.07,305.68,0.0,0.0,0.000,567114.3,567114.3,1249,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197372,1017405.00
09/18/2016 07:15,2,0.000,ALERT,213.06,303.28,59.975,1474197303,"201051344000983","219011344069620",0.00,18.00,0,301.77,305.38,0.0,0.0,0.000,559607.7,559607.7,1253,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197374,1017406.00
09/18/2016 07:15,2,0.000,ALERT,213.06,302.68,59.975,1474197303,"201051344001158","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,551261.2,551261.2,1244,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197375,1017407.00
09/18/2016 07:15,2,0.000,ALERT,213.51,303.58,59.975,1474197303,"201051344000576","219011344069620",0.00,17.80,0,301.47,305.08,0.0,0.0,0.000,558820.9,558820.9,1253,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197377,1017408.00
09/18/2016 07:15,2,0.000,ALERT,212.61,300.87,59.959,1474197303,"274151322000087","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,770027.4,770027.4,1247,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474197379,1017409.00
09/18/2016 07:30,2,0.000,ALERT,214.41,303.88,59.986,1474198204,"201051344000645","219011344069620",0.00,18.30,0,301.17,305.38,0.0,0.0,0.000,558298.5,558298.5,1250,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474198206,1017410.00
09/18/2016 07:30,2,0.000,ALERT,213.29,302.07,59.981,1474198204,"274151322000085","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,797601.2,797601.2,1238,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198208,1017411.00
09/18/2016 07:30,2,0.000,ALERT,213.96,303.88,59.981,1474198204,"201051344000469","219011344069620",0.00,17.30,0,300.57,305.08,0.0,0.0,0.000,552479.4,552479.4,1254,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198211,1017412.00
09/18/2016 07:30,2,0.000,ALERT,213.51,302.07,59.938,1474198204,"201051344000646","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,553005.0,553005.0,1246,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198213,1017413.00
09/18/2016 07:30,2,0.000,ALERT,212.83,301.47,59.975,1474198204,"274151322000052","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,819835.0,819835.0,1239,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198215,1017414.00
09/18/2016 07:30,2,0.000,ALERT,213.96,302.37,59.981,1474198204,"201051344000585","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,562961.4,562961.4,1249,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198216,1017415.00
09/18/2016 07:30,2,0.000,ALERT,213.74,302.68,59.981,1474198204,"201051344001230","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,555990.8,555990.8,1248,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198218,1017416.00
09/18/2016 07:30,2,0.000,ALERT,214.19,302.98,59.949,1474198204,"201051344000582","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,548756.3,548756.3,1244,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474198220,1017417.00
09/18/2016 07:30,2,0.000,ALERT,213.51,302.07,60.018,1474198204,"201051344000955","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,562737.0,562737.0,1242,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198222,1017418.00
09/18/2016 07:30,2,0.000,ALERT,213.29,301.77,59.970,1474198204,"274151322000094","219011344069620",0.00,18.70,0,299.67,302.68,0.0,0.0,0.000,674532.4,674532.4,1272,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198224,1017419.00
09/18/2016 07:30,2,0.000,ALERT,213.96,304.48,59.981,1474198204,"201051344000579","219011344069620",0.00,18.00,0,301.47,305.98,0.0,0.0,0.000,566832.6,566832.6,1243,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198225,1017420.00
09/18/2016 07:30,2,0.000,ALERT,213.74,302.68,59.944,1474198204,"201051344000890","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,559989.9,559989.9,1246,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198227,1017421.00
09/18/2016 07:30,2,0.000,ALERT,213.96,302.37,59.949,1474198204,"201051344000438","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,561437.9,561437.9,1245,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198229,1017422.00
09/18/2016 07:30,2,0.000,ALERT,213.96,301.77,59.981,1474198204,"201051344000417","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,552501.5,552501.5,1244,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198231,1017423.00
09/18/2016 07:30,2,0.000,ALERT,213.29,302.68,59.986,1474198204,"274151322000083","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,812370.6,812370.6,1238,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198233,1017424.00
09/18/2016 07:30,2,0.000,ALERT,213.74,302.68,59.986,1474198204,"274151322000076","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,867133.2,867133.2,1248,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198235,1017425.00
09/18/2016 07:30,2,0.000,ALERT,213.96,305.08,59.981,1474198204,"201051344000868","219011344069620",0.00,17.80,0,301.77,306.28,0.0,0.0,0.000,551262.2,551262.2,1248,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198236,1017426.00
09/18/2016 07:30,2,0.000,ALERT,213.06,302.98,59.996,1474198204,"274151322000095","219011344069620",0.00,18.30,0,300.87,304.18,0.0,0.0,0.000,858380.1,858380.1,1247,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474198238,1017427.00
09/18/2016 07:30,2,0.000,ALERT,213.74,303.88,59.991,1474198204,"201051344000988","219011344069620",0.00,17.80,0,298.77,305.08,0.0,0.0,0.000,533140.1,533140.1,1244,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474198240,1017428.00
09/18/2016 07:30,2,0.000,ALERT,213.74,301.77,59.991,1474198204,"201051344001025","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,561616.5,561616.5,1244,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198242,1017429.00
09/18/2016 07:30,2,0.000,ALERT,213.74,303.88,59.991,1474198204,"201051344000458","219011344069620",0.00,18.30,0,301.17,305.98,0.0,0.0,0.000,558623.0,558623.0,1253,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198244,1017430.00
09/18/2016 07:30,2,0.000,ALERT,214.41,303.88,59.996,1474198204,"201051344000853","219011344069620",0.00,17.80,0,301.47,305.68,0.0,0.0,0.000,557921.0,557921.0,1257,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198246,1017431.00
09/18/2016 07:30,2,0.000,ALERT,214.19,302.37,59.986,1474198204,"201051344000685","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,560641.6,560641.6,1248,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198247,1017432.00
09/18/2016 07:30,2,0.000,ALERT,214.19,302.07,60.007,1474198204,"201051344000917","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,557591.8,557591.8,1246,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198249,1017433.00
09/18/2016 07:30,2,0.000,ALERT,214.19,302.37,60.012,1474198204,"201051344001145","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,562797.3,562797.3,1246,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198251,1017434.00
09/18/2016 07:30,2,0.000,ALERT,214.19,301.47,60.002,1474198204,"201051344000651","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,555925.2,555925.2,1243,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198253,1017435.00
09/18/2016 07:30,2,0.000,ALERT,212.83,302.07,59.981,1474198204,"274151322000088","219011344069620",0.00,19.30,0,299.97,303.28,0.0,0.0,0.000,781854.2,781854.2,1239,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198255,1017436.00
09/18/2016 07:30,2,0.000,ALERT,213.74,301.47,59.981,1474198204,"274151322000068","219011344069620",0.00,19.50,0,299.37,302.37,0.0,0.0,0.000,674993.9,674993.9,1269,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198256,1017437.00
09/18/2016 07:30,2,0.000,ALERT,213.51,302.07,59.959,1474198204,"201051344001135","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,552076.0,552076.0,1243,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198258,1017438.00
09/18/2016 07:30,2,0.000,ALERT,213.74,304.78,59.986,1474198204,"201051344000594","219011344069620",0.00,18.00,0,301.17,305.98,0.0,0.0,0.000,563023.1,563023.1,1248,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198260,1017439.00
09/18/2016 07:30,2,0.000,ALERT,213.96,302.37,59.938,1474198204,"201051344001203","219011344069620",0.00,17.80,0,299.67,305.08,0.0,0.0,0.000,560291.1,560291.1,1247,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198262,1017440.00
09/18/2016 07:30,2,0.000,ALERT,213.06,302.98,59.975,1474198204,"274151322000054","219011344069620",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,797935.3,797935.3,1235,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474198263,1017441.00
09/18/2016 07:30,2,0.000,ALERT,214.19,303.88,59.965,1474198204,"201051344000867","219011344069620",0.00,18.30,0,301.17,305.68,0.0,0.0,0.000,550329.5,550329.5,1250,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198265,1017442.00
09/18/2016 07:30,2,0.000,ALERT,213.96,302.37,59.975,1474198204,"201051344001093","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,556982.9,556982.9,1249,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474198267,1017443.00
09/18/2016 07:30,2,0.000,ALERT,213.74,303.88,59.965,1474198204,"201051344000900","219011344069620",0.00,17.80,0,300.57,305.38,0.0,0.0,0.000,567138.0,567138.0,1252,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198269,1017444.00
09/18/2016 07:30,2,0.000,ALERT,214.19,303.58,59.965,1474198204,"201051344000648","219011344069620",0.00,17.50,0,300.57,305.38,0.0,0.0,0.000,555850.8,555850.8,1245,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198271,1017445.00
09/18/2016 07:30,2,0.000,ALERT,213.96,304.48,60.002,1474198204,"201051344000569","219011344069620",0.00,18.00,0,301.77,306.28,0.0,0.0,0.000,567114.3,567114.3,1251,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198273,1017446.00
09/18/2016 07:30,2,0.000,ALERT,213.96,304.18,59.975,1474198204,"201051344000983","219011344069620",0.00,18.00,0,301.47,305.98,0.0,0.0,0.000,559607.7,559607.7,1255,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198275,1017447.00
09/18/2016 07:30,2,0.000,ALERT,213.96,303.88,59.970,1474198204,"201051344001158","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,551261.2,551261.2,1246,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198277,1017448.00
09/18/2016 07:30,2,0.000,ALERT,214.19,304.18,59.965,1474198204,"201051344000576","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,558820.9,558820.9,1255,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474198279,1017449.00
09/18/2016 07:30,2,0.000,ALERT,213.29,301.47,60.007,1474198204,"274151322000087","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,770027.4,770027.4,1249,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474198280,1017450.00
09/18/2016 07:30,2,0.000,ALERT,214.41,303.88,59.981,1474198204,"201051344000633","219011344069620",0.00,17.50,0,299.67,304.78,0.0,0.0,0.000,549884.2,549884.2,1247,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474198282,1017451.00
09/18/2016 07:45,2,0.104,ALERT,214.41,304.78,60.007,1474199104,"201051344000645","219011344069620",19.26,18.00,0,302.07,306.28,2.0,0.1,0.000,558298.5,558298.5,1252,0,0,0,L,1122011218,0,122.46,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1474199106,1017452.00
09/18/2016 07:45,2,0.051,ALERT,212.83,302.37,59.996,1474199104,"274151322000085","219011344069620",18.17,19.00,0,299.97,304.18,0.9,0.0,0.000,797601.2,797601.2,1240,0,0,0,L,1151911521,0,122.68,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1474199107,1017453.00
09/18/2016 07:45,2,0.121,ALERT,214.19,304.18,59.996,1474199104,"201051344000633","219011344069620",18.23,17.50,0,300.57,306.28,2.2,0.2,0.000,549884.2,549884.2,1249,0,0,0,L,1122011218,0,122.46,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1474199109,1017454.00
