ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 07:45,2,0.143,ALERT,213.96,304.48,60.002,1474199104,"201051344000469","219011344069620",19.00,17.30,0,301.17,306.28,2.8,0.7,0.000,552479.4,552479.4,1256,0,0,0,L,1122011218,0,121.55,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1474199111,1017455.00
09/18/2016 07:45,2,0.125,ALERT,212.83,302.07,59.991,1474199104,"201051344000646","219011344069620",18.03,17.80,0,299.37,303.58,2.3,0.3,0.000,553005.0,553005.0,1248,0,0,0,L,1122011218,0,122.46,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1474199113,1017456.00
09/18/2016 07:45,2,0.076,ALERT,212.38,301.77,59.991,1474199104,"274151322000052","219011344069620",18.37,19.00,0,299.67,304.48,1.4,0.0,0.000,819835.0,819835.0,1241,0,0,0,L,1151911521,0,121.55,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1474199115,1017457.00
09/18/2016 07:45,2,0.143,ALERT,213.29,302.07,60.002,1474199104,"201051344000585","219011344069620",18.25,18.00,0,299.67,303.88,2.6,0.6,0.000,562961.4,562961.4,1251,0,0,0,L,1122011218,0,121.78,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1474199117,1017458.00
09/18/2016 07:45,2,0.129,ALERT,213.06,302.37,59.986,1474199104,"201051344001230","219011344069620",15.03,17.80,0,300.57,304.18,2.0,0.0,0.000,555990.8,555990.8,1250,0,0,0,L,1122011218,0,122.46,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1474199118,1017459.00
09/18/2016 07:45,2,0.121,ALERT,213.51,302.68,59.996,1474199104,"201051344000582","219011344069620",18.53,17.50,0,300.87,304.48,2.3,0.3,0.000,548756.3,548756.3,1246,0,0,0,L,1122011218,0,122.23,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1474199120,1017460.00
09/18/2016 07:45,2,0.143,ALERT,212.83,302.07,59.996,1474199104,"201051344000955","219011344069620",17.89,18.00,0,300.27,303.58,2.6,0.6,0.000,562737.0,562737.0,1244,0,0,0,L,1122011218,0,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1474199122,1017461.00
09/18/2016 07:45,2,0.000,ALERT,212.83,302.07,59.991,1474199104,"274151322000094","219011344069620",37.97,18.30,0,299.37,362.49,0.0,0.0,0.000,674532.4,674532.4,1274,0,0,0,L,1151911521,0,121.78,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1474199124,1017462.00
09/18/2016 07:45,2,0.152,ALERT,213.74,304.78,59.991,1474199104,"201051344000579","219011344069620",18.75,18.00,0,302.68,306.88,2.9,0.9,0.000,566832.7,566832.7,1245,0,0,0,L,1122011218,0,121.78,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1474199126,1017463.00
09/18/2016 07:45,2,0.139,ALERT,213.06,302.37,60.012,1474199104,"201051344000890","219011344069620",18.79,18.30,0,300.87,304.78,2.6,0.6,0.000,559990.0,559990.0,1248,0,0,0,L,1122011218,0,122.46,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1474199127,1017464.00
09/18/2016 07:45,2,0.131,ALERT,213.29,301.77,59.991,1474199104,"201051344000438","219011344069620",18.13,17.80,0,300.27,304.18,2.4,0.4,0.000,561437.9,561437.9,1247,0,0,0,L,1122011218,0,122.46,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1474199129,1017465.00
09/18/2016 07:45,2,0.162,ALERT,213.29,301.47,60.028,1474199104,"201051344000417","219011344069620",18.19,18.00,0,299.67,303.28,3.0,1.0,0.000,552501.5,552501.5,1246,0,0,0,L,1122011218,0,122.01,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1474199131,1017466.00
09/18/2016 07:45,2,0.053,ALERT,212.83,302.98,59.986,1474199104,"274151322000083","219011344069620",17.87,18.70,0,300.27,304.48,1.0,0.0,0.000,812370.6,812370.6,1240,0,0,0,L,1151911521,0,121.78,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1474199133,1017467.00
09/18/2016 07:45,2,0.055,ALERT,213.29,302.68,59.986,1474199104,"274151322000076","219011344069620",19.46,18.70,0,299.67,304.48,1.1,0.0,0.000,867133.2,867133.2,1250,0,0,0,L,1151911521,0,122.23,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1474199135,1017468.00
09/18/2016 07:45,2,0.129,ALERT,213.51,304.78,59.996,1474199104,"201051344000868","219011344069620",18.47,17.50,0,302.98,307.18,2.4,0.4,0.000,551262.2,551262.2,1250,0,0,0,L,1122011218,0,121.78,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1474199137,1017469.00
09/18/2016 07:45,2,0.047,ALERT,212.61,303.58,60.018,1474199104,"274151322000095","219011344069620",18.35,18.30,0,300.87,305.08,0.9,0.0,0.000,858380.1,858380.1,1249,0,0,0,L,1151911521,0,122.23,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1474199138,1017470.00
09/18/2016 07:45,2,0.092,ALERT,213.51,304.18,59.996,1474199104,"201051344000988","219011344069620",16.08,17.80,0,299.97,306.28,1.5,0.0,0.000,533140.1,533140.1,1246,0,0,0,L,1122011218,0,121.78,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1474199140,1017471.00
09/18/2016 07:45,2,0.115,ALERT,213.06,301.47,59.965,1474199104,"201051344001025","219011344069620",19.26,17.50,0,299.67,304.48,2.2,0.2,0.000,561616.5,561616.5,1246,0,0,0,L,1122011218,0,122.01,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1474199142,1017472.00
09/18/2016 07:45,2,0.119,ALERT,213.51,304.18,59.996,1474199104,"201051344000458","219011344069620",19.00,18.30,0,302.37,306.58,2.3,0.3,0.000,558623.0,558623.0,1255,0,0,0,L,1122011218,0,122.01,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1474199144,1017473.00
09/18/2016 07:45,2,0.109,ALERT,214.19,304.18,59.991,1474199104,"201051344000853","219011344069620",17.67,17.50,0,302.07,306.58,2.0,0.0,0.000,557921.0,557921.0,1259,0,0,0,L,1122011218,0,122.46,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1474199146,1017474.00
09/18/2016 07:45,2,0.098,ALERT,213.51,302.37,59.981,1474199104,"201051344000685","219011344069620",17.91,18.00,0,300.27,303.88,1.8,0.0,0.000,560641.6,560641.6,1250,0,0,0,L,1122011218,0,123.14,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1474199147,1017475.00
09/18/2016 07:45,2,0.119,ALERT,213.29,301.77,60.028,1474199104,"201051344000917","219011344069620",16.84,18.70,0,299.07,303.28,2.0,0.1,0.000,557591.8,557591.8,1248,0,0,0,L,1122011218,0,122.23,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1474199149,1017476.00
09/18/2016 07:45,2,0.113,ALERT,213.51,302.37,59.986,1474199104,"201051344001145","219011344069620",17.43,17.80,0,300.27,304.48,2.0,0.0,0.000,562797.3,562797.3,1248,0,0,0,L,1122011218,0,122.46,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1474199151,1017477.00
09/18/2016 07:45,2,0.127,ALERT,213.51,301.47,59.996,1474199104,"201051344000651","219011344069620",18.77,17.30,0,299.67,303.58,2.4,0.4,0.000,555925.2,555925.2,1245,0,0,0,L,1122011218,0,122.91,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1474199153,1017478.00
09/18/2016 07:45,2,0.039,ALERT,212.38,302.07,59.986,1474199104,"274151322000088","219011344069620",18.27,19.00,0,299.67,303.88,0.7,0.0,0.000,781854.2,781854.2,1241,0,0,0,L,1151911521,0,122.46,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1474199155,1017479.00
09/18/2016 07:45,2,0.008,ALERT,213.06,301.47,60.018,1474199104,"274151322000068","219011344069620",38.41,19.50,0,299.07,367.00,0.0,0.0,0.000,674993.9,674993.9,1271,0,0,0,L,1151911521,0,122.46,123.14,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1474199156,1017480.00
09/18/2016 07:45,2,0.139,ALERT,212.83,302.07,59.991,1474199104,"201051344001135","219011344069620",19.24,17.80,0,300.27,304.18,2.7,0.7,0.000,552076.0,552076.0,1245,0,0,0,L,1122011218,0,122.23,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1474199158,1017481.00
09/18/2016 07:45,2,0.125,ALERT,213.51,304.78,59.970,1474199104,"201051344000594","219011344069620",19.48,18.00,0,302.07,307.18,2.5,0.5,0.000,563023.1,563023.1,1250,0,0,0,L,1122011218,0,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1474199160,1017482.00
09/18/2016 07:45,2,0.133,ALERT,213.29,301.77,60.034,1474199104,"201051344001203","219011344069620",18.07,17.80,0,300.27,305.68,2.4,0.4,0.000,560291.1,560291.1,1249,0,0,0,L,1122011218,0,122.68,122.01,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474199162,1017483.00
09/18/2016 07:45,2,0.049,ALERT,212.83,303.28,59.975,1474199104,"274151322000054","219011344069620",18.85,19.30,0,299.67,304.78,0.9,0.0,0.000,797935.3,797935.3,1237,0,0,0,L,1151911521,0,122.23,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1474199164,1017484.00
09/18/2016 07:45,2,0.127,ALERT,213.74,303.58,60.012,1474199104,"201051344000867","219011344069620",18.98,18.00,0,301.77,306.28,2.5,0.5,0.000,550329.5,550329.5,1252,0,0,0,L,1122011218,0,122.23,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1474199165,1017485.00
09/18/2016 07:45,2,0.156,ALERT,213.06,302.07,59.981,1474199104,"201051344001093","219011344069620",17.65,18.30,0,300.27,303.88,2.8,0.8,0.000,556982.9,556982.9,1251,0,0,0,L,1122011218,0,122.23,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1474199167,1017486.00
09/18/2016 07:45,2,0.084,ALERT,213.51,304.18,59.996,1474199104,"201051344000900","219011344069620",18.25,17.80,0,301.77,306.58,1.6,0.0,0.000,567138.0,567138.0,1254,0,0,0,L,1122011218,0,122.01,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1474199169,1017487.00
09/18/2016 07:45,2,0.129,ALERT,213.74,303.58,59.954,1474199104,"201051344000648","219011344069620",19.34,17.30,0,301.77,305.98,2.5,0.5,0.000,555850.8,555850.8,1247,0,0,0,L,1122011218,0,121.55,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1474199171,1017488.00
09/18/2016 07:45,2,0.127,ALERT,213.74,304.78,59.986,1474199104,"201051344000569","219011344069620",19.30,17.80,0,302.68,306.88,2.5,0.5,0.000,567114.3,567114.3,1253,0,0,0,L,1122011218,0,121.55,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1474199173,1017489.00
09/18/2016 07:45,2,0.139,ALERT,213.74,304.18,59.986,1474199104,"201051344000983","219011344069620",19.04,18.00,0,302.37,306.58,2.7,0.7,0.000,559607.8,559607.8,1257,0,0,0,L,1122011218,0,122.01,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1474199175,1017490.00
09/18/2016 07:45,2,0.113,ALERT,213.51,303.88,59.981,1474199104,"201051344001158","219011344069620",19.10,17.50,0,301.77,305.98,2.2,0.2,0.000,551261.2,551261.2,1248,0,0,0,L,1122011218,0,121.78,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1474199176,1017491.00
09/18/2016 07:45,2,0.119,ALERT,213.96,304.48,59.986,1474199104,"201051344000576","219011344069620",18.29,17.50,0,302.07,306.88,2.2,0.2,0.000,558820.9,558820.9,1257,0,0,0,L,1122011218,0,122.23,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1474199178,1017492.00
09/18/2016 07:45,2,0.064,ALERT,212.83,302.07,59.986,1474199104,"274151322000087","219011344069620",17.20,19.50,0,299.37,303.88,1.1,0.0,0.000,770027.4,770027.4,1251,0,0,0,L,1151911521,0,122.23,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1474199180,1017493.00
09/18/2016 08:00,2,0.244,ACTIVE,214.19,342.35,59.965,1474200004,"201051344000645","219011344069620",26.90,19.00,0,302.68,360.69,6.7,4.5,0.022,558299.2,558299.2,1254,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200005,1017494.00
09/18/2016 08:00,2,0.172,ACTIVE,212.83,339.95,59.965,1474200004,"274151322000085","219011344069620",26.50,20.00,0,300.87,352.27,4.7,2.6,0.018,797601.6,797601.6,1242,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200006,1017495.00
09/18/2016 08:00,2,0.262,ACTIVE,214.19,343.55,59.965,1474200004,"201051344000633","219011344069620",27.61,18.30,0,300.87,365.49,7.4,5.2,0.022,549885.0,549885.0,1251,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200006,1017496.00
09/18/2016 08:00,2,0.266,ACTIVE,213.96,341.75,59.965,1474200004,"201051344000469","219011344069620",28.37,17.80,0,301.47,359.48,7.7,5.5,0.027,552480.3,552480.3,1258,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200007,1017497.00
09/18/2016 08:00,2,0.258,ACTIVE,212.83,339.65,59.970,1474200004,"201051344000646","219011344069620",28.31,18.30,0,299.67,358.58,7.4,5.2,0.022,553005.7,553005.7,1250,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200008,1017498.00
09/18/2016 08:00,2,0.221,ACTIVE,212.38,341.45,59.965,1474200004,"274151322000052","219011344069620",26.56,20.30,0,300.57,356.18,6.0,3.8,0.022,819835.4,819835.4,1243,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200009,1017499.00
09/18/2016 08:00,2,0.277,ACTIVE,213.51,339.95,59.970,1474200004,"201051344000585","219011344069620",27.87,18.70,0,299.97,360.38,7.8,5.6,0.022,562962.3,562962.3,1253,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200010,1017500.00
09/18/2016 08:00,2,0.268,ACTIVE,213.06,338.74,59.970,1474200004,"201051344001230","219011344069620",27.35,18.70,0,300.27,364.89,7.4,5.2,0.022,555991.5,555991.5,1252,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200011,1017501.00
09/18/2016 08:00,2,0.266,ACTIVE,213.74,340.55,59.965,1474200004,"201051344000582","219011344069620",27.45,18.30,0,300.87,356.48,7.4,5.2,0.027,548757.1,548757.1,1248,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200012,1017502.00
09/18/2016 08:00,2,0.307,ACTIVE,212.83,339.04,59.975,1474200004,"201051344000955","219011344069620",27.73,18.70,0,300.27,363.99,8.7,6.4,0.031,562737.9,562737.9,1246,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200013,1017503.00
09/18/2016 08:00,2,0.131,ALERT,212.83,341.15,59.954,1474200004,"274151322000094","219011344069620",30.93,19.50,0,300.27,384.43,4.1,2.0,0.022,674532.5,674532.5,1276,0,0,0,L,1151911521,0,122.01,122.91,0002,15,0,0,0,0,0,0,63,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1474200015,1017504.00
09/18/2016 08:00,2,0.236,ACTIVE,213.96,341.75,59.975,1474200004,"201051344000579","219011344069620",30.71,18.70,0,303.28,354.97,7.4,5.2,0.013,566833.5,566833.5,1247,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200016,1017505.00
09/18/2016 08:00,2,0.293,ACTIVE,213.29,339.95,59.959,1474200004,"201051344000890","219011344069620",28.45,19.00,0,300.57,352.27,8.5,6.3,0.031,559990.7,559990.7,1250,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200016,1017506.00
09/18/2016 08:00,2,0.309,ACTIVE,213.51,340.55,59.954,1474200004,"201051344000438","219011344069620",26.94,18.30,0,300.57,361.59,8.5,6.2,0.031,561438.7,561438.7,1249,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200017,1017507.00
09/18/2016 08:00,2,0.322,ACTIVE,213.74,340.25,59.959,1474200004,"201051344000417","219011344069620",28.11,19.00,0,299.67,357.38,9.2,7.0,0.035,552502.5,552502.5,1248,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200018,1017508.00
09/18/2016 08:00,2,0.215,ACTIVE,212.83,341.45,59.965,1474200004,"274151322000083","219011344069620",26.60,20.00,0,301.17,364.59,5.8,3.7,0.027,812371.0,812371.0,1242,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200019,1017509.00
09/18/2016 08:00,2,0.248,ACTIVE,213.29,341.45,59.949,1474200004,"274151322000076","219011344069620",27.47,20.00,0,300.87,357.68,6.9,4.7,0.027,867133.6,867133.6,1252,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200020,1017510.00
09/18/2016 08:00,2,0.311,ACTIVE,213.96,342.35,59.933,1474200004,"201051344000868","219011344069620",27.87,18.30,0,302.98,358.58,8.8,6.6,0.035,551263.0,551263.0,1252,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200021,1017511.00
09/18/2016 08:00,2,0.229,ACTIVE,212.61,341.45,59.938,1474200004,"274151322000095","219011344069620",26.62,19.50,0,301.77,354.97,6.2,4.0,0.035,858380.4,858380.4,1251,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200022,1017512.00
09/18/2016 08:00,2,0.309,ACTIVE,213.74,342.35,59.954,1474200004,"201051344000988","219011344069620",17.85,18.30,0,289.15,345.96,5.6,3.5,0.022,533140.2,533140.2,1248,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200023,1017513.00
09/18/2016 08:00,2,0.309,ACTIVE,213.29,339.65,59.954,1474200004,"201051344001025","219011344069620",27.81,18.30,0,299.67,352.87,8.7,6.5,0.040,561617.2,561617.2,1248,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200024,1017514.00
09/18/2016 08:00,2,0.324,ACTIVE,213.74,342.05,59.986,1474200004,"201051344000458","219011344069620",27.39,19.30,0,302.37,366.10,9.0,6.8,0.044,558623.8,558623.8,1257,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200025,1017515.00
09/18/2016 08:00,2,0.318,ACTIVE,214.41,343.85,59.954,1474200004,"201051344000853","219011344069620",27.91,18.30,0,302.07,367.60,9.0,6.8,0.040,557921.7,557921.7,1261,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200026,1017516.00
09/18/2016 08:00,2,0.303,ACTIVE,213.74,341.75,59.949,1474200004,"201051344000685","219011344069620",27.85,18.70,0,300.27,363.39,8.6,6.4,0.040,560642.2,560642.2,1252,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200026,1017517.00
09/18/2016 08:00,2,0.311,ACTIVE,213.51,341.15,59.954,1474200004,"201051344000917","219011344069620",27.53,19.50,0,298.77,368.20,8.7,6.5,0.040,557592.5,557592.5,1250,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200027,1017518.00
09/18/2016 08:00,2,0.312,ACTIVE,213.74,341.15,59.965,1474200004,"201051344001145","219011344069620",27.12,18.30,0,300.27,366.70,8.7,6.4,0.040,562797.9,562797.9,1250,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200028,1017519.00
09/18/2016 08:00,2,0.338,ACTIVE,213.74,341.15,59.959,1474200004,"201051344000651","219011344069620",27.39,18.00,0,299.67,360.69,9.4,7.2,0.044,555926.0,555926.0,1247,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200029,1017520.00
09/18/2016 08:00,2,0.256,ACTIVE,212.38,340.55,59.954,1474200004,"274151322000088","219011344069620",26.24,20.30,0,300.57,354.07,6.8,4.6,0.035,781854.5,781854.5,1243,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200030,1017521.00
09/18/2016 08:00,2,0.195,ALERT,213.29,382.93,59.949,1474200004,"274151322000068","219011344069620",36.00,20.30,0,300.27,386.23,7.2,5.0,0.022,674994.1,674994.1,1273,0,0,0,L,1151911521,0,122.68,122.91,0002,19,0,0,0,0,0,0,80,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1474200032,1017522.00
09/18/2016 08:00,2,0.365,ACTIVE,213.06,339.65,59.965,1474200004,"201051344001135","219011344069620",27.85,18.70,0,300.27,353.77,10.3,8.0,0.049,552076.9,552076.9,1247,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200033,1017523.00
09/18/2016 08:00,2,0.359,ACTIVE,213.51,342.35,59.954,1474200004,"201051344000594","219011344069620",27.91,19.00,0,302.37,360.69,10.2,7.9,0.053,563024.0,563024.0,1252,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200034,1017524.00
09/18/2016 08:00,2,0.371,ACTIVE,213.51,339.95,59.959,1474200004,"201051344001203","219011344069620",27.55,18.70,0,300.27,363.09,10.4,8.1,0.053,560291.9,560291.9,1251,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200034,1017525.00
09/18/2016 08:00,2,0.287,ACTIVE,212.61,341.75,59.954,1474200004,"274151322000054","219011344069620",27.10,20.30,0,300.87,350.47,7.9,5.7,0.040,797935.7,797935.7,1239,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200035,1017526.00
09/18/2016 08:00,2,0.377,ACTIVE,213.96,342.65,59.922,1474200004,"201051344000867","219011344069620",27.47,19.00,0,302.07,369.40,10.6,8.3,0.053,550330.4,550330.4,1254,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200036,1017527.00
09/18/2016 08:00,2,0.402,ACTIVE,213.51,341.15,59.954,1474200004,"201051344001093","219011344069620",28.13,19.30,0,299.97,361.59,11.5,9.2,0.053,556983.9,556983.9,1253,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200037,1017528.00
09/18/2016 08:00,2,0.338,ACTIVE,213.51,342.65,59.949,1474200004,"201051344000900","219011344069620",27.69,18.30,0,301.77,363.99,9.5,7.3,0.053,567138.6,567138.6,1256,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200038,1017529.00
09/18/2016 08:00,2,0.393,ACTIVE,213.96,342.95,59.949,1474200004,"201051344000648","219011344069620",27.17,18.00,0,301.77,362.79,10.8,8.5,0.057,555851.7,555851.7,1249,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200039,1017530.00
09/18/2016 08:00,2,0.389,ACTIVE,213.96,342.95,59.949,1474200004,"201051344000569","219011344069620",27.49,18.70,0,302.98,359.18,10.8,8.5,0.057,567115.1,567115.1,1255,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200040,1017531.00
09/18/2016 08:00,2,0.393,ACTIVE,213.74,342.35,59.959,1474200004,"201051344000983","219011344069620",28.27,18.70,0,302.37,370.00,11.3,8.9,0.057,559608.7,559608.7,1259,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200041,1017532.00
09/18/2016 08:00,2,0.391,ACTIVE,213.74,342.05,59.954,1474200004,"201051344001158","219011344069620",27.35,18.00,0,301.47,362.79,10.9,8.6,0.066,551262.0,551262.0,1250,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200042,1017533.00
09/18/2016 08:00,2,0.383,ACTIVE,214.19,343.85,59.949,1474200004,"201051344000576","219011344069620",28.65,18.30,0,302.37,362.49,11.1,8.8,0.053,558821.8,558821.8,1259,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200043,1017534.00
09/18/2016 08:00,2,0.316,ALERT,212.83,342.35,59.949,1474200004,"274151322000087","219011344069620",26.40,21.00,0,300.27,360.69,8.5,6.2,0.040,770027.8,770027.8,1253,0,0,0,L,1151911521,0,122.68,122.46,0002,18,0,0,0,0,0,0,10,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200045,1017535.00
09/18/2016 08:15,2,0.902,ACTIVE,214.64,348.06,59.922,1474200903,"201051344000645","219011344069620",28.90,19.50,0,337.24,360.99,26.5,23.6,0.199,558302.5,558302.5,1255,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200904,1017536.00
09/18/2016 08:15,2,0.840,ACTIVE,212.83,344.76,59.949,1474200903,"274151322000085","219011344069620",28.45,21.00,0,334.84,353.17,24.2,21.4,0.155,797604.4,797604.4,1243,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200905,1017537.00
09/18/2016 08:15,2,0.951,ACTIVE,214.64,350.77,59.954,1474200903,"201051344000633","219011344069620",28.94,19.30,0,336.04,362.19,27.9,25.0,0.217,549888.5,549888.5,1252,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200906,1017538.00
09/18/2016 08:15,2,0.988,ACTIVE,214.41,349.86,59.954,1474200903,"201051344000469","219011344069620",29.26,18.30,0,335.74,361.29,29.4,26.4,0.225,552483.8,552483.8,1259,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200907,1017539.00
09/18/2016 08:15,2,0.945,ACTIVE,213.29,346.56,59.959,1474200903,"201051344000646","219011344069620",29.40,19.50,0,332.73,357.08,28.2,25.3,0.217,553009.1,553009.1,1251,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200908,1017540.00
09/18/2016 08:15,2,0.932,ACTIVE,212.61,348.66,59.922,1474200903,"274151322000052","219011344069620",28.86,21.50,0,333.93,354.37,27.3,24.4,0.177,819838.6,819838.6,1244,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200909,1017541.00
09/18/2016 08:15,2,0.941,ACTIVE,213.74,347.46,59.975,1474200903,"201051344000585","219011344069620",29.38,19.80,0,334.24,357.68,28.1,25.2,0.212,562965.6,562965.6,1254,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200910,1017542.00
09/18/2016 08:15,2,1.020,ACTIVE,213.29,346.86,59.938,1474200903,"201051344001230","219011344069620",29.22,19.80,0,331.83,357.98,30.2,27.2,0.234,555995.0,555995.0,1253,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200911,1017543.00
09/18/2016 08:15,2,0.996,ACTIVE,214.19,347.46,59.959,1474200903,"201051344000582","219011344069620",29.02,19.30,0,334.54,359.18,29.3,26.4,0.221,548760.4,548760.4,1249,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200912,1017544.00
09/18/2016 08:15,2,1.074,ACTIVE,213.29,346.56,59.959,1474200903,"201051344000955","219011344069620",29.64,19.50,0,333.03,359.18,32.3,29.2,0.256,562741.7,562741.7,1247,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200913,1017545.00
09/18/2016 08:15,2,0.678,ACTIVE,212.83,405.47,59.949,1474200903,"274151322000094","219011344069620",38.21,21.50,0,338.44,423.20,26.3,23.4,0.168,674535.2,674535.2,1278,0,0,0,L,1151911521,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200914,1017546.00
09/18/2016 08:15,2,1.084,ACTIVE,214.41,349.56,59.954,1474200903,"201051344000579","219011344069620",29.30,19.50,0,336.04,370.30,32.2,29.1,0.243,566836.9,566836.9,1248,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200915,1017547.00
09/18/2016 08:15,2,1.078,ACTIVE,213.51,346.86,59.954,1474200903,"201051344000890","219011344069620",29.76,20.00,0,334.54,359.78,32.5,29.5,0.243,559994.4,559994.4,1251,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200916,1017548.00
09/18/2016 08:15,2,1.080,ACTIVE,213.74,348.66,59.949,1474200903,"201051344000438","219011344069620",29.68,19.50,0,334.54,360.99,32.5,29.4,0.252,561442.4,561442.4,1250,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200917,1017549.00
09/18/2016 08:15,2,1.100,ACTIVE,213.74,348.06,59.907,1474200903,"201051344000417","219011344069620",29.10,19.80,0,334.24,360.38,32.4,29.4,0.252,552506.2,552506.2,1249,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200918,1017550.00
09/18/2016 08:15,2,0.994,ACTIVE,212.83,349.86,59.949,1474200903,"274151322000083","219011344069620",28.71,21.30,0,334.84,355.28,28.9,26.0,0.194,812373.8,812373.8,1243,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200919,1017551.00
09/18/2016 08:15,2,1.127,ACTIVE,213.51,351.07,59.954,1474200903,"274151322000076","219011344069620",29.64,21.30,0,335.14,358.28,33.9,30.7,0.225,867137.0,867137.0,1253,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200920,1017552.00
09/18/2016 08:15,2,1.109,ACTIVE,214.19,349.86,59.970,1474200903,"201051344000868","219011344069620",29.38,19.00,0,336.34,362.79,33.0,30.0,0.252,551266.7,551266.7,1253,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200921,1017553.00
09/18/2016 08:15,2,1.057,ACTIVE,212.61,347.16,59.949,1474200903,"274151322000095","219011344069620",29.52,21.00,0,333.93,356.18,31.6,28.5,0.208,858383.4,858383.4,1252,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200921,1017554.00
09/18/2016 08:15,2,1.104,ACTIVE,214.41,348.36,59.938,1474200903,"201051344000988","219011344069620",19.08,19.00,0,335.14,357.98,21.4,18.7,0.177,533142.3,533142.3,1249,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200922,1017555.00
09/18/2016 08:15,2,1.070,ACTIVE,213.74,347.16,59.949,1474200903,"201051344001025","219011344069620",29.46,19.30,0,334.54,360.69,32.0,28.9,0.243,561620.7,561620.7,1249,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200923,1017556.00
09/18/2016 08:15,2,1.072,ACTIVE,214.19,349.56,59.944,1474200903,"201051344000458","219011344069620",29.10,20.00,0,336.64,362.19,31.6,28.6,0.252,558627.3,558627.3,1258,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200924,1017557.00
09/18/2016 08:15,2,1.070,ACTIVE,214.87,351.07,59.891,1474200903,"201051344000853","219011344069620",29.38,19.30,0,338.44,366.70,31.9,28.8,0.243,557925.2,557925.2,1262,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200925,1017558.00
09/18/2016 08:15,2,1.059,ACTIVE,213.96,348.66,59.928,1474200903,"201051344000685","219011344069620",29.42,19.80,0,334.84,361.29,31.6,28.6,0.256,560645.6,560645.6,1253,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200926,1017559.00
09/18/2016 08:15,2,1.074,ACTIVE,213.96,348.36,59.944,1474200903,"201051344000917","219011344069620",28.88,20.30,0,334.24,360.69,31.5,28.4,0.243,557595.9,557595.9,1251,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200927,1017560.00
09/18/2016 08:15,2,1.057,ACTIVE,213.96,347.76,59.901,1474200903,"201051344001145","219011344069620",29.10,19.50,0,336.34,360.99,31.2,28.2,0.239,562801.3,562801.3,1251,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200928,1017561.00
09/18/2016 08:15,2,1.070,ACTIVE,213.96,348.06,59.949,1474200903,"201051344000651","219011344069620",29.48,19.00,0,335.14,361.59,31.9,28.9,0.247,555929.5,555929.5,1248,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200929,1017562.00
09/18/2016 08:15,2,1.020,ACTIVE,212.38,348.36,59.954,1474200903,"274151322000088","219011344069620",28.47,21.50,0,333.93,355.28,29.4,26.5,0.194,781857.4,781857.4,1244,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200930,1017563.00
09/18/2016 08:15,2,0.707,ACTIVE,213.29,415.99,59.954,1474200903,"274151322000068","219011344069620",39.04,22.50,0,339.04,427.11,28.2,25.3,0.177,674997.0,674997.0,1275,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200931,1017564.00
09/18/2016 08:15,2,1.086,ACTIVE,213.51,347.46,59.954,1474200903,"201051344001135","219011344069620",29.24,19.50,0,333.63,360.38,32.2,29.1,0.247,552080.5,552080.5,1248,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200931,1017565.00
09/18/2016 08:15,2,1.082,ACTIVE,213.96,349.86,59.949,1474200903,"201051344000594","219011344069620",29.26,19.50,0,334.84,363.09,32.1,29.1,0.252,563027.6,563027.6,1253,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200932,1017566.00
09/18/2016 08:15,2,1.098,ACTIVE,213.96,347.76,59.944,1474200903,"201051344001203","219011344069620",29.44,19.50,0,335.14,362.79,32.8,29.7,0.261,560295.6,560295.6,1252,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200933,1017567.00
09/18/2016 08:15,2,1.031,ACTIVE,212.61,345.66,59.944,1474200903,"274151322000054","219011344069620",28.45,21.80,0,333.93,356.18,29.8,26.8,0.199,797938.7,797938.7,1240,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200934,1017568.00
09/18/2016 08:15,2,1.092,ACTIVE,214.41,349.56,59.907,1474200903,"201051344000867","219011344069620",29.08,19.80,0,335.44,363.69,32.2,29.1,0.247,550334.1,550334.1,1255,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200935,1017569.00
09/18/2016 08:15,2,1.168,ACTIVE,213.74,348.66,59.954,1474200903,"201051344001093","219011344069620",28.98,20.00,0,334.54,362.49,34.3,31.2,0.261,556987.8,556987.8,1254,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200936,1017570.00
09/18/2016 08:15,2,1.041,ACTIVE,214.19,350.47,59.954,1474200903,"201051344000900","219011344069620",29.22,19.00,0,335.74,363.39,30.9,27.9,0.247,567142.0,567142.0,1257,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200937,1017571.00
09/18/2016 08:15,2,1.049,ACTIVE,214.41,349.86,59.949,1474200903,"201051344000569","219011344069620",29.28,19.50,0,336.64,363.09,31.2,28.2,0.247,567118.7,567118.7,1256,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200939,1017572.00
09/18/2016 08:15,2,1.045,ACTIVE,214.41,349.86,59.928,1474200903,"201051344000983","219011344069620",29.60,19.50,0,336.04,363.09,31.4,28.4,0.247,559612.3,559612.3,1260,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200940,1017573.00
09/18/2016 08:15,2,1.051,ACTIVE,214.41,349.26,60.007,1474200903,"201051344001158","219011344069620",29.42,19.00,0,336.34,363.39,31.3,28.3,0.247,551265.5,551265.5,1251,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200941,1017574.00
09/18/2016 08:15,2,1.041,ACTIVE,214.87,350.77,59.970,1474200903,"201051344000576","219011344069620",29.36,19.00,0,336.94,365.49,31.0,28.0,0.239,558825.4,558825.4,1260,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200942,1017575.00
09/18/2016 08:15,2,0.994,ACTIVE,212.83,348.96,59.991,1474200903,"274151322000087","219011344069620",28.45,22.50,0,333.63,355.58,28.7,25.7,0.186,770030.8,770030.8,1255,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200943,1017576.00
09/18/2016 08:15,2,1.049,ACTIVE,214.41,349.56,59.959,1474200903,"201051344000648","219011344069620",29.20,19.00,0,337.54,364.29,31.0,28.0,0.239,555855.4,555855.4,1250,0,0,0,L,1122011218,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474200944,1017577.00
09/18/2016 08:30,2,0.340,ACTIVE,213.74,342.65,59.975,1474201803,"201051344000645","219011344069620",27.37,20.00,0,337.54,365.19,9.4,7.2,0.049,558305.1,558305.1,1256,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201804,1017578.00
09/18/2016 08:30,2,0.266,ACTIVE,212.38,340.25,59.970,1474201803,"274151322000085","219011344069620",26.58,21.80,0,336.94,355.88,7.2,5.0,0.035,797606.5,797606.5,1244,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201805,1017579.00
09/18/2016 08:30,2,0.350,ACTIVE,213.96,343.55,59.965,1474201803,"201051344000633","219011344069620",27.47,19.80,0,336.64,365.80,9.8,7.5,0.049,549891.2,549891.2,1253,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201806,1017580.00
09/18/2016 08:30,2,0.359,ACTIVE,213.51,342.05,59.991,1474201803,"201051344000469","219011344069620",27.49,18.70,0,336.04,363.99,10.1,7.8,0.053,552486.6,552486.6,1260,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201807,1017581.00
09/18/2016 08:30,2,0.352,ACTIVE,212.38,339.65,59.970,1474201803,"201051344000646","219011344069620",27.61,20.00,0,334.54,360.69,9.9,7.6,0.044,553011.8,553011.8,1252,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201808,1017582.00
09/18/2016 08:30,2,0.295,ACTIVE,212.16,340.25,59.991,1474201803,"274151322000052","219011344069620",26.90,22.50,0,336.04,356.78,8.0,5.8,0.027,819840.9,819840.9,1245,0,0,0,L,1151911521,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201809,1017583.00
09/18/2016 08:30,2,0.367,ACTIVE,213.06,340.25,59.965,1474201803,"201051344000585","219011344069620",27.89,20.30,0,335.14,359.78,10.4,8.2,0.049,562968.3,562968.3,1255,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201810,1017584.00
09/18/2016 08:30,2,0.326,ACTIVE,212.61,338.74,59.970,1474201803,"201051344001230","219011344069620",27.57,20.30,0,334.84,360.08,9.2,6.9,0.040,555997.5,555997.5,1254,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201811,1017585.00
09/18/2016 08:30,2,0.340,ACTIVE,213.29,339.95,59.970,1474201803,"201051344000582","219011344069620",26.86,19.80,0,335.74,360.99,9.2,7.0,0.044,548763.0,548763.0,1250,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201812,1017586.00
09/18/2016 08:30,2,0.363,ACTIVE,212.38,339.04,59.981,1474201803,"201051344000955","219011344069620",27.85,20.30,0,334.24,361.59,10.3,8.0,0.049,562744.6,562744.6,1248,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201813,1017587.00
09/18/2016 08:30,2,0.166,ACTIVE,212.38,367.90,59.970,1474201803,"274151322000094","219011344069620",34.33,22.80,0,338.14,429.82,5.8,3.7,0.027,674536.9,674536.9,1279,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201814,1017588.00
09/18/2016 08:30,2,0.375,ACTIVE,213.29,341.75,59.970,1474201803,"201051344000579","219011344069620",28.01,20.00,0,338.14,364.29,10.7,8.4,0.049,566839.8,566839.8,1249,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201815,1017589.00
09/18/2016 08:30,2,0.354,ACTIVE,212.61,339.04,59.965,1474201803,"201051344000890","219011344069620",27.95,20.70,0,334.54,362.19,10.0,7.8,0.049,559997.2,559997.2,1252,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201816,1017590.00
09/18/2016 08:30,2,0.354,ACTIVE,212.83,339.65,59.970,1474201803,"201051344000438","219011344069620",27.17,20.00,0,335.74,363.69,9.8,7.5,0.049,561445.1,561445.1,1251,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201817,1017591.00
09/18/2016 08:30,2,0.375,ACTIVE,212.83,339.65,59.975,1474201803,"201051344000417","219011344069620",27.53,20.70,0,335.14,361.59,10.5,8.2,0.044,552509.0,552509.0,1250,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201818,1017592.00
09/18/2016 08:30,2,0.260,ACTIVE,212.16,339.95,59.959,1474201803,"274151322000083","219011344069620",27.08,22.30,0,336.34,356.48,7.2,5.0,0.040,812375.8,812375.8,1244,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201819,1017593.00
09/18/2016 08:30,2,0.287,ACTIVE,212.83,339.65,59.965,1474201803,"274151322000076","219011344069620",27.23,22.00,0,337.54,358.28,7.9,5.7,0.040,867139.3,867139.3,1254,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201819,1017594.00
09/18/2016 08:30,2,0.350,ACTIVE,213.29,341.15,59.970,1474201803,"201051344000868","219011344069620",27.87,19.50,0,336.94,364.59,9.9,7.6,0.049,551269.3,551269.3,1254,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201820,1017595.00
09/18/2016 08:30,2,0.266,ACTIVE,212.16,339.95,59.970,1474201803,"274151322000095","219011344069620",27.12,21.50,0,336.64,356.48,7.3,5.1,0.040,858385.5,858385.5,1253,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201821,1017596.00
09/18/2016 08:30,2,0.311,ACTIVE,213.29,342.35,59.965,1474201803,"201051344000988","219011344069620",18.47,19.50,0,336.64,359.78,5.8,3.7,0.035,533143.8,533143.8,1250,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201822,1017597.00
09/18/2016 08:30,2,0.338,ACTIVE,212.61,338.44,59.970,1474201803,"201051344001025","219011344069620",27.93,19.80,0,335.44,362.49,9.6,7.3,0.044,561623.2,561623.2,1250,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201823,1017598.00
