ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 08:30,2,0.354,ACTIVE,213.51,341.45,59.975,1474201803,"201051344000458","219011344069620",27.02,20.30,0,337.84,364.29,9.7,7.5,0.049,558629.8,558629.8,1259,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201824,1017599.00
09/18/2016 08:30,2,0.342,ACTIVE,213.96,343.25,59.975,1474201803,"201051344000853","219011344069620",27.83,19.50,0,338.14,366.10,9.7,7.4,0.049,557927.7,557927.7,1263,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201825,1017600.00
09/18/2016 08:30,2,0.309,ACTIVE,213.06,340.55,59.965,1474201803,"201051344000685","219011344069620",28.05,20.00,0,335.44,363.09,8.8,6.6,0.044,560648.0,560648.0,1254,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201826,1017601.00
09/18/2016 08:30,2,0.318,ACTIVE,212.83,339.65,59.954,1474201803,"201051344000917","219011344069620",27.87,21.00,0,335.14,362.79,9.0,6.7,0.044,557598.4,557598.4,1252,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201827,1017602.00
09/18/2016 08:30,2,0.328,ACTIVE,213.06,339.34,59.965,1474201803,"201051344001145","219011344069620",26.80,19.80,0,336.04,362.49,8.9,6.7,0.044,562803.7,562803.7,1252,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201828,1017603.00
09/18/2016 08:30,2,0.342,ACTIVE,212.83,339.34,59.975,1474201803,"201051344000651","219011344069620",27.31,19.50,0,336.34,362.79,9.5,7.2,0.049,555932.0,555932.0,1249,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201828,1017604.00
09/18/2016 08:30,2,0.256,ACTIVE,211.70,339.04,59.981,1474201803,"274151322000088","219011344069620",25.70,22.00,0,335.74,355.28,6.7,4.5,0.035,781859.2,781859.2,1245,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201829,1017605.00
09/18/2016 08:30,2,0.188,ACTIVE,212.83,380.52,59.949,1474201803,"274151322000068","219011344069620",35.72,23.50,0,338.44,425.61,6.8,4.7,0.027,674998.8,674998.8,1276,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201830,1017606.00
09/18/2016 08:30,2,0.363,ACTIVE,212.61,338.14,59.933,1474201803,"201051344001135","219011344069620",27.71,19.80,0,335.14,362.49,10.2,8.0,0.053,552083.1,552083.1,1249,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201832,1017607.00
09/18/2016 08:30,2,0.348,ACTIVE,213.06,341.45,59.959,1474201803,"201051344000594","219011344069620",28.01,20.30,0,336.04,364.89,9.9,7.6,0.049,563030.2,563030.2,1254,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201833,1017608.00
09/18/2016 08:30,2,0.346,ACTIVE,212.83,338.74,59.959,1474201803,"201051344001203","219011344069620",27.59,20.00,0,336.04,363.99,9.7,7.4,0.049,560298.1,560298.1,1253,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201834,1017609.00
09/18/2016 08:30,2,0.271,ACTIVE,212.38,340.55,59.949,1474201803,"274151322000054","219011344069620",26.52,22.30,0,336.04,356.18,7.3,5.1,0.040,797940.6,797940.6,1241,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201835,1017610.00
09/18/2016 08:30,2,0.359,ACTIVE,213.51,341.45,59.965,1474201803,"201051344000867","219011344069620",27.25,20.30,0,337.54,363.99,9.9,7.7,0.044,550336.6,550336.6,1256,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201836,1017611.00
09/18/2016 08:30,2,0.352,ACTIVE,212.83,339.95,59.991,1474201803,"201051344001093","219011344069620",27.69,20.70,0,335.44,363.39,9.9,7.6,0.044,556990.4,556990.4,1255,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201836,1017612.00
09/18/2016 08:30,2,0.314,ACTIVE,213.29,342.35,59.959,1474201803,"201051344000900","219011344069620",27.51,19.50,0,336.64,363.99,8.8,6.6,0.049,567144.2,567144.2,1258,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201837,1017613.00
09/18/2016 08:30,2,0.365,ACTIVE,213.51,342.05,59.965,1474201803,"201051344000648","219011344069620",26.70,19.30,0,338.14,364.59,9.9,7.7,0.049,555857.8,555857.8,1251,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201838,1017614.00
09/18/2016 08:30,2,0.355,ACTIVE,213.29,341.15,59.959,1474201803,"201051344000569","219011344069620",28.13,19.80,0,337.84,363.69,10.2,7.9,0.053,567121.3,567121.3,1257,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201839,1017615.00
09/18/2016 08:30,2,0.369,ACTIVE,213.51,341.45,59.938,1474201803,"201051344000983","219011344069620",27.99,19.80,0,336.94,363.99,10.5,8.2,0.053,559614.9,559614.9,1261,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201840,1017616.00
09/18/2016 08:30,2,0.352,ACTIVE,213.29,341.45,59.954,1474201803,"201051344001158","219011344069620",27.27,19.50,0,337.54,364.29,9.7,7.5,0.053,551268.0,551268.0,1252,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201841,1017617.00
09/18/2016 08:30,2,0.361,ACTIVE,213.74,342.65,59.965,1474201803,"201051344000576","219011344069620",27.12,19.50,0,338.14,365.49,9.9,7.6,0.049,558827.8,558827.8,1261,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201842,1017618.00
09/18/2016 08:30,2,0.281,ACTIVE,212.38,340.55,59.959,1474201803,"274151322000087","219011344069620",26.14,23.80,0,336.64,355.28,7.5,5.3,0.027,770032.7,770032.7,1256,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474201843,1017619.00
09/18/2016 08:45,2,0.574,ACTIVE,213.51,343.55,60.002,1474202703,"201051344000645","219011344069620",28.61,20.30,0,336.64,350.77,16.6,14.1,0.110,558307.7,558307.7,1257,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202704,1017620.00
09/18/2016 08:45,2,0.490,ACTIVE,211.93,341.75,59.970,1474202703,"274151322000085","219011344069620",27.99,22.30,0,336.34,345.96,13.9,11.5,0.084,797608.4,797608.4,1245,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202705,1017621.00
09/18/2016 08:45,2,0.594,ACTIVE,213.51,345.36,59.970,1474202703,"201051344000633","219011344069620",28.15,20.00,0,335.44,351.97,17.0,14.5,0.115,549893.8,549893.8,1254,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202706,1017622.00
09/18/2016 08:45,2,0.605,ACTIVE,213.29,343.55,60.007,1474202703,"201051344000469","219011344069620",28.03,19.30,0,334.84,350.47,17.2,14.7,0.124,552489.3,552489.3,1261,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202707,1017623.00
09/18/2016 08:45,2,0.596,ACTIVE,212.38,341.75,59.975,1474202703,"201051344000646","219011344069620",28.13,20.70,0,332.73,348.06,17.0,14.5,0.119,553014.5,553014.5,1253,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202708,1017624.00
09/18/2016 08:45,2,0.541,ACTIVE,211.70,340.25,59.959,1474202703,"274151322000052","219011344069620",27.71,22.80,0,335.74,347.16,15.2,12.8,0.097,819843.1,819843.1,1246,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202709,1017625.00
09/18/2016 08:45,2,0.617,ACTIVE,212.83,342.05,60.012,1474202703,"201051344000585","219011344069620",28.37,20.70,0,333.03,348.96,17.8,15.2,0.119,562971.1,562971.1,1256,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202710,1017626.00
09/18/2016 08:45,2,0.557,ACTIVE,212.61,340.85,59.975,1474202703,"201051344001230","219011344069620",28.86,20.70,0,332.13,347.16,16.3,13.8,0.102,556000.0,556000.0,1255,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202711,1017627.00
09/18/2016 08:45,2,0.568,ACTIVE,213.29,342.35,59.970,1474202703,"201051344000582","219011344069620",28.37,20.00,0,333.63,348.96,16.4,13.9,0.102,548765.5,548765.5,1251,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202711,1017628.00
09/18/2016 08:45,2,0.598,ACTIVE,212.16,341.45,59.970,1474202703,"201051344000955","219011344069620",28.90,20.70,0,332.13,347.46,17.6,15.0,0.119,562747.3,562747.3,1249,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202712,1017629.00
09/18/2016 08:45,2,0.312,ACTIVE,211.93,410.88,59.970,1474202703,"274151322000094","219011344069620",38.88,23.50,0,337.54,420.50,12.3,9.9,0.071,674538.5,674538.5,1280,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202713,1017630.00
09/18/2016 08:45,2,0.613,ACTIVE,213.06,343.25,59.970,1474202703,"201051344000579","219011344069620",28.90,20.70,0,336.34,350.77,18.0,15.4,0.119,566842.7,566842.7,1250,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202714,1017631.00
09/18/2016 08:45,2,0.590,ACTIVE,212.61,341.15,59.970,1474202703,"201051344000890","219011344069620",28.84,21.00,0,332.73,348.36,17.2,14.7,0.106,559999.9,559999.9,1253,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202715,1017632.00
09/18/2016 08:45,2,0.586,ACTIVE,213.06,342.05,59.970,1474202703,"201051344000438","219011344069620",28.77,20.30,0,333.03,348.96,17.1,14.6,0.115,561447.7,561447.7,1252,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202716,1017633.00
09/18/2016 08:45,2,0.611,ACTIVE,212.83,342.05,59.965,1474202703,"201051344000417","219011344069620",28.39,21.00,0,332.73,348.36,17.6,15.1,0.115,552511.8,552511.8,1251,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202717,1017634.00
09/18/2016 08:45,2,0.506,ACTIVE,211.93,340.25,59.965,1474202703,"274151322000083","219011344069620",27.77,22.50,0,336.04,346.56,14.2,11.8,0.093,812377.8,812377.8,1245,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202718,1017635.00
09/18/2016 08:45,2,0.543,ACTIVE,212.38,343.55,59.965,1474202703,"274151322000076","219011344069620",28.31,22.50,0,336.94,347.16,15.7,13.2,0.097,867141.5,867141.5,1255,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202719,1017636.00
09/18/2016 08:45,2,0.596,ACTIVE,212.83,342.65,59.970,1474202703,"201051344000868","219011344069620",28.55,19.80,0,335.14,350.47,17.3,14.7,0.110,551272.1,551272.1,1255,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202720,1017637.00
09/18/2016 08:45,2,0.527,ACTIVE,211.93,342.05,59.965,1474202703,"274151322000095","219011344069620",27.83,22.30,0,336.04,346.86,14.9,12.5,0.084,858387.6,858387.6,1254,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202721,1017638.00
09/18/2016 08:45,2,0.574,ACTIVE,213.06,343.55,59.975,1474202703,"201051344000988","219011344069620",18.49,19.80,0,334.54,348.96,10.8,8.5,0.075,533145.2,533145.2,1251,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202722,1017639.00
09/18/2016 08:45,2,0.584,ACTIVE,212.83,341.15,59.965,1474202703,"201051344001025","219011344069620",28.69,20.00,0,333.63,348.36,17.0,14.5,0.115,561625.9,561625.9,1251,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202722,1017640.00
09/18/2016 08:45,2,0.590,ACTIVE,213.06,343.25,59.970,1474202703,"201051344000458","219011344069620",28.31,20.70,0,335.44,350.17,17.0,14.5,0.115,558632.5,558632.5,1260,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202723,1017641.00
09/18/2016 08:45,2,0.582,ACTIVE,213.74,344.45,59.970,1474202703,"201051344000853","219011344069620",28.59,20.00,0,337.24,351.67,16.9,14.3,0.110,557930.4,557930.4,1264,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202724,1017642.00
09/18/2016 08:45,2,0.555,ACTIVE,213.06,342.65,59.970,1474202703,"201051344000685","219011344069620",28.35,20.70,0,333.63,348.96,15.9,13.5,0.115,560650.4,560650.4,1255,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202725,1017643.00
09/18/2016 08:45,2,0.559,ACTIVE,212.83,342.35,59.991,1474202703,"201051344000917","219011344069620",28.27,21.30,0,332.73,348.36,16.0,13.5,0.102,557600.8,557600.8,1253,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202726,1017644.00
09/18/2016 08:45,2,0.551,ACTIVE,213.06,342.05,59.959,1474202703,"201051344001145","219011344069620",28.63,20.00,0,334.24,348.66,16.0,13.5,0.102,562806.2,562806.2,1253,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202727,1017645.00
09/18/2016 08:45,2,0.572,ACTIVE,213.06,342.05,59.959,1474202703,"201051344000651","219011344069620",28.59,19.80,0,333.93,349.26,16.6,14.1,0.110,555934.6,555934.6,1250,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202728,1017646.00
09/18/2016 08:45,2,0.484,ACTIVE,211.70,341.15,59.965,1474202703,"274151322000088","219011344069620",27.27,22.50,0,335.44,345.66,13.4,11.0,0.080,781861.1,781861.1,1246,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202729,1017647.00
09/18/2016 08:45,2,0.340,ACTIVE,212.61,404.87,59.959,1474202703,"274151322000068","219011344069620",38.11,24.50,0,337.54,422.30,13.1,10.8,0.075,675000.7,675000.7,1277,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202730,1017648.00
09/18/2016 08:45,2,0.588,ACTIVE,212.61,341.15,59.975,1474202703,"201051344001135","219011344069620",28.71,20.00,0,332.73,347.76,17.1,14.6,0.106,552085.9,552085.9,1250,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202731,1017649.00
09/18/2016 08:45,2,0.592,ACTIVE,212.83,343.25,59.959,1474202703,"201051344000594","219011344069620",28.13,20.70,0,334.54,350.17,16.9,14.4,0.119,563032.9,563032.9,1255,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202732,1017650.00
09/18/2016 08:45,2,0.576,ACTIVE,212.83,341.45,59.970,1474202703,"201051344001203","219011344069620",28.25,20.70,0,333.33,349.86,16.6,14.0,0.110,560300.7,560300.7,1254,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202733,1017651.00
09/18/2016 08:45,2,0.498,ACTIVE,211.93,341.75,59.954,1474202703,"274151322000054","219011344069620",27.69,22.80,0,335.44,346.26,13.9,11.5,0.075,797942.6,797942.6,1242,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202734,1017652.00
09/18/2016 08:45,2,0.582,ACTIVE,213.29,342.65,59.949,1474202703,"201051344000867","219011344069620",28.37,20.70,0,335.74,350.17,16.8,14.3,0.110,550339.3,550339.3,1257,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202734,1017653.00
09/18/2016 08:45,2,0.568,ACTIVE,212.83,342.05,59.965,1474202703,"201051344001093","219011344069620",28.65,21.00,0,333.03,348.96,16.6,14.0,0.102,556993.1,556993.1,1256,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202735,1017654.00
09/18/2016 08:45,2,0.541,ACTIVE,213.06,343.55,59.970,1474202703,"201051344000900","219011344069620",28.51,19.80,0,334.54,350.17,15.7,13.2,0.110,567146.6,567146.6,1259,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202736,1017655.00
09/18/2016 08:45,2,0.580,ACTIVE,213.51,343.55,59.975,1474202703,"201051344000648","219011344069620",28.31,19.80,0,336.64,350.47,16.6,14.1,0.110,555860.5,555860.5,1252,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202737,1017656.00
09/18/2016 08:45,2,0.578,ACTIVE,213.29,343.25,59.975,1474202703,"201051344000569","219011344069620",28.65,20.00,0,336.04,350.77,16.8,14.3,0.115,567124.0,567124.0,1258,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202738,1017657.00
09/18/2016 08:45,2,0.584,ACTIVE,213.06,342.65,59.970,1474202703,"201051344000983","219011344069620",28.80,20.30,0,335.44,350.17,17.1,14.6,0.110,559617.7,559617.7,1262,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202739,1017658.00
09/18/2016 08:45,2,0.559,ACTIVE,213.29,343.25,59.975,1474202703,"201051344001158","219011344069620",28.61,19.80,0,334.84,350.17,16.2,13.7,0.110,551270.6,551270.6,1253,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202740,1017659.00
09/18/2016 08:45,2,0.566,ACTIVE,213.74,344.45,59.981,1474202703,"201051344000576","219011344069620",28.47,19.80,0,336.34,351.37,16.4,13.9,0.106,558830.5,558830.5,1262,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202741,1017660.00
09/18/2016 08:45,2,0.496,ACTIVE,211.93,339.95,59.975,1474202703,"274151322000087","219011344069620",27.15,24.50,0,336.04,346.86,13.7,11.3,0.075,770034.7,770034.7,1257,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474202742,1017661.00
09/18/2016 09:00,2,0.615,ACTIVE,213.74,344.76,59.959,1474203603,"201051344000645","219011344069620",28.39,21.00,0,336.04,354.97,17.8,15.2,0.124,558311.6,558311.6,1258,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203605,1017662.00
09/18/2016 09:00,2,0.533,ACTIVE,212.16,339.65,59.970,1474203603,"274151322000085","219011344069620",27.75,22.80,0,336.34,348.66,15.0,12.6,0.084,797611.7,797611.7,1246,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203606,1017663.00
09/18/2016 09:00,2,0.623,ACTIVE,213.74,345.96,59.975,1474203603,"201051344000633","219011344069620",28.78,21.00,0,335.44,356.78,18.2,15.6,0.128,549897.8,549897.8,1255,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203606,1017664.00
09/18/2016 09:00,2,0.643,ACTIVE,213.51,344.76,59.981,1474203603,"201051344000469","219011344069620",28.33,19.50,0,334.84,354.67,18.4,15.9,0.133,552493.3,552493.3,1262,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203607,1017665.00
09/18/2016 09:00,2,0.617,ACTIVE,212.16,341.15,59.975,1474203603,"201051344000646","219011344069620",28.90,21.30,0,333.03,351.67,18.1,15.5,0.124,553018.5,553018.5,1254,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203608,1017666.00
09/18/2016 09:00,2,0.570,ACTIVE,211.70,342.05,59.970,1474203603,"274151322000052","219011344069620",27.83,23.50,0,333.33,349.26,16.1,13.6,0.088,819846.6,819846.6,1247,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203609,1017667.00
09/18/2016 09:00,2,0.656,ACTIVE,212.61,342.05,59.975,1474203603,"201051344000585","219011344069620",28.45,21.30,0,334.54,352.27,18.9,16.3,0.128,562975.2,562975.2,1257,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203610,1017668.00
09/18/2016 09:00,2,0.605,ACTIVE,212.38,340.25,59.981,1474203603,"201051344001230","219011344069620",28.23,21.30,0,332.43,349.86,17.4,14.8,0.119,556003.7,556003.7,1256,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203611,1017669.00
09/18/2016 09:00,2,0.611,ACTIVE,212.83,341.75,59.970,1474203603,"201051344000582","219011344069620",28.15,20.70,0,334.54,351.97,17.4,14.9,0.119,548769.3,548769.3,1252,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203612,1017670.00
09/18/2016 09:00,2,0.635,ACTIVE,211.93,341.45,59.996,1474203603,"201051344000955","219011344069620",28.92,21.30,0,332.73,350.47,18.6,16.0,0.133,562751.4,562751.4,1250,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203613,1017671.00
09/18/2016 09:00,2,0.361,ACTIVE,212.16,400.66,59.975,1474203603,"274151322000094","219011344069620",37.51,24.30,0,337.24,423.20,13.6,11.2,0.084,674541.4,674541.4,1281,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203614,1017672.00
09/18/2016 09:00,2,0.666,ACTIVE,213.29,343.85,59.975,1474203603,"201051344000579","219011344069620",28.47,21.30,0,336.04,354.37,19.2,16.6,0.128,566846.9,566846.9,1251,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203615,1017673.00
09/18/2016 09:00,2,0.641,ACTIVE,212.16,341.15,59.981,1474203603,"201051344000890","219011344069620",28.29,21.80,0,333.03,351.37,18.4,15.8,0.124,560003.9,560003.9,1254,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203616,1017674.00
09/18/2016 09:00,2,0.629,ACTIVE,212.61,342.35,59.986,1474203603,"201051344000438","219011344069620",28.63,21.00,0,334.24,352.27,18.3,15.7,0.124,561451.6,561451.6,1253,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203617,1017675.00
09/18/2016 09:00,2,0.652,ACTIVE,212.61,342.05,59.986,1474203603,"201051344000417","219011344069620",28.25,21.50,0,333.63,351.97,18.7,16.1,0.124,552515.9,552515.9,1252,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203618,1017676.00
09/18/2016 09:00,2,0.549,ACTIVE,211.93,341.75,59.986,1474203603,"274151322000083","219011344069620",27.69,23.30,0,335.74,349.26,15.4,13.0,0.088,812381.1,812381.1,1246,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203619,1017677.00
09/18/2016 09:00,2,0.582,ACTIVE,212.38,339.95,59.981,1474203603,"274151322000076","219011344069620",28.55,23.30,0,334.84,350.17,16.9,14.4,0.102,867145.2,867145.2,1256,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203620,1017678.00
09/18/2016 09:00,2,0.648,ACTIVE,213.06,343.25,59.991,1474203603,"201051344000868","219011344069620",28.31,20.30,0,334.24,354.07,18.6,16.1,0.124,551276.1,551276.1,1256,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203620,1017679.00
09/18/2016 09:00,2,0.564,ACTIVE,212.16,342.35,59.991,1474203603,"274151322000095","219011344069620",28.51,23.00,0,333.03,348.96,16.3,13.8,0.097,858391.2,858391.2,1255,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203621,1017680.00
09/18/2016 09:00,2,0.629,ACTIVE,213.06,343.85,59.986,1474203603,"201051344000988","219011344069620",18.33,20.30,0,334.24,351.37,11.7,9.4,0.080,533147.6,533147.6,1252,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203622,1017681.00
09/18/2016 09:00,2,0.639,ACTIVE,212.38,340.85,59.986,1474203603,"201051344001025","219011344069620",28.49,20.70,0,333.03,351.97,18.5,15.9,0.133,561629.9,561629.9,1252,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203623,1017682.00
09/18/2016 09:00,2,0.625,ACTIVE,213.29,343.55,59.981,1474203603,"201051344000458","219011344069620",28.84,21.30,0,336.04,354.37,18.3,15.8,0.128,558636.5,558636.5,1261,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203624,1017683.00
09/18/2016 09:00,2,0.627,ACTIVE,213.74,344.76,59.981,1474203603,"201051344000853","219011344069620",28.75,20.70,0,336.64,355.88,18.3,15.7,0.128,557934.4,557934.4,1265,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203625,1017684.00
09/18/2016 09:00,2,0.600,ACTIVE,212.83,342.05,59.991,1474203603,"201051344000685","219011344069620",28.37,21.00,0,334.24,352.27,17.3,14.7,0.128,560654.1,560654.1,1256,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203626,1017685.00
09/18/2016 09:00,2,0.609,ACTIVE,212.61,342.35,59.981,1474203603,"201051344000917","219011344069620",28.09,21.80,0,333.33,351.37,17.4,14.9,0.119,557604.6,557604.6,1254,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203627,1017686.00
09/18/2016 09:00,2,0.613,ACTIVE,212.61,342.05,60.007,1474203603,"201051344001145","219011344069620",28.21,20.70,0,334.84,351.97,17.6,15.0,0.124,562810.0,562810.0,1254,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203628,1017687.00
09/18/2016 09:00,2,0.631,ACTIVE,212.61,341.75,59.996,1474203603,"201051344000651","219011344069620",28.35,20.30,0,334.54,352.27,18.1,15.6,0.124,555938.6,555938.6,1251,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203629,1017688.00
09/18/2016 09:00,2,0.537,ACTIVE,211.48,340.25,59.959,1474203603,"274151322000088","219011344069620",27.00,23.00,0,335.74,348.36,14.7,12.3,0.097,781864.2,781864.2,1247,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203630,1017689.00
09/18/2016 09:00,2,0.377,ACTIVE,212.38,407.87,59.981,1474203603,"274151322000068","219011344069620",38.27,25.50,0,337.84,422.00,15.1,12.6,0.084,675003.8,675003.8,1278,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203631,1017690.00
09/18/2016 09:00,2,0.650,ACTIVE,212.16,340.55,59.986,1474203603,"201051344001135","219011344069620",28.41,20.70,0,333.33,351.07,18.8,16.2,0.128,552090.0,552090.0,1251,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203632,1017691.00
09/18/2016 09:00,2,0.650,ACTIVE,213.06,343.85,59.991,1474203603,"201051344000594","219011344069620",28.23,21.30,0,334.24,354.07,18.6,16.0,0.128,563036.9,563036.9,1256,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203633,1017692.00
09/18/2016 09:00,2,0.621,ACTIVE,212.61,342.05,59.981,1474203603,"201051344001203","219011344069620",28.88,21.30,0,334.24,352.57,18.2,15.6,0.128,560304.6,560304.6,1255,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203634,1017693.00
09/18/2016 09:00,2,0.561,ACTIVE,211.70,342.65,59.986,1474203603,"274151322000054","219011344069620",27.33,23.30,0,335.74,348.96,15.5,13.0,0.102,797945.9,797945.9,1243,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203635,1017694.00
09/18/2016 09:00,2,0.646,ACTIVE,213.51,342.95,59.986,1474203603,"201051344000867","219011344069620",28.33,21.30,0,335.14,354.07,18.6,16.0,0.124,550343.3,550343.3,1258,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203636,1017695.00
09/18/2016 09:00,2,0.639,ACTIVE,212.61,342.35,59.981,1474203603,"201051344001093","219011344069620",28.05,21.50,0,333.93,351.37,18.1,15.6,0.119,556997.0,556997.0,1257,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203636,1017696.00
09/18/2016 09:00,2,0.600,ACTIVE,213.29,343.85,59.986,1474203603,"201051344000900","219011344069620",28.92,20.30,0,335.74,354.07,17.6,15.1,0.128,567150.4,567150.4,1260,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203637,1017697.00
09/18/2016 09:00,2,0.639,ACTIVE,213.51,344.15,59.981,1474203603,"201051344000648","219011344069620",28.51,20.30,0,335.74,354.67,18.5,15.9,0.133,555864.5,555864.5,1253,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203638,1017698.00
09/18/2016 09:00,2,0.650,ACTIVE,213.51,343.85,59.991,1474203603,"201051344000569","219011344069620",28.45,20.70,0,334.84,354.97,18.8,16.2,0.133,567128.0,567128.0,1259,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203639,1017699.00
09/18/2016 09:00,2,0.654,ACTIVE,213.29,343.55,59.986,1474203603,"201051344000983","219011344069620",28.78,21.00,0,334.84,354.37,19.1,16.5,0.137,559621.8,559621.8,1263,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203640,1017700.00
09/18/2016 09:00,2,0.629,ACTIVE,213.51,343.85,59.986,1474203603,"201051344001158","219011344069620",28.59,20.30,0,334.84,354.37,18.2,15.7,0.133,551274.5,551274.5,1254,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203641,1017701.00
09/18/2016 09:00,2,0.629,ACTIVE,213.74,345.06,59.991,1474203603,"201051344000576","219011344069620",28.78,20.30,0,336.34,355.28,18.4,15.8,0.133,558834.4,558834.4,1263,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203642,1017702.00
09/18/2016 09:00,2,0.559,ACTIVE,211.93,343.25,59.975,1474203603,"274151322000087","219011344069620",27.43,25.50,0,336.04,348.96,15.6,13.1,0.088,770037.9,770037.9,1258,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474203643,1017703.00
09/18/2016 09:15,2,3.523,ACTIVE,216.45,356.48,59.991,1474204503,"201051344000645","219011344069620",29.90,22.00,0,321.61,397.96,106.8,101.1,0.491,558318.9,558318.9,1259,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204504,1017704.00
09/18/2016 09:15,2,3.406,ACTIVE,213.29,348.66,59.986,1474204503,"274151322000085","219011344069620",29.06,25.30,0,330.63,379.92,100.2,94.8,0.380,797618.2,797618.2,1247,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204505,1017705.00
09/18/2016 09:15,2,3.492,ACTIVE,216.00,356.18,59.991,1474204503,"201051344000633","219011344069620",30.06,22.30,0,321.31,396.15,106.4,100.7,0.495,549905.2,549905.2,1256,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204506,1017706.00
09/18/2016 09:15,2,3.570,ACTIVE,216.67,355.88,59.991,1474204503,"201051344000469","219011344069620",30.04,21.30,0,318.91,397.05,108.6,102.9,0.499,552501.0,552501.0,1263,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204507,1017707.00
09/18/2016 09:15,2,3.395,ACTIVE,214.19,351.67,59.986,1474204503,"201051344000646","219011344069620",30.26,23.00,0,318.30,390.14,104.0,98.5,0.495,553026.0,553026.0,1255,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204508,1017708.00
09/18/2016 09:15,2,3.348,ACTIVE,212.83,351.37,59.986,1474204503,"274151322000052","219011344069620",29.30,26.80,0,327.62,379.32,99.3,93.9,0.384,819853.6,819853.6,1248,0,0,0,L,1151911521,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204509,1017709.00
09/18/2016 09:15,2,3.482,ACTIVE,215.09,351.97,59.991,1474204503,"201051344000585","219011344069620",29.90,22.80,0,317.70,391.04,105.4,99.8,0.495,562982.9,562982.9,1258,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204510,1017710.00
09/18/2016 09:15,2,3.494,ACTIVE,214.19,349.86,59.981,1474204503,"201051344001230","219011344069620",29.82,22.50,0,319.81,388.94,105.5,99.9,0.491,556011.0,556011.0,1257,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204511,1017711.00
09/18/2016 09:15,2,3.410,ACTIVE,215.32,352.57,59.996,1474204503,"201051344000582","219011344069620",29.62,21.80,0,318.61,391.94,102.4,96.9,0.473,548776.6,548776.6,1253,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204512,1017712.00
09/18/2016 09:15,2,3.510,ACTIVE,214.19,351.07,60.007,1474204503,"201051344000955","219011344069620",29.80,22.80,0,317.40,389.54,105.9,100.3,0.499,562759.4,562759.4,1251,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204513,1017713.00
09/18/2016 09:15,2,2.318,ACTIVE,213.06,420.80,59.986,1474204503,"274151322000094","219011344069620",39.36,26.30,0,336.34,460.78,92.2,87.1,0.358,674547.5,674547.5,1282,0,0,0,L,1151911521,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204513,1017714.00
09/18/2016 09:15,2,3.527,ACTIVE,216.67,354.67,59.986,1474204503,"201051344000579","219011344069620",30.16,23.00,0,322.51,394.65,107.7,102.0,0.504,566854.8,566854.8,1252,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204514,1017715.00
09/18/2016 09:15,2,3.592,ACTIVE,214.19,351.37,59.991,1474204503,"201051344000890","219011344069620",30.02,23.50,0,318.61,389.24,109.2,103.5,0.504,560011.7,560011.7,1255,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204515,1017716.00
09/18/2016 09:15,2,3.490,ACTIVE,214.64,351.97,59.970,1474204503,"201051344000417","219011344069620",29.98,23.50,0,316.80,390.14,106.1,100.5,0.504,552523.7,552523.7,1253,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204517,1017717.00
09/18/2016 09:15,2,3.355,ACTIVE,212.83,345.06,59.991,1474204503,"274151322000083","219011344069620",29.50,25.50,0,328.82,379.02,100.2,94.8,0.393,812388.0,812388.0,1247,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204518,1017718.00
09/18/2016 09:15,2,3.693,ACTIVE,213.51,361.89,59.981,1474204503,"274151322000076","219011344069620",30.34,25.80,0,330.63,379.92,113.5,107.6,0.446,867153.0,867153.0,1257,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204519,1017719.00
09/18/2016 09:15,2,3.646,ACTIVE,215.77,354.97,59.986,1474204503,"201051344000868","219011344069620",30.06,21.50,0,319.81,392.85,111.0,105.2,0.508,551284.0,551284.0,1257,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204520,1017720.00
09/18/2016 09:15,2,3.664,ACTIVE,212.83,359.18,59.981,1474204503,"274151322000095","219011344069620",30.22,25.30,0,329.43,379.02,112.1,106.3,0.420,858398.6,858398.6,1256,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204521,1017721.00
09/18/2016 09:15,2,3.721,ACTIVE,216.45,363.09,59.944,1474204503,"201051344000988","219011344069620",19.48,21.30,0,334.54,393.75,73.5,69.0,0.619,533152.6,533152.6,1253,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204522,1017722.00
09/18/2016 09:15,2,3.656,ACTIVE,214.87,352.27,59.981,1474204503,"201051344001025","219011344069620",29.70,22.50,0,319.21,390.74,110.0,104.2,0.499,561637.8,561637.8,1253,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204523,1017723.00
09/18/2016 09:15,2,3.609,ACTIVE,216.67,354.97,59.986,1474204503,"201051344000458","219011344069620",30.12,23.00,0,319.21,396.45,110.0,104.3,0.526,558644.4,558644.4,1262,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204524,1017724.00
09/18/2016 09:15,2,3.682,ACTIVE,217.13,356.48,60.007,1474204503,"201051344000853","219011344069620",29.76,22.50,0,322.21,396.75,111.0,105.2,0.517,557942.3,557942.3,1266,0,0,0,L,1122011218,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204525,1017725.00
09/18/2016 09:15,2,3.619,ACTIVE,214.41,352.57,59.991,1474204503,"201051344000685","219011344069620",30.04,22.50,0,316.80,390.14,110.0,104.3,0.535,560661.8,560661.8,1257,0,0,0,L,1122011218,0,123.81,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204526,1017726.00
09/18/2016 09:15,2,3.555,ACTIVE,215.09,352.57,59.970,1474204503,"201051344000917","219011344069620",30.24,23.30,0,319.51,390.44,108.8,103.1,0.508,557612.1,557612.1,1255,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204527,1017727.00
09/18/2016 09:15,2,3.588,ACTIVE,214.41,352.27,59.991,1474204503,"201051344001145","219011344069620",29.90,22.00,0,319.21,389.84,108.5,102.8,0.499,562817.6,562817.6,1255,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204528,1017728.00
09/18/2016 09:15,2,3.658,ACTIVE,215.32,353.17,59.975,1474204503,"201051344000651","219011344069620",30.00,22.00,0,320.71,391.64,111.2,105.4,0.508,555946.6,555946.6,1252,0,0,0,L,1122011218,0,123.81,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204528,1017729.00
09/18/2016 09:15,2,3.504,ACTIVE,212.83,354.37,59.949,1474204503,"274151322000088","219011344069620",29.20,24.80,0,329.73,379.62,103.5,98.0,0.389,781871.3,781871.3,1248,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204529,1017730.00
09/18/2016 09:15,2,2.359,ACTIVE,213.74,434.33,59.975,1474204503,"274151322000068","219011344069620",40.75,28.00,0,336.94,463.78,98.5,93.2,0.367,675010.5,675010.5,1279,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204530,1017731.00
09/18/2016 09:15,2,3.627,ACTIVE,214.87,351.97,59.970,1474204503,"201051344001135","219011344069620",29.86,22.80,0,320.11,390.44,109.7,104.0,0.513,552098.2,552098.2,1252,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204531,1017732.00
09/18/2016 09:15,2,3.662,ACTIVE,215.32,353.17,59.970,1474204503,"201051344000594","219011344069620",29.92,23.50,0,319.81,391.34,111.0,105.2,0.508,563045.0,563045.0,1257,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204532,1017733.00
09/18/2016 09:15,2,3.678,ACTIVE,215.09,351.97,59.996,1474204503,"201051344001203","219011344069620",30.16,22.80,0,319.21,391.94,112.5,106.6,0.535,560312.7,560312.7,1256,0,0,0,L,1122011218,0,123.81,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204533,1017734.00
09/18/2016 09:15,2,3.520,ACTIVE,213.29,353.47,59.975,1474204503,"274151322000054","219011344069620",29.26,26.00,0,327.92,380.52,104.3,98.7,0.398,797953.3,797953.3,1244,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204534,1017735.00
09/18/2016 09:15,2,3.607,ACTIVE,216.00,354.67,59.981,1474204503,"201051344000867","219011344069620",30.12,23.00,0,320.11,392.55,110.0,104.3,0.508,550351.5,550351.5,1259,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204535,1017736.00
09/18/2016 09:15,2,3.707,ACTIVE,215.09,354.07,59.981,1474204503,"201051344001093","219011344069620",29.96,23.00,0,317.70,390.74,112.5,106.7,0.513,557005.1,557005.1,1258,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204536,1017737.00
09/18/2016 09:15,2,3.643,ACTIVE,216.22,354.97,59.986,1474204503,"201051344000900","219011344069620",30.04,22.00,0,320.11,396.15,110.8,105.1,0.513,567158.5,567158.5,1261,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204537,1017738.00
09/18/2016 09:15,2,3.582,ACTIVE,216.22,354.37,59.991,1474204503,"201051344000648","219011344069620",29.88,22.00,0,319.51,395.85,108.3,102.6,0.508,555872.7,555872.7,1254,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204538,1017739.00
09/18/2016 09:15,2,3.582,ACTIVE,216.22,355.88,59.975,1474204503,"201051344000569","219011344069620",29.70,22.50,0,319.81,396.15,107.7,102.1,0.504,567136.4,567136.4,1260,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204539,1017740.00
09/18/2016 09:15,2,3.559,ACTIVE,216.45,353.77,59.965,1474204503,"201051344000983","219011344069620",30.22,22.30,0,320.11,396.15,108.9,103.2,0.517,559630.3,559630.3,1264,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204540,1017741.00
