ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 09:15,2,3.604,ACTIVE,216.67,354.97,59.981,1474204503,"201051344001158","219011344069620",29.64,22.50,0,319.21,395.85,108.2,102.5,0.513,551282.8,551282.8,1255,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204540,1017742.00
09/18/2016 09:15,2,3.508,ACTIVE,216.67,355.58,59.975,1474204503,"201051344000576","219011344069620",30.28,22.80,0,319.81,397.96,107.6,101.9,0.513,558842.6,558842.6,1264,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204541,1017743.00
09/18/2016 09:15,2,3.422,ACTIVE,213.06,347.76,59.981,1474204503,"274151322000087","219011344069620",29.20,28.50,0,331.23,379.92,101.2,95.7,0.367,770045.3,770045.3,1259,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204542,1017744.00
09/18/2016 09:15,2,3.629,ACTIVE,214.64,353.17,59.975,1474204503,"201051344000438","219011344069620",29.86,22.50,0,318.91,391.04,109.8,104.0,0.508,561460.2,561460.2,1254,0,0,0,L,1122011218,1,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474204543,1017745.00
09/18/2016 09:30,2,4.701,ALERT,217.35,358.88,59.996,1474205403,"201051344000645","219011344069620",28.86,26.00,0,287.35,395.25,137.4,130.7,0.628,558345.3,558345.3,1260,0,0,0,L,1122011218,0,123.81,123.81,0002,22,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205405,1017746.00
09/18/2016 09:30,2,4.500,ACTIVE,213.06,349.26,59.975,1474205403,"274151322000085","219011344069620",27.69,30.00,0,329.73,378.72,126.0,119.7,0.482,797642.8,797642.8,1248,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205406,1017747.00
09/18/2016 09:30,2,4.641,ACTIVE,216.67,359.78,59.981,1474205403,"201051344000633","219011344069620",29.16,26.00,0,322.51,391.64,137.1,130.4,0.658,549931.6,549931.6,1257,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205407,1017748.00
09/18/2016 09:30,2,4.729,ACTIVE,217.58,360.99,59.975,1474205403,"201051344000469","219011344069620",29.16,24.50,0,320.41,393.45,139.8,133.0,0.663,552527.7,552527.7,1264,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205407,1017749.00
09/18/2016 09:30,2,4.633,ACTIVE,215.09,354.67,59.975,1474205403,"201051344000646","219011344069620",28.94,27.50,0,317.70,389.24,135.8,129.1,0.641,553052.1,553052.1,1256,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205408,1017750.00
09/18/2016 09:30,2,4.545,ACTIVE,213.06,360.99,59.970,1474205403,"274151322000052","219011344069620",28.57,32.20,0,329.73,378.42,131.3,124.8,0.504,819879.1,819879.1,1249,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205409,1017751.00
09/18/2016 09:30,2,4.578,ACTIVE,216.00,356.78,59.965,1474205403,"201051344000585","219011344069620",29.26,26.80,0,319.81,388.04,135.8,129.1,0.632,563008.9,563008.9,1259,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205410,1017752.00
09/18/2016 09:30,2,4.625,ACTIVE,214.64,352.57,59.975,1474205403,"201051344001230","219011344069620",29.18,27.50,0,318.91,388.04,136.7,130.0,0.645,556037.5,556037.5,1258,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205411,1017753.00
09/18/2016 09:30,2,4.580,ACTIVE,216.22,355.88,59.975,1474205403,"201051344000582","219011344069620",29.08,25.50,0,316.20,390.74,134.8,128.2,0.623,548802.6,548802.6,1254,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205412,1017754.00
09/18/2016 09:30,2,4.746,ACTIVE,214.87,354.37,60.023,1474205403,"201051344000955","219011344069620",29.06,26.50,0,318.30,388.64,139.7,132.9,0.658,562786.4,562786.4,1252,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205413,1017755.00
09/18/2016 09:30,2,3.143,ACTIVE,213.06,409.38,59.965,1474205403,"274151322000094","219011344069620",38.17,32.60,0,400.06,455.67,121.0,114.9,0.460,674570.8,674570.8,1283,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205414,1017756.00
09/18/2016 09:30,2,4.699,ACTIVE,217.58,360.08,59.959,1474205403,"201051344000579","219011344069620",29.06,27.00,0,324.32,389.84,138.2,131.5,0.654,566881.4,566881.4,1253,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205415,1017757.00
09/18/2016 09:30,2,4.693,ACTIVE,214.87,354.67,59.986,1474205403,"201051344000890","219011344069620",29.04,28.50,0,319.21,388.94,138.1,131.4,0.641,560038.4,560038.4,1256,0,0,0,L,1122011218,0,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205416,1017758.00
09/18/2016 09:30,2,4.697,ACTIVE,215.54,355.58,59.975,1474205403,"201051344000438","219011344069620",29.14,26.80,0,318.91,389.24,138.5,131.8,0.650,561486.2,561486.2,1255,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205417,1017759.00
09/18/2016 09:30,2,4.623,ACTIVE,215.32,354.07,59.970,1474205403,"201051344000417","219011344069620",28.88,28.30,0,319.21,389.24,135.2,128.6,0.645,552549.8,552549.8,1254,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205418,1017760.00
09/18/2016 09:30,2,4.480,ACTIVE,212.83,346.56,59.959,1474205403,"274151322000083","219011344069620",28.29,32.40,0,329.73,378.42,128.3,121.9,0.504,812412.7,812412.7,1248,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205418,1017761.00
09/18/2016 09:30,2,4.807,ACTIVE,213.96,363.39,59.970,1474205403,"274151322000076","219011344069620",29.50,31.80,0,331.23,378.12,143.4,136.5,0.566,867181.0,867181.0,1258,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205419,1017762.00
09/18/2016 09:30,2,4.756,ACTIVE,216.45,358.28,59.938,1474205403,"201051344000868","219011344069620",29.08,25.30,0,319.81,390.44,140.0,133.2,0.641,551310.7,551310.7,1258,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205420,1017763.00
09/18/2016 09:30,2,4.754,ACTIVE,212.83,348.96,59.928,1474205403,"274151322000095","219011344069620",29.26,32.00,0,329.13,378.42,140.8,134.0,0.530,858425.9,858425.9,1257,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205421,1017764.00
09/18/2016 09:30,2,4.787,ACTIVE,217.35,356.48,59.975,1474205403,"201051344000988","219011344069620",18.83,25.00,0,335.14,398.56,91.3,86.2,0.429,533170.0,533170.0,1254,0,0,0,L,1122011218,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205422,1017765.00
09/18/2016 09:30,2,4.762,ACTIVE,215.77,354.67,59.981,1474205403,"201051344001025","219011344069620",28.77,27.30,0,319.81,390.14,138.8,132.0,0.632,561664.4,561664.4,1254,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205423,1017766.00
09/18/2016 09:30,2,4.689,ACTIVE,217.58,357.98,59.975,1474205403,"201051344000458","219011344069620",29.14,27.00,0,320.41,393.75,138.4,131.6,0.672,558670.8,558670.8,1263,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205424,1017767.00
09/18/2016 09:30,2,4.617,ACTIVE,218.03,360.38,59.965,1474205403,"201051344000853","219011344069620",29.60,25.30,0,322.51,394.95,138.3,131.6,0.645,557968.9,557968.9,1267,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205425,1017768.00
09/18/2016 09:30,2,4.742,ACTIVE,214.87,355.28,59.959,1474205403,"201051344000685","219011344069620",28.57,26.80,0,318.30,389.84,137.2,130.5,0.658,560688.2,560688.2,1258,0,0,0,L,1122011218,0,124.04,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205426,1017769.00
09/18/2016 09:30,2,4.635,ACTIVE,215.77,355.88,59.938,1474205403,"201051344000917","219011344069620",29.06,27.00,0,318.00,389.54,136.4,129.7,0.641,557638.3,557638.3,1256,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205427,1017770.00
09/18/2016 09:30,2,4.670,ACTIVE,215.09,354.67,59.965,1474205403,"201051344001145","219011344069620",28.78,26.00,0,320.71,388.64,136.2,129.5,0.632,562843.7,562843.7,1256,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205428,1017771.00
09/18/2016 09:30,2,4.461,ACTIVE,216.00,355.28,59.975,1474205403,"201051344000651","219011344069620",28.78,25.80,0,319.51,389.84,130.1,123.6,0.597,555973.3,555973.3,1253,0,0,0,L,1122011218,0,124.27,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205428,1017772.00
09/18/2016 09:30,2,4.480,ACTIVE,213.06,347.46,59.965,1474205403,"274151322000088","219011344069620",27.67,30.50,0,330.03,377.82,125.5,119.2,0.473,781896.1,781896.1,1249,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205429,1017773.00
09/18/2016 09:30,2,2.898,ACTIVE,213.74,414.79,59.965,1474205403,"274151322000068","219011344069620",38.82,34.00,0,402.46,463.18,113.4,107.5,0.429,675033.9,675033.9,1280,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205430,1017774.00
09/18/2016 09:30,2,4.072,ACTIVE,215.32,352.87,59.970,1474205403,"201051344001135","219011344069620",28.86,26.00,0,318.00,389.24,119.1,113.0,0.557,552124.6,552124.6,1253,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205431,1017775.00
09/18/2016 09:30,2,4.400,ACTIVE,215.77,355.28,59.965,1474205403,"201051344000594","219011344069620",28.73,27.00,0,318.30,390.14,128.0,121.6,0.597,563071.7,563071.7,1258,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205432,1017776.00
09/18/2016 09:30,2,4.365,ACTIVE,215.77,354.07,59.975,1474205403,"201051344001203","219011344069620",29.22,26.80,0,319.51,391.04,129.2,122.8,0.610,560339.8,560339.8,1257,0,0,0,L,1122011218,0,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205433,1017777.00
09/18/2016 09:30,2,4.145,ACTIVE,213.06,345.36,59.975,1474205403,"274151322000054","219011344069620",27.61,30.80,0,328.22,379.32,115.9,110.0,0.442,797978.3,797978.3,1245,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205434,1017778.00
09/18/2016 09:30,2,4.494,ACTIVE,216.45,356.18,60.007,1474205403,"201051344000867","219011344069620",29.04,27.00,0,323.11,389.84,132.0,125.5,0.601,550378.2,550378.2,1260,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205435,1017779.00
09/18/2016 09:30,2,3.805,ALERT,216.22,355.28,59.959,1474205403,"201051344000900","219011344069620",29.26,25.30,0,298.17,404.87,112.7,106.8,0.517,567185.4,567185.4,1262,0,0,0,L,1122011218,0,123.36,123.14,0002,21,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205438,1017780.00
09/18/2016 09:30,2,3.340,ACTIVE,215.77,352.27,59.959,1474205403,"201051344000648","219011344069620",28.61,25.50,0,322.51,394.65,96.7,91.4,0.442,555899.1,555899.1,1255,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205439,1017781.00
09/18/2016 09:30,2,2.510,ACTIVE,215.32,351.67,59.965,1474205403,"201051344000569","219011344069620",29.08,25.80,0,318.91,395.55,73.9,69.4,0.614,567162.9,567162.9,1261,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205440,1017782.00
09/18/2016 09:30,2,2.557,ACTIVE,215.09,359.78,59.965,1474205403,"201051344000983","219011344069620",28.82,26.00,0,321.91,394.35,74.7,70.2,0.641,559657.1,559657.1,1265,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205441,1017783.00
09/18/2016 09:30,2,2.543,ACTIVE,215.09,363.69,59.965,1474205403,"201051344001158","219011344069620",28.23,26.00,0,320.11,392.55,72.8,68.4,0.619,551309.3,551309.3,1256,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205442,1017784.00
09/18/2016 09:30,2,2.576,ALERT,215.09,360.69,59.986,1474205403,"201051344000576","219011344069620",28.78,25.30,0,305.68,400.96,75.1,70.6,0.636,558869.1,558869.1,1265,0,0,0,L,1122011218,0,122.46,122.68,0002,21,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205443,1017785.00
09/18/2016 09:30,2,2.791,ACTIVE,212.38,351.67,59.959,1474205403,"274151322000087","219011344069620",27.79,37.00,0,331.23,379.32,78.5,73.8,0.283,770069.9,770069.9,1260,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205444,1017786.00
09/18/2016 09:30,2,2.648,ACTIVE,213.51,361.89,60.023,1474205403,"201051344001093","219011344069620",28.80,27.30,0,320.71,390.44,77.3,72.7,0.628,557032.6,557032.6,1259,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474205445,1017787.00
09/18/2016 09:45,2,1.686,ACTIVE,214.41,354.67,59.986,1474206303,"201051344000645","219011344069620",28.65,24.80,0,321.61,394.95,48.9,45.3,0.398,558359.8,558359.8,1262,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206304,1017788.00
09/18/2016 09:45,2,1.578,ACTIVE,211.70,346.56,60.002,1474206303,"274151322000085","219011344069620",27.79,28.00,0,329.73,379.92,44.4,40.9,0.301,797656.2,797656.2,1249,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206305,1017789.00
09/18/2016 09:45,2,1.682,ACTIVE,213.96,355.28,59.986,1474206303,"201051344000633","219011344069620",28.82,25.50,0,321.31,395.25,49.1,45.5,0.415,549946.1,549946.1,1258,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206306,1017790.00
09/18/2016 09:45,2,1.682,ACTIVE,213.96,355.28,59.986,1474206303,"201051344000469","219011344069620",29.26,22.80,0,319.51,397.35,49.9,46.2,0.424,552542.5,552542.5,1265,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206307,1017791.00
09/18/2016 09:45,2,1.680,ACTIVE,212.16,351.07,60.039,1474206303,"201051344000646","219011344069620",28.75,26.50,0,318.61,388.94,48.9,45.3,0.402,553066.6,553066.6,1257,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206308,1017792.00
09/18/2016 09:45,2,1.617,ACTIVE,211.48,343.85,59.981,1474206303,"274151322000052","219011344069620",28.41,29.80,0,327.62,379.32,46.5,42.9,0.314,819893.0,819893.0,1250,0,0,0,L,1151911521,0,120.65,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206309,1017793.00
09/18/2016 09:45,2,1.705,ACTIVE,212.83,351.97,59.986,1474206303,"201051344000585","219011344069620",29.04,26.00,0,319.21,388.94,50.2,46.5,0.407,563023.6,563023.6,1260,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206310,1017794.00
09/18/2016 09:45,2,1.602,ACTIVE,211.93,348.96,59.986,1474206303,"201051344001230","219011344069620",29.16,27.00,0,317.40,387.14,47.4,43.8,0.398,556051.6,556051.6,1259,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206311,1017795.00
09/18/2016 09:45,2,1.625,ACTIVE,212.83,350.77,59.986,1474206303,"201051344000582","219011344069620",29.04,24.30,0,318.91,389.84,47.8,44.2,0.393,548816.7,548816.7,1255,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206312,1017796.00
09/18/2016 09:45,2,1.723,ACTIVE,211.93,351.67,59.986,1474206303,"201051344000955","219011344069620",28.53,25.50,0,318.30,388.64,49.8,46.2,0.420,562801.1,562801.1,1253,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206313,1017797.00
09/18/2016 09:45,2,1.088,ACTIVE,211.70,408.48,59.959,1474206303,"274151322000094","219011344069620",37.87,30.00,0,335.44,445.15,41.5,38.2,0.278,674583.2,674583.2,1284,0,0,0,L,1151911521,0,120.88,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206314,1017798.00
09/18/2016 09:45,2,1.729,ACTIVE,214.19,353.77,59.986,1474206303,"201051344000579","219011344069620",28.86,25.80,0,320.71,396.75,50.6,46.9,0.415,566896.0,566896.0,1254,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206315,1017799.00
09/18/2016 09:45,2,1.701,ACTIVE,212.16,350.47,60.039,1474206303,"201051344000890","219011344069620",28.78,27.50,0,318.91,388.94,49.6,45.9,0.407,560052.9,560052.9,1257,0,0,0,L,1122011218,0,122.01,120.42,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206316,1017800.00
09/18/2016 09:45,2,1.701,ACTIVE,212.61,351.07,59.986,1474206303,"201051344000438","219011344069620",28.71,25.50,0,318.61,389.54,49.5,45.8,0.415,561500.7,561500.7,1256,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206317,1017801.00
09/18/2016 09:45,2,1.699,ACTIVE,212.38,350.77,59.981,1474206303,"201051344000417","219011344069620",28.59,27.30,0,319.21,388.64,49.2,45.6,0.411,552564.0,552564.0,1255,0,0,0,L,1122011218,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206317,1017802.00
09/18/2016 09:45,2,1.592,ACTIVE,211.70,344.15,59.981,1474206303,"274151322000083","219011344069620",28.29,29.50,0,329.13,378.12,45.5,42.0,0.323,812426.1,812426.1,1249,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206318,1017803.00
09/18/2016 09:45,2,1.713,ACTIVE,212.16,344.76,59.991,1474206303,"274151322000076","219011344069620",29.02,29.50,0,330.63,379.32,50.3,46.6,0.349,867195.7,867195.7,1259,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206319,1017804.00
09/18/2016 09:45,2,1.809,ACTIVE,213.74,354.07,60.012,1474206303,"201051344000868","219011344069620",28.59,23.80,0,318.00,396.75,52.4,48.6,0.424,551325.1,551325.1,1259,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206320,1017805.00
09/18/2016 09:45,2,1.695,ACTIVE,211.70,345.36,59.975,1474206303,"274151322000095","219011344069620",28.86,29.30,0,330.03,378.12,49.6,45.9,0.336,858440.3,858440.3,1258,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206321,1017806.00
09/18/2016 09:45,2,1.811,ACTIVE,213.96,351.37,59.981,1474206303,"201051344000988","219011344069620",18.65,23.80,0,318.91,397.66,34.2,31.1,0.283,533179.2,533179.2,1255,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206322,1017807.00
09/18/2016 09:45,2,1.795,ACTIVE,212.61,350.77,59.975,1474206303,"201051344001025","219011344069620",28.65,26.30,0,320.11,390.14,52.1,48.3,0.420,561678.8,561678.8,1255,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206323,1017808.00
09/18/2016 09:45,2,1.760,ACTIVE,213.96,354.07,59.996,1474206303,"201051344000458","219011344069620",29.04,25.30,0,319.51,396.45,51.8,48.0,0.438,558684.9,558684.9,1264,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206324,1017809.00
09/18/2016 09:45,2,1.762,ACTIVE,214.64,355.88,59.991,1474206303,"201051344000853","219011344069620",29.38,24.30,0,322.21,394.65,52.4,48.7,0.433,557983.2,557983.2,1268,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206325,1017810.00
09/18/2016 09:45,2,1.752,ACTIVE,212.38,352.27,59.981,1474206303,"201051344000685","219011344069620",28.55,25.30,0,316.20,389.54,50.7,47.0,0.442,560702.2,560702.2,1259,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206326,1017811.00
09/18/2016 09:45,2,1.689,ACTIVE,212.61,351.37,59.975,1474206303,"201051344000917","219011344069620",29.20,25.30,0,318.61,390.14,49.9,46.3,0.415,557651.9,557651.9,1257,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206327,1017812.00
09/18/2016 09:45,2,1.750,ACTIVE,212.61,351.37,59.981,1474206303,"201051344001145","219011344069620",28.71,25.00,0,321.01,388.64,50.9,47.2,0.415,562857.4,562857.4,1257,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206328,1017813.00
09/18/2016 09:45,2,1.803,ACTIVE,212.83,352.57,59.991,1474206303,"201051344000651","219011344069620",28.78,24.50,0,318.91,390.74,52.6,48.8,0.429,555987.5,555987.5,1254,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206329,1017814.00
09/18/2016 09:45,2,1.674,ACTIVE,211.48,344.15,59.970,1474206303,"274151322000088","219011344069620",27.77,28.30,0,329.43,379.92,47.1,43.5,0.318,781908.8,781908.8,1250,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206329,1017815.00
09/18/2016 09:45,2,1.164,ACTIVE,212.38,418.09,59.991,1474206303,"274151322000068","219011344069620",38.55,31.50,0,336.04,452.06,45.7,42.2,0.305,675046.2,675046.2,1281,0,0,0,L,1151911521,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206330,1017816.00
09/18/2016 09:45,2,1.752,ACTIVE,212.38,350.47,59.986,1474206303,"201051344001135","219011344069620",28.98,24.80,0,318.61,388.64,51.4,47.7,0.424,552138.8,552138.8,1254,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206331,1017817.00
09/18/2016 09:45,2,1.689,ACTIVE,213.29,352.87,59.975,1474206303,"201051344000594","219011344069620",28.73,26.30,0,320.11,391.94,49.1,45.5,0.393,563085.7,563085.7,1259,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206332,1017818.00
09/18/2016 09:45,2,1.703,ACTIVE,212.61,350.77,59.970,1474206303,"201051344001203","219011344069620",28.75,26.30,0,318.91,390.44,49.6,45.9,0.411,560353.9,560353.9,1258,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206333,1017819.00
09/18/2016 09:45,2,1.646,ACTIVE,211.70,349.86,59.970,1474206303,"274151322000054","219011344069620",27.81,28.50,0,328.22,379.62,46.4,42.8,0.314,797991.2,797991.2,1246,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206334,1017820.00
09/18/2016 09:45,2,1.650,ACTIVE,213.96,351.97,59.981,1474206303,"201051344000867","219011344069620",28.86,25.50,0,320.71,394.05,48.3,44.7,0.393,550392.2,550392.2,1261,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206335,1017821.00
09/18/2016 09:45,2,1.588,ACTIVE,212.61,350.17,59.991,1474206303,"201051344001093","219011344069620",28.94,25.80,0,320.11,389.84,46.5,43.0,0.367,557046.0,557046.0,1260,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206336,1017822.00
09/18/2016 09:45,2,1.621,ACTIVE,213.74,353.47,59.970,1474206303,"201051344000900","219011344069620",28.98,23.50,0,320.41,394.35,47.6,44.0,0.384,567199.4,567199.4,1264,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206337,1017823.00
09/18/2016 09:45,2,1.605,ACTIVE,214.19,353.47,60.018,1474206303,"201051344000648","219011344069620",28.78,24.50,0,318.61,395.25,46.8,43.3,0.384,555912.8,555912.8,1256,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206338,1017824.00
09/18/2016 09:45,2,1.602,ACTIVE,213.74,353.17,59.949,1474206303,"201051344000569","219011344069620",29.10,24.00,0,320.41,396.75,47.2,43.7,0.393,567176.8,567176.8,1262,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206339,1017825.00
09/18/2016 09:45,2,1.631,ACTIVE,213.96,352.57,59.986,1474206303,"201051344000983","219011344069620",28.92,24.80,0,320.41,397.66,47.8,44.2,0.393,559671.1,559671.1,1266,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206340,1017826.00
09/18/2016 09:45,2,1.623,ACTIVE,213.96,353.17,59.981,1474206303,"201051344001158","219011344069620",28.39,25.00,0,320.71,397.66,46.7,43.1,0.389,551323.1,551323.1,1257,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206340,1017827.00
09/18/2016 09:45,2,1.590,ACTIVE,214.19,354.07,59.986,1474206303,"201051344000576","219011344069620",28.77,23.80,0,322.21,394.95,46.3,42.8,0.380,558882.8,558882.8,1267,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206341,1017828.00
09/18/2016 09:45,2,1.510,ACTIVE,211.48,345.36,59.986,1474206303,"274151322000087","219011344069620",27.65,35.20,0,330.63,379.02,42.3,38.9,0.265,770082.4,770082.4,1261,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474206342,1017829.00
09/18/2016 10:00,2,1.568,ACTIVE,213.96,351.67,59.959,1474207203,"201051344000645","219011344069620",28.35,24.30,0,322.81,396.15,45.1,41.6,0.367,558371.5,558371.5,1263,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207204,1017830.00
09/18/2016 10:00,2,1.434,ACTIVE,211.48,351.97,59.991,1474207203,"274151322000085","219011344069620",27.77,28.00,0,330.63,379.62,40.3,37.0,0.274,797666.6,797666.6,1250,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207205,1017831.00
09/18/2016 10:00,2,1.564,ACTIVE,213.96,354.07,59.996,1474207203,"201051344000633","219011344069620",28.57,25.30,0,319.81,395.25,45.3,41.8,0.371,549957.9,549957.9,1259,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207206,1017832.00
09/18/2016 10:00,2,1.561,ACTIVE,213.74,352.57,60.002,1474207203,"201051344000469","219011344069620",29.10,22.50,0,320.71,397.96,46.0,42.5,0.389,552554.4,552554.4,1266,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207207,1017833.00
09/18/2016 10:00,2,1.539,ACTIVE,212.83,350.17,59.986,1474207203,"201051344000646","219011344069620",28.80,26.30,0,318.91,389.84,45.0,41.5,0.371,553078.3,553078.3,1258,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207208,1017834.00
09/18/2016 10:00,2,1.463,ACTIVE,211.48,350.47,59.996,1474207203,"274151322000052","219011344069620",28.61,30.00,0,328.82,379.02,42.3,38.9,0.296,819904.0,819904.0,1251,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207209,1017835.00
09/18/2016 10:00,2,1.586,ACTIVE,213.51,351.37,59.975,1474207203,"201051344000585","219011344069620",28.92,25.80,0,319.21,395.25,46.5,42.9,0.376,563035.6,563035.6,1261,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207210,1017836.00
09/18/2016 10:00,2,1.473,ACTIVE,212.83,349.26,59.986,1474207203,"201051344001230","219011344069620",29.00,26.50,0,317.40,388.04,43.3,39.9,0.358,556063.0,556063.0,1260,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207211,1017837.00
09/18/2016 10:00,2,1.521,ACTIVE,213.51,350.77,60.007,1474207203,"201051344000582","219011344069620",28.57,24.30,0,320.41,391.64,44.1,40.6,0.358,548828.1,548828.1,1256,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207212,1017838.00
09/18/2016 10:00,2,1.547,ACTIVE,212.61,349.86,60.002,1474207203,"201051344000955","219011344069620",29.24,25.30,0,317.70,389.84,45.9,42.3,0.380,562813.0,562813.0,1254,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207213,1017839.00
09/18/2016 10:00,2,0.994,ACTIVE,211.48,405.47,60.018,1474207203,"274151322000094","219011344069620",37.81,30.50,0,335.44,442.44,37.9,34.7,0.261,674593.0,674593.0,1285,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207214,1017840.00
09/18/2016 10:00,2,1.596,ACTIVE,213.74,352.87,59.991,1474207203,"201051344000579","219011344069620",28.86,25.80,0,320.41,395.55,46.7,43.1,0.380,566908.0,566908.0,1255,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207215,1017841.00
09/18/2016 10:00,2,1.557,ACTIVE,212.83,350.17,59.991,1474207203,"201051344000890","219011344069620",28.86,27.80,0,320.41,390.44,45.5,42.0,0.367,560064.7,560064.7,1258,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207216,1017842.00
09/18/2016 10:00,2,1.562,ACTIVE,213.29,351.97,59.986,1474207203,"201051344000438","219011344069620",28.73,25.50,0,319.51,391.34,45.5,42.0,0.376,561512.4,561512.4,1257,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207217,1017843.00
09/18/2016 10:00,2,1.574,ACTIVE,213.06,350.17,59.996,1474207203,"201051344000417","219011344069620",28.37,27.30,0,318.30,389.84,45.2,41.8,0.371,552575.6,552575.6,1256,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207218,1017844.00
09/18/2016 10:00,2,1.461,ACTIVE,211.48,350.77,59.986,1474207203,"274151322000083","219011344069620",28.23,29.50,0,328.22,378.12,41.8,38.4,0.292,812436.8,812436.8,1250,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207219,1017845.00
09/18/2016 10:00,2,1.561,ACTIVE,211.93,344.15,59.949,1474207203,"274151322000076","219011344069620",28.96,29.30,0,329.13,379.32,45.8,42.2,0.318,867207.6,867207.6,1260,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207219,1017846.00
09/18/2016 10:00,2,1.588,ACTIVE,213.29,351.37,59.986,1474207203,"201051344000868","219011344069620",28.78,23.30,0,319.51,391.04,46.3,42.8,0.371,551337.0,551337.0,1260,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207220,1017847.00
09/18/2016 10:00,2,1.539,ACTIVE,211.48,344.15,59.965,1474207203,"274151322000095","219011344069620",28.71,29.00,0,328.82,378.72,44.8,41.3,0.296,858451.8,858451.8,1259,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207221,1017848.00
09/18/2016 10:00,2,1.604,ACTIVE,213.51,349.26,59.986,1474207203,"201051344000988","219011344069620",18.49,23.50,0,336.64,384.73,30.1,27.1,0.252,533186.8,533186.8,1256,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207222,1017849.00
09/18/2016 10:00,2,1.562,ACTIVE,213.06,351.07,59.986,1474207203,"201051344001025","219011344069620",29.06,26.00,0,318.61,390.74,46.0,42.5,0.371,561690.6,561690.6,1256,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207223,1017850.00
09/18/2016 10:00,2,1.564,ACTIVE,213.51,351.97,60.002,1474207203,"201051344000458","219011344069620",28.92,24.80,0,321.61,396.45,45.9,42.4,0.384,558696.7,558696.7,1265,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207224,1017851.00
09/18/2016 10:00,2,1.572,ACTIVE,214.19,352.57,59.959,1474207203,"201051344000853","219011344069620",29.02,23.80,0,322.51,394.95,46.2,42.7,0.376,557995.0,557995.0,1269,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207225,1017852.00
09/18/2016 10:00,2,1.521,ACTIVE,213.29,351.07,59.991,1474207203,"201051344000685","219011344069620",28.63,25.00,0,317.40,390.74,44.1,40.7,0.380,560713.6,560713.6,1260,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207226,1017853.00
09/18/2016 10:00,2,1.457,ACTIVE,213.29,350.17,59.933,1474207203,"201051344000917","219011344069620",29.22,25.30,0,318.91,389.84,43.2,39.8,0.354,557663.1,557663.1,1258,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207227,1017854.00
09/18/2016 10:00,2,1.510,ACTIVE,213.29,350.47,60.034,1474207203,"201051344001145","219011344069620",28.63,24.80,0,318.30,389.84,43.8,40.4,0.354,562868.8,562868.8,1258,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207228,1017855.00
09/18/2016 10:00,2,1.564,ACTIVE,213.51,351.07,59.949,1474207203,"201051344000651","219011344069620",28.71,24.50,0,320.41,394.05,45.5,42.0,0.371,555999.2,555999.2,1255,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207228,1017856.00
09/18/2016 10:00,2,1.439,ACTIVE,211.25,342.35,59.981,1474207203,"274151322000088","219011344069620",27.71,28.50,0,329.73,379.02,40.4,37.1,0.261,781919.2,781919.2,1251,0,0,0,L,1151911521,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207229,1017857.00
09/18/2016 10:00,2,1.002,ACTIVE,211.70,406.67,59.981,1474207203,"274151322000068","219011344069620",38.07,31.50,0,336.64,446.95,39.0,35.7,0.261,675056.1,675056.1,1282,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207230,1017858.00
09/18/2016 10:00,2,1.559,ACTIVE,213.06,351.37,60.023,1474207203,"201051344000594","219011344069620",29.00,26.30,0,318.30,391.34,45.8,42.2,0.376,563097.5,563097.5,1260,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207232,1017859.00
09/18/2016 10:00,2,1.543,ACTIVE,213.29,351.07,59.986,1474207203,"201051344001203","219011344069620",29.02,26.00,0,318.91,393.15,45.4,41.9,0.376,560365.7,560365.7,1259,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207233,1017860.00
09/18/2016 10:00,2,1.469,ACTIVE,211.48,343.25,59.975,1474207203,"274151322000054","219011344069620",27.81,28.30,0,328.52,379.62,41.4,38.0,0.283,798001.8,798001.8,1247,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207234,1017861.00
09/18/2016 10:00,2,1.572,ACTIVE,213.51,351.07,59.981,1474207203,"201051344000867","219011344069620",28.84,25.30,0,321.01,390.74,46.0,42.5,0.367,550404.0,550404.0,1262,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207235,1017862.00
09/18/2016 10:00,2,1.486,ACTIVE,213.29,351.07,59.975,1474207203,"201051344001093","219011344069620",28.88,25.80,0,320.71,390.74,43.5,40.1,0.340,557057.4,557057.4,1261,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207236,1017863.00
09/18/2016 10:00,2,1.537,ACTIVE,213.51,352.27,59.970,1474207203,"201051344000900","219011344069620",29.18,23.30,0,322.21,397.66,45.5,42.0,0.371,567211.2,567211.2,1265,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207237,1017864.00
09/18/2016 10:00,2,1.562,ACTIVE,213.74,351.67,59.970,1474207203,"201051344000648","219011344069620",28.39,24.00,0,318.91,395.25,45.0,41.5,0.367,555924.4,555924.4,1257,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207238,1017865.00
09/18/2016 10:00,2,1.562,ACTIVE,213.74,351.97,59.975,1474207203,"201051344000569","219011344069620",28.82,23.50,0,318.30,397.66,45.6,42.1,0.376,567188.6,567188.6,1263,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207239,1017866.00
09/18/2016 10:00,2,1.555,ACTIVE,213.74,351.67,59.975,1474207203,"201051344000983","219011344069620",29.28,24.30,0,319.81,396.15,46.1,42.6,0.380,559683.1,559683.1,1267,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207240,1017867.00
09/18/2016 10:00,2,1.553,ACTIVE,213.74,351.97,59.981,1474207203,"201051344001158","219011344069620",28.55,24.50,0,321.61,396.15,44.9,41.4,0.371,551334.8,551334.8,1258,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207241,1017868.00
09/18/2016 10:00,2,1.531,ACTIVE,213.96,353.47,59.975,1474207203,"201051344000576","219011344069620",28.92,23.50,0,323.11,395.85,44.9,41.4,0.362,558894.4,558894.4,1268,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207242,1017869.00
09/18/2016 10:00,2,1.428,ACTIVE,211.48,349.56,59.975,1474207203,"274151322000087","219011344069620",27.75,35.60,0,330.63,377.82,40.1,36.8,0.247,770092.7,770092.7,1262,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207243,1017870.00
09/18/2016 10:00,2,1.527,ACTIVE,213.06,350.47,59.970,1474207203,"201051344001135","219011344069620",29.22,24.50,0,319.81,390.44,45.2,41.7,0.371,552150.7,552150.7,1255,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474207244,1017871.00
09/18/2016 10:15,2,1.457,ACTIVE,213.96,351.67,59.938,1474208103,"201051344000645","219011344069620",28.65,24.50,0,321.91,412.08,42.4,39.0,0.345,558384.3,558384.3,1264,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208104,1017872.00
09/18/2016 10:15,2,1.328,ACTIVE,211.93,349.56,59.933,1474208103,"274151322000085","219011344069620",27.67,28.50,0,329.13,384.43,37.3,34.1,0.252,797678.1,797678.1,1251,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208105,1017873.00
09/18/2016 10:15,2,1.449,ACTIVE,213.96,352.27,59.917,1474208103,"201051344000633","219011344069620",28.96,25.30,0,321.31,407.87,42.6,39.2,0.349,549970.7,549970.7,1260,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208106,1017874.00
09/18/2016 10:15,2,1.477,ACTIVE,213.74,351.37,59.954,1474208103,"201051344000469","219011344069620",28.80,22.50,0,320.11,414.49,43.1,39.7,0.354,552567.5,552567.5,1267,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208107,1017875.00
09/18/2016 10:15,2,1.451,ACTIVE,212.83,348.96,59.959,1474208103,"201051344000646","219011344069620",28.61,26.30,0,317.10,406.67,42.1,38.7,0.349,553091.1,553091.1,1259,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208108,1017876.00
09/18/2016 10:15,2,1.371,ACTIVE,211.48,342.05,59.928,1474208103,"274151322000052","219011344069620",28.17,30.30,0,326.42,385.93,39.1,35.8,0.261,819916.2,819916.2,1252,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208109,1017877.00
09/18/2016 10:15,2,1.482,ACTIVE,213.51,350.47,59.944,1474208103,"201051344000585","219011344069620",28.84,25.80,0,317.70,404.87,43.3,39.9,0.354,563048.7,563048.7,1262,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208110,1017878.00
09/18/2016 10:15,2,1.400,ACTIVE,212.83,348.06,59.938,1474208103,"201051344001230","219011344069620",28.63,26.30,0,318.30,406.07,40.6,37.3,0.336,556075.4,556075.4,1261,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208111,1017879.00
09/18/2016 10:15,2,1.393,ACTIVE,213.74,349.86,59.975,1474208103,"201051344000582","219011344069620",28.88,24.30,0,320.41,405.47,40.8,37.4,0.327,548840.6,548840.6,1257,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208112,1017880.00
09/18/2016 10:15,2,1.463,ACTIVE,212.83,348.66,60.007,1474208103,"201051344000955","219011344069620",28.69,25.50,0,319.21,406.97,42.5,39.1,0.354,562826.1,562826.1,1255,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208113,1017881.00
09/18/2016 10:15,2,0.916,ACTIVE,211.93,408.18,59.938,1474208103,"274151322000094","219011344069620",37.61,30.50,0,335.44,463.78,34.9,31.8,0.234,674603.7,674603.7,1286,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208114,1017882.00
09/18/2016 10:15,2,1.488,ACTIVE,213.74,351.37,59.938,1474208103,"201051344000579","219011344069620",28.78,26.00,0,321.91,412.08,43.4,40.0,0.345,566921.1,566921.1,1256,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208115,1017883.00
09/18/2016 10:15,2,1.449,ACTIVE,212.83,348.06,59.944,1474208103,"201051344000890","219011344069620",28.65,27.80,0,318.91,406.67,42.1,38.7,0.336,560077.6,560077.6,1259,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208116,1017884.00
