ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 10:15,2,1.428,ACTIVE,213.29,349.86,59.938,1474208103,"201051344000438","219011344069620",29.00,25.80,0,320.71,406.37,42.0,38.6,0.349,561525.3,561525.3,1258,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208117,1017885.00
09/18/2016 10:15,2,1.436,ACTIVE,213.06,348.66,59.933,1474208103,"201051344000417","219011344069620",28.73,27.50,0,318.61,405.47,41.8,38.5,0.340,552588.4,552588.4,1257,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208118,1017886.00
09/18/2016 10:15,2,1.338,ACTIVE,211.70,343.55,59.933,1474208103,"274151322000083","219011344069620",28.07,30.00,0,328.52,384.43,38.1,34.8,0.265,812448.7,812448.7,1251,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208119,1017887.00
09/18/2016 10:15,2,1.422,ACTIVE,212.38,348.66,59.928,1474208103,"274151322000076","219011344069620",28.94,29.50,0,330.63,390.74,41.7,38.3,0.283,867220.6,867220.6,1261,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208120,1017888.00
09/18/2016 10:15,2,1.465,ACTIVE,213.29,349.56,59.933,1474208103,"201051344000868","219011344069620",28.94,23.50,0,321.31,406.97,42.9,39.5,0.349,551350.1,551350.1,1261,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208121,1017889.00
09/18/2016 10:15,2,1.402,ACTIVE,211.48,351.67,59.928,1474208103,"274151322000095","219011344069620",28.67,29.50,0,329.43,388.94,40.7,37.4,0.274,858464.5,858464.5,1260,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208121,1017890.00
09/18/2016 10:15,2,1.463,ACTIVE,213.51,348.06,59.938,1474208103,"201051344000988","219011344069620",18.81,23.50,0,322.81,398.26,27.9,25.0,0.230,533195.1,533195.1,1257,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208122,1017891.00
09/18/2016 10:15,2,1.457,ACTIVE,213.06,348.06,59.933,1474208103,"201051344001025","219011344069620",28.82,26.00,0,320.71,405.47,42.5,39.1,0.340,561703.6,561703.6,1257,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208123,1017892.00
09/18/2016 10:15,2,1.443,ACTIVE,213.51,350.17,59.933,1474208103,"201051344000458","219011344069620",28.98,24.80,0,320.71,411.78,42.4,39.0,0.354,558709.5,558709.5,1266,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208124,1017893.00
09/18/2016 10:15,2,1.465,ACTIVE,214.19,352.27,59.970,1474208103,"201051344000853","219011344069620",28.75,23.80,0,321.61,412.68,42.7,39.3,0.345,558007.9,558007.9,1270,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208125,1017894.00
09/18/2016 10:15,2,1.385,ACTIVE,213.06,349.56,59.912,1474208103,"201051344000685","219011344069620",28.94,25.30,0,318.00,405.47,40.6,37.3,0.345,560726.2,560726.2,1261,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208126,1017895.00
09/18/2016 10:15,2,1.383,ACTIVE,213.06,348.96,59.928,1474208103,"201051344000917","219011344069620",28.73,25.30,0,321.61,404.87,40.3,37.0,0.331,557675.4,557675.4,1259,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208127,1017896.00
09/18/2016 10:15,2,1.389,ACTIVE,213.06,348.96,59.928,1474208103,"201051344001145","219011344069620",28.78,24.80,0,320.41,404.57,40.6,37.2,0.323,562881.2,562881.2,1259,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208128,1017897.00
09/18/2016 10:15,2,1.439,ACTIVE,213.29,349.86,59.949,1474208103,"201051344000651","219011344069620",28.71,24.50,0,321.31,405.77,41.9,38.5,0.340,556012.1,556012.1,1256,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208129,1017898.00
09/18/2016 10:15,2,1.309,ACTIVE,211.70,342.35,59.938,1474208103,"274151322000088","219011344069620",27.59,28.50,0,330.33,385.33,36.6,33.4,0.243,781930.7,781930.7,1252,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208130,1017899.00
09/18/2016 10:15,2,0.941,ACTIVE,212.16,394.65,59.928,1474208103,"274151322000068","219011344069620",36.72,31.80,0,336.04,463.18,35.1,32.0,0.234,675067.0,675067.0,1283,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208131,1017900.00
09/18/2016 10:15,2,1.451,ACTIVE,212.83,348.96,59.938,1474208103,"201051344001135","219011344069620",28.84,24.50,0,319.81,406.37,42.5,39.0,0.336,552163.5,552163.5,1256,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208131,1017901.00
09/18/2016 10:15,2,1.451,ACTIVE,212.83,350.47,59.944,1474208103,"201051344000594","219011344069620",28.88,26.30,0,320.11,406.97,42.5,39.1,0.349,563110.4,563110.4,1261,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208132,1017902.00
09/18/2016 10:15,2,1.432,ACTIVE,213.29,349.56,59.944,1474208103,"201051344001203","219011344069620",28.92,26.00,0,319.51,406.37,42.0,38.6,0.354,560378.6,560378.6,1260,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208133,1017903.00
09/18/2016 10:15,2,1.336,ACTIVE,211.48,341.75,59.944,1474208103,"274151322000054","219011344069620",27.75,28.30,0,327.92,385.93,37.6,34.4,0.247,798013.5,798013.5,1248,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208134,1017904.00
09/18/2016 10:15,2,1.475,ACTIVE,213.51,349.26,59.944,1474208103,"201051344000867","219011344069620",28.57,25.00,0,318.91,406.07,42.7,39.3,0.340,550417.0,550417.0,1263,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208135,1017905.00
09/18/2016 10:15,2,1.398,ACTIVE,213.06,348.96,59.949,1474208103,"201051344001093","219011344069620",28.86,25.50,0,321.31,406.37,40.9,37.5,0.327,557069.9,557069.9,1262,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208136,1017906.00
09/18/2016 10:15,2,1.445,ACTIVE,213.51,351.67,59.949,1474208103,"201051344000900","219011344069620",28.98,23.00,0,321.31,412.98,42.4,39.0,0.349,567224.1,567224.1,1266,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208137,1017907.00
09/18/2016 10:15,2,1.455,ACTIVE,213.74,351.37,59.933,1474208103,"201051344000648","219011344069620",28.37,24.00,0,321.01,412.08,41.8,38.5,0.340,555937.1,555937.1,1258,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208138,1017908.00
09/18/2016 10:15,2,1.457,ACTIVE,213.51,350.77,59.954,1474208103,"201051344000569","219011344069620",28.96,23.80,0,320.41,412.68,42.8,39.4,0.345,567201.6,567201.6,1264,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208139,1017909.00
09/18/2016 10:15,2,1.475,ACTIVE,213.74,350.17,59.944,1474208103,"201051344000983","219011344069620",28.90,24.30,0,320.41,412.68,43.2,39.8,0.354,559696.1,559696.1,1268,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208140,1017910.00
09/18/2016 10:15,2,1.443,ACTIVE,213.74,350.47,59.954,1474208103,"201051344001158","219011344069620",28.77,24.80,0,321.61,412.08,42.0,38.7,0.345,551347.6,551347.6,1259,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208141,1017911.00
09/18/2016 10:15,2,1.438,ACTIVE,213.96,351.97,59.922,1474208103,"201051344000576","219011344069620",28.88,23.50,0,319.81,412.68,42.1,38.7,0.340,558907.2,558907.2,1269,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208142,1017912.00
09/18/2016 10:15,2,1.311,ACTIVE,211.93,350.47,59.944,1474208103,"274151322000087","219011344069620",27.71,35.80,0,329.73,382.63,36.8,33.6,0.221,770104.1,770104.1,1263,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474208142,1017913.00
09/18/2016 10:30,2,2.760,ACTIVE,215.09,360.99,59.991,1474209003,"201051344000645","219011344069620",28.80,24.50,0,320.11,396.45,80.5,75.8,0.376,558393.9,558393.9,1265,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209004,1017914.00
09/18/2016 10:30,2,2.439,ACTIVE,212.38,351.97,59.938,1474209003,"274151322000085","219011344069620",28.41,28.50,0,330.33,378.72,70.1,65.7,0.482,797686.5,797686.5,1252,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209005,1017915.00
09/18/2016 10:30,2,2.869,ACTIVE,215.09,352.27,59.938,1474209003,"201051344000633","219011344069620",29.80,25.80,0,320.41,396.15,86.5,81.6,0.415,549980.5,549980.5,1261,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209006,1017916.00
09/18/2016 10:30,2,3.105,ACTIVE,215.77,352.87,59.944,1474209003,"201051344000469","219011344069620",29.56,22.50,0,321.31,397.35,93.0,87.9,0.446,552577.4,552577.4,1268,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209007,1017917.00
09/18/2016 10:30,2,2.961,ACTIVE,213.74,348.66,59.944,1474209003,"201051344000646","219011344069620",29.48,26.30,0,318.00,390.74,88.5,83.5,0.424,553100.7,553100.7,1260,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209008,1017918.00
09/18/2016 10:30,2,2.719,ACTIVE,212.16,356.18,59.944,1474209003,"274151322000052","219011344069620",29.12,30.50,0,328.22,378.72,80.3,75.6,0.318,819925.1,819925.1,1253,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209009,1017919.00
09/18/2016 10:30,2,3.322,ACTIVE,214.87,350.77,59.907,1474209003,"201051344000585","219011344069620",29.84,25.80,0,318.61,391.34,100.4,95.0,0.468,563058.7,563058.7,1263,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209010,1017920.00
09/18/2016 10:30,2,3.250,ACTIVE,213.96,348.96,59.933,1474209003,"201051344001230","219011344069620",29.94,26.30,0,318.61,389.24,98.6,93.2,0.473,556084.8,556084.8,1262,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209011,1017921.00
09/18/2016 10:30,2,3.383,ACTIVE,215.32,351.07,59.944,1474209003,"201051344000582","219011344069620",29.62,24.50,0,318.61,392.55,101.5,96.0,0.473,548850.1,548850.1,1258,0,0,0,L,1122011218,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209012,1017922.00
09/18/2016 10:30,2,3.609,ACTIVE,214.41,350.77,59.938,1474209003,"201051344000955","219011344069620",29.80,25.80,0,317.10,390.14,109.1,103.4,0.521,562835.9,562835.9,1256,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209013,1017923.00
09/18/2016 10:30,2,2.281,ACTIVE,212.61,420.50,59.959,1474209003,"274151322000094","219011344069620",39.36,30.50,0,332.43,455.97,90.8,85.7,0.345,674611.6,674611.6,1287,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209014,1017924.00
09/18/2016 10:30,2,3.850,ACTIVE,216.45,355.58,59.901,1474209003,"201051344000579","219011344069620",29.82,26.30,0,321.91,397.96,116.3,110.4,0.544,566931.3,566931.3,1257,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209015,1017925.00
09/18/2016 10:30,2,3.859,ACTIVE,214.87,352.27,59.938,1474209003,"201051344000890","219011344069620",30.06,28.00,0,317.70,390.44,117.5,111.5,0.535,560087.4,560087.4,1260,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209016,1017926.00
09/18/2016 10:30,2,4.000,ACTIVE,215.32,353.77,59.949,1474209003,"201051344000438","219011344069620",29.72,26.00,0,319.21,391.94,120.4,114.3,0.570,561535.1,561535.1,1259,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209017,1017927.00
09/18/2016 10:30,2,3.947,ACTIVE,215.09,352.57,59.938,1474209003,"201051344000417","219011344069620",29.62,27.30,0,318.91,390.14,118.5,112.4,0.566,552598.2,552598.2,1258,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209018,1017928.00
09/18/2016 10:30,2,3.836,ACTIVE,212.61,347.46,59.928,1474209003,"274151322000083","219011344069620",29.38,30.50,0,329.43,379.02,114.1,108.2,0.460,812457.5,812457.5,1252,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209018,1017929.00
09/18/2016 10:30,2,4.178,ACTIVE,213.51,346.86,59.938,1474209003,"274151322000076","219011344069620",30.06,30.30,0,329.13,379.32,127.1,120.8,0.499,867230.4,867230.4,1262,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209019,1017930.00
09/18/2016 10:30,2,3.621,ACTIVE,215.54,352.87,59.944,1474209003,"201051344000868","219011344069620",29.56,23.50,0,320.71,394.65,108.4,102.7,0.495,551360.2,551360.2,1262,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209020,1017931.00
09/18/2016 10:30,2,4.064,ACTIVE,212.38,344.76,59.933,1474209003,"274151322000095","219011344069620",29.80,30.30,0,329.43,377.82,122.4,116.2,0.464,858474.1,858474.1,1261,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209021,1017932.00
09/18/2016 10:30,2,3.432,ACTIVE,216.00,360.38,59.944,1474209003,"201051344000988","219011344069620",19.44,23.50,0,334.84,397.96,67.6,63.3,0.575,533201.5,533201.5,1258,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209022,1017933.00
09/18/2016 10:30,2,3.531,ACTIVE,214.87,350.77,59.981,1474209003,"201051344001025","219011344069620",29.70,26.30,0,315.30,391.64,106.3,100.6,0.482,561713.7,561713.7,1258,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209023,1017934.00
09/18/2016 10:30,2,3.098,ACTIVE,215.77,351.97,59.959,1474209003,"201051344000458","219011344069620",29.74,25.00,0,319.21,397.35,93.3,88.2,0.442,558719.6,558719.6,1267,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209024,1017935.00
09/18/2016 10:30,2,2.967,ACTIVE,216.22,352.27,59.970,1474209003,"201051344000853","219011344069620",29.78,24.30,0,324.62,396.15,89.4,84.4,0.415,558018.1,558018.1,1271,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209025,1017936.00
09/18/2016 10:30,2,3.297,ACTIVE,214.19,350.17,59.944,1474209003,"201051344000685","219011344069620",29.60,25.30,0,316.50,390.14,98.8,93.5,0.477,560735.8,560735.8,1262,0,0,0,L,1122011218,0,123.59,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209026,1017937.00
09/18/2016 10:30,2,3.119,ACTIVE,214.87,350.17,59.938,1474209003,"201051344000917","219011344069620",29.34,25.50,0,318.30,391.64,92.7,87.5,0.429,557685.1,557685.1,1260,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209027,1017938.00
09/18/2016 10:30,2,3.055,ACTIVE,214.19,349.56,59.912,1474209003,"201051344001145","219011344069620",29.66,24.80,0,319.81,390.14,91.8,86.7,0.420,562890.9,562890.9,1260,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209027,1017939.00
09/18/2016 10:30,2,2.932,ACTIVE,214.64,349.56,59.944,1474209003,"201051344000651","219011344069620",29.44,25.00,0,318.61,391.94,87.5,82.5,0.402,556022.1,556022.1,1257,0,0,0,L,1122011218,0,123.59,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209028,1017940.00
09/18/2016 10:30,2,2.865,ACTIVE,211.93,345.36,59.970,1474209003,"274151322000088","219011344069620",28.43,29.00,0,329.13,378.72,82.5,77.7,0.309,781939.3,781939.3,1253,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209029,1017941.00
09/18/2016 10:30,2,1.861,ACTIVE,213.06,434.93,59.949,1474209003,"274151322000068","219011344069620",39.90,32.40,0,333.03,461.38,75.3,70.7,0.530,675075.4,675075.4,1284,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209030,1017942.00
09/18/2016 10:30,2,2.699,ACTIVE,213.96,345.96,59.944,1474209003,"201051344001135","219011344069620",29.96,25.30,0,318.00,391.04,81.9,77.1,0.389,552173.7,552173.7,1257,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209031,1017943.00
09/18/2016 10:30,2,2.693,ACTIVE,214.19,349.86,59.949,1474209003,"201051344000594","219011344069620",29.64,27.00,0,317.70,391.94,80.9,76.2,0.376,563120.6,563120.6,1262,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209032,1017944.00
09/18/2016 10:30,2,2.730,ACTIVE,214.41,347.76,59.949,1474209003,"201051344001203","219011344069620",29.62,26.00,0,317.10,392.25,81.8,77.1,0.384,560388.7,560388.7,1261,0,0,0,L,1122011218,0,123.59,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209033,1017945.00
09/18/2016 10:30,2,2.613,ACTIVE,211.93,360.99,59.938,1474209003,"274151322000054","219011344069620",28.53,29.00,0,329.13,379.92,75.5,70.9,0.530,798022.4,798022.4,1249,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209034,1017946.00
09/18/2016 10:30,2,2.564,ACTIVE,214.64,357.68,59.954,1474209003,"201051344000867","219011344069620",29.28,25.50,0,317.70,392.55,76.0,71.5,0.614,550427.3,550427.3,1264,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209035,1017947.00
09/18/2016 10:30,2,2.525,ACTIVE,213.51,355.28,59.949,1474209003,"201051344001093","219011344069620",29.70,25.80,0,318.30,391.94,76.0,71.4,0.628,557079.8,557079.8,1263,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209036,1017948.00
09/18/2016 10:30,2,2.486,ACTIVE,214.41,362.79,59.975,1474209003,"201051344000900","219011344069620",29.70,23.50,0,319.21,396.75,74.8,70.2,0.610,567234.2,567234.2,1267,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209037,1017949.00
09/18/2016 10:30,2,2.500,ACTIVE,214.41,360.99,59.954,1474209003,"201051344000648","219011344069620",28.98,24.30,0,318.30,396.15,73.4,68.9,0.601,555947.2,555947.2,1259,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209038,1017950.00
09/18/2016 10:30,2,2.455,ACTIVE,214.41,360.38,59.991,1474209003,"201051344000569","219011344069620",29.66,24.30,0,320.11,397.05,73.8,69.3,0.605,567211.9,567211.9,1265,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209038,1017951.00
09/18/2016 10:30,2,2.490,ACTIVE,214.41,360.99,59.886,1474209003,"201051344000983","219011344069620",29.44,24.50,0,318.91,397.66,74.2,69.7,0.628,559706.5,559706.5,1269,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209039,1017952.00
09/18/2016 10:30,2,2.490,ACTIVE,214.41,360.69,59.954,1474209003,"201051344001158","219011344069620",29.10,24.80,0,319.51,397.66,73.4,68.9,0.628,551357.7,551357.7,1260,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209040,1017953.00
09/18/2016 10:30,2,2.447,ACTIVE,214.64,362.19,59.944,1474209003,"201051344000576","219011344069620",29.58,23.80,0,319.21,397.35,73.3,68.8,0.592,558917.4,558917.4,1270,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209041,1017954.00
09/18/2016 10:30,2,2.336,ACTIVE,211.93,348.96,59.944,1474209003,"274151322000087","219011344069620",28.41,36.50,0,327.92,378.42,67.2,62.9,0.451,770113.0,770113.0,1264,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209042,1017955.00
09/18/2016 10:45,2,4.395,ACTIVE,216.45,358.28,59.981,1474209904,"201051344000645","219011344069620",28.63,27.50,0,318.61,423.81,127.5,121.1,0.588,558423.6,558423.6,1266,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209905,1017956.00
09/18/2016 10:45,2,4.484,ACTIVE,212.38,349.26,59.954,1474209904,"274151322000085","219011344069620",26.68,33.30,0,330.03,394.05,121.2,115.1,0.455,797713.2,797713.2,1253,0,0,0,L,1151911521,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209906,1017957.00
09/18/2016 10:45,2,4.385,ACTIVE,215.77,357.08,59.944,1474209904,"201051344000633","219011344069620",28.25,28.50,0,320.11,423.81,125.4,119.1,0.592,550010.1,550010.1,1262,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209907,1017958.00
09/18/2016 10:45,2,3.771,ACTIVE,216.00,355.58,59.970,1474209904,"201051344000469","219011344069620",29.08,25.30,0,317.40,425.01,111.0,105.2,0.526,552607.4,552607.4,1269,0,0,0,L,1122011218,0,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209907,1017959.00
09/18/2016 10:45,2,4.436,ACTIVE,214.64,354.67,59.975,1474209904,"201051344000646","219011344069620",28.63,30.00,0,316.50,417.79,128.6,122.2,0.605,553130.1,553130.1,1261,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209908,1017960.00
09/18/2016 10:45,2,4.504,ACTIVE,211.93,349.86,60.007,1474209904,"274151322000052","219011344069620",28.35,36.30,0,328.52,399.76,129.2,122.8,0.513,819953.1,819953.1,1254,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209909,1017961.00
09/18/2016 10:45,2,3.336,ACTIVE,214.87,350.47,59.986,1474209904,"201051344000585","219011344069620",28.92,29.00,0,318.30,417.49,97.7,92.4,0.455,563088.3,563088.3,1264,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209910,1017962.00
09/18/2016 10:45,2,3.201,ACTIVE,213.74,349.86,59.970,1474209904,"201051344001230","219011344069620",28.82,30.00,0,317.10,419.00,93.4,88.2,0.451,556113.9,556113.9,1263,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209911,1017963.00
09/18/2016 10:45,2,2.979,ACTIVE,214.64,350.17,59.975,1474209904,"201051344000582","219011344069620",28.53,27.30,0,317.70,418.39,86.1,81.2,0.393,548879.1,548879.1,1259,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209912,1017964.00
09/18/2016 10:45,2,3.043,ACTIVE,213.51,348.06,59.949,1474209904,"201051344000955","219011344069620",28.51,29.00,0,315.30,418.70,87.9,82.9,0.424,562865.7,562865.7,1257,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209913,1017965.00
09/18/2016 10:45,2,1.932,ACTIVE,211.48,414.49,59.965,1474209904,"274151322000094","219011344069620",38.86,35.40,0,333.33,468.29,75.2,70.7,0.517,674637.3,674637.3,1288,0,0,0,L,1151911521,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209914,1017966.00
09/18/2016 10:45,2,2.832,ACTIVE,214.64,349.56,59.965,1474209904,"201051344000579","219011344069620",28.25,29.50,0,320.41,423.50,81.0,76.3,0.380,566961.0,566961.0,1258,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209915,1017967.00
09/18/2016 10:45,2,2.828,ACTIVE,213.29,346.56,59.965,1474209904,"201051344000890","219011344069620",28.33,31.00,0,318.30,419.60,81.1,76.4,0.376,560116.9,560116.9,1261,0,0,0,L,1122011218,0,122.68,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209915,1017968.00
09/18/2016 10:45,2,2.789,ACTIVE,213.74,348.96,59.970,1474209904,"201051344000438","219011344069620",28.53,29.50,0,317.70,419.00,80.6,75.9,0.380,561564.7,561564.7,1260,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209916,1017969.00
09/18/2016 10:45,2,2.713,ACTIVE,213.29,348.06,59.965,1474209904,"201051344000417","219011344069620",28.29,31.00,0,316.80,416.89,77.8,73.1,0.371,552627.1,552627.1,1259,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209917,1017970.00
09/18/2016 10:45,2,2.656,ACTIVE,210.57,354.67,59.949,1474209904,"274151322000083","219011344069620",27.71,36.00,0,328.52,394.35,74.6,70.0,0.530,812484.9,812484.9,1253,0,0,0,L,1151911521,0,120.88,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209918,1017971.00
09/18/2016 10:45,2,2.781,ACTIVE,211.48,345.06,59.944,1474209904,"274151322000076","219011344069620",28.69,35.40,0,328.52,405.17,80.7,76.0,0.318,867260.6,867260.6,1263,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209919,1017972.00
09/18/2016 10:45,2,2.666,ACTIVE,213.74,360.99,59.944,1474209904,"201051344000868","219011344069620",28.43,26.30,0,316.80,424.41,76.8,72.2,0.623,551390.0,551390.0,1263,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209920,1017973.00
09/18/2016 10:45,2,2.674,ACTIVE,211.03,349.56,59.970,1474209904,"274151322000095","219011344069620",28.37,36.00,0,328.52,398.86,76.8,72.2,0.526,858503.7,858503.7,1262,0,0,0,L,1151911521,0,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209921,1017974.00
09/18/2016 10:45,2,2.705,ACTIVE,213.96,356.48,59.959,1474209904,"201051344000988","219011344069620",18.39,26.00,0,321.01,399.76,50.4,46.7,0.407,533220.9,533220.9,1259,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209922,1017975.00
09/18/2016 10:45,2,2.619,ACTIVE,213.29,360.08,59.970,1474209904,"201051344001025","219011344069620",28.77,29.50,0,317.40,419.00,76.3,71.8,0.623,561743.4,561743.4,1259,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209923,1017976.00
09/18/2016 10:45,2,2.762,ACTIVE,214.19,362.19,59.996,1474209904,"201051344000458","219011344069620",28.23,28.00,0,318.61,424.41,79.0,74.3,0.676,558749.2,558749.2,1268,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209924,1017977.00
09/18/2016 10:45,2,2.701,ACTIVE,214.41,363.69,59.965,1474209904,"201051344000853","219011344069620",28.43,27.00,0,321.91,423.81,77.7,73.1,0.681,558047.9,558047.9,1272,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209925,1017978.00
09/18/2016 10:45,2,2.639,ACTIVE,213.29,359.48,59.944,1474209904,"201051344000685","219011344069620",28.15,28.50,0,316.50,418.09,75.2,70.7,0.650,560765.1,560765.1,1263,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209926,1017979.00
09/18/2016 10:45,2,2.568,ACTIVE,213.51,360.38,60.002,1474209904,"201051344000917","219011344069620",28.27,28.50,0,318.61,417.19,73.5,69.0,0.623,557713.9,557713.9,1261,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209926,1017980.00
09/18/2016 10:45,2,2.529,ACTIVE,213.06,359.18,59.959,1474209904,"201051344001145","219011344069620",28.61,28.00,0,318.91,417.79,73.2,68.8,0.601,562919.8,562919.8,1261,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209927,1017981.00
09/18/2016 10:45,2,2.635,ACTIVE,213.74,361.59,59.959,1474209904,"201051344000651","219011344069620",28.33,27.80,0,318.30,423.50,75.7,71.1,0.619,556051.6,556051.6,1258,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209928,1017982.00
09/18/2016 10:45,2,2.477,ACTIVE,211.03,351.07,59.907,1474209904,"274151322000088","219011344069620",27.15,33.00,0,328.82,393.45,68.2,63.9,0.473,781966.1,781966.1,1254,0,0,0,L,1151911521,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209929,1017983.00
09/18/2016 10:45,2,1.689,ACTIVE,211.25,412.08,59.944,1474209904,"274151322000068","219011344069620",37.83,36.50,0,334.84,469.19,65.3,61.1,0.446,675101.1,675101.1,1285,0,0,0,L,1151911521,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209930,1017984.00
09/18/2016 10:45,2,2.674,ACTIVE,213.29,359.48,59.965,1474209904,"201051344001135","219011344069620",28.03,28.00,0,318.61,418.39,76.0,71.4,0.628,552203.1,552203.1,1258,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209931,1017985.00
09/18/2016 10:45,2,2.580,ACTIVE,213.06,360.08,59.981,1474209904,"201051344000594","219011344069620",28.09,30.30,0,318.61,419.30,73.4,68.9,0.610,563150.2,563150.2,1263,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209932,1017986.00
09/18/2016 10:45,2,2.562,ACTIVE,213.51,360.38,59.959,1474209904,"201051344001203","219011344069620",28.33,29.30,0,316.80,422.60,73.5,69.0,0.619,560418.4,560418.4,1262,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209933,1017987.00
09/18/2016 10:45,2,2.438,ACTIVE,211.03,363.09,59.891,1474209904,"274151322000054","219011344069620",27.39,33.30,0,328.52,395.25,67.6,63.3,0.468,798049.5,798049.5,1250,0,0,0,L,1151911521,0,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209934,1017988.00
09/18/2016 10:45,2,2.506,ACTIVE,213.74,357.98,59.975,1474209904,"201051344000867","219011344069620",28.39,28.00,0,318.61,423.50,72.1,67.6,0.592,550456.9,550456.9,1265,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209935,1017989.00
09/18/2016 10:45,2,2.412,ACTIVE,213.29,359.48,59.959,1474209904,"201051344001093","219011344069620",28.59,28.80,0,318.91,418.70,69.8,65.5,0.575,557109.2,557109.2,1264,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209936,1017990.00
09/18/2016 10:45,2,2.432,ACTIVE,213.51,359.48,59.917,1474209904,"201051344000900","219011344069620",29.04,26.00,0,317.10,425.61,71.5,67.1,0.583,567264.3,567264.3,1268,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209937,1017991.00
09/18/2016 10:45,2,2.412,ACTIVE,213.74,358.88,59.917,1474209904,"201051344000648","219011344069620",28.51,27.00,0,316.50,425.01,69.7,65.4,0.579,555976.5,555976.5,1260,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209938,1017992.00
09/18/2016 10:45,2,2.477,ACTIVE,213.96,360.38,59.965,1474209904,"201051344000569","219011344069620",28.51,26.80,0,319.21,424.71,71.5,67.1,0.601,567241.6,567241.6,1266,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209939,1017993.00
09/18/2016 10:45,2,2.477,ACTIVE,213.96,360.69,60.012,1474209904,"201051344000983","219011344069620",28.61,27.30,0,318.61,424.71,71.7,67.2,0.614,559736.4,559736.4,1270,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209940,1017994.00
09/18/2016 10:45,2,2.484,ACTIVE,213.96,359.48,59.965,1474209904,"201051344001158","219011344069620",27.83,27.80,0,318.61,424.11,70.0,65.7,0.597,551387.2,551387.2,1261,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209941,1017995.00
09/18/2016 10:45,2,2.418,ACTIVE,214.19,361.59,59.954,1474209904,"201051344000576","219011344069620",28.59,26.30,0,319.81,425.31,70.0,65.7,0.570,558947.0,558947.0,1271,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209942,1017996.00
09/18/2016 10:45,2,2.266,ACTIVE,211.48,358.58,59.949,1474209904,"274151322000087","219011344069620",27.12,40.20,0,328.82,393.15,62.2,58.1,0.424,770139.5,770139.5,1265,0,0,0,L,1151911521,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474209943,1017997.00
09/18/2016 11:00,2,6.990,ACTIVE,218.71,367.30,59.981,1474210803,"201051344000645","219011344069620",28.07,30.30,0,320.71,422.00,198.7,189.8,0.902,558456.8,558456.8,1267,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210804,1017998.00
09/18/2016 11:00,2,6.668,ACTIVE,213.96,354.37,60.012,1474210803,"274151322000085","219011344069620",26.16,37.50,0,327.92,395.85,176.5,168.5,0.681,797742.8,797742.8,1254,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210805,1017999.00
09/18/2016 11:00,2,6.941,ACTIVE,217.80,366.10,59.986,1474210803,"201051344000633","219011344069620",28.03,31.80,0,318.00,421.40,197.0,188.3,0.924,550043.1,550043.1,1263,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210806,1018000.00
09/18/2016 11:00,2,6.943,ACTIVE,218.93,368.50,59.986,1474210803,"201051344000469","219011344069620",28.57,27.80,0,317.70,422.30,200.8,191.9,0.941,552641.0,552641.0,1270,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210807,1018001.00
09/18/2016 11:00,2,6.863,ACTIVE,216.00,363.09,59.970,1474210803,"201051344000646","219011344069620",28.05,33.00,0,316.50,416.29,194.9,186.2,0.915,553162.8,553162.8,1262,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210808,1018002.00
09/18/2016 11:00,2,6.758,ACTIVE,214.19,354.97,59.981,1474210803,"274151322000052","219011344069620",27.29,40.80,0,327.92,398.86,186.8,178.4,0.734,819984.4,819984.4,1255,0,0,0,L,1151911521,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210809,1018003.00
09/18/2016 11:00,2,6.891,ACTIVE,217.35,364.59,59.981,1474210803,"201051344000585","219011344069620",28.25,32.00,0,317.70,415.09,197.1,188.3,0.924,563121.4,563121.4,1265,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210810,1018004.00
09/18/2016 11:00,2,6.822,ACTIVE,215.54,361.59,59.981,1474210803,"201051344001230","219011344069620",28.23,33.00,0,318.61,416.59,194.8,186.1,0.919,556146.4,556146.4,1264,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210811,1018005.00
09/18/2016 11:00,2,6.875,ACTIVE,217.35,364.59,59.981,1474210803,"201051344000582","219011344069620",27.83,30.50,0,317.70,415.39,193.7,185.0,0.884,548911.6,548911.6,1260,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210812,1018006.00
09/18/2016 11:00,2,6.961,ACTIVE,216.00,362.49,60.007,1474210803,"201051344000955","219011344069620",27.99,32.60,0,317.10,416.59,197.3,188.5,0.928,562898.9,562898.9,1258,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210813,1018007.00
09/18/2016 11:00,2,4.404,ACTIVE,213.96,422.60,59.954,1474210803,"274151322000094","219011344069620",39.40,40.20,0,333.63,467.99,175.0,167.0,0.681,674666.4,674666.4,1289,0,0,0,L,1151911521,0,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210814,1018008.00
09/18/2016 11:00,2,6.953,ACTIVE,218.93,367.00,59.970,1474210803,"201051344000579","219011344069620",28.07,32.40,0,320.11,421.10,197.5,188.7,0.915,566994.4,566994.4,1259,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210815,1018009.00
09/18/2016 11:00,2,6.975,ACTIVE,216.00,360.38,60.012,1474210803,"201051344000890","219011344069620",27.77,34.80,0,317.10,415.99,196.1,187.4,0.902,560149.9,560149.9,1262,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210815,1018010.00
09/18/2016 11:00,2,6.904,ACTIVE,216.67,363.09,59.981,1474210803,"201051344000438","219011344069620",28.11,32.40,0,318.00,415.99,196.4,187.7,0.919,561597.8,561597.8,1261,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210816,1018011.00
09/18/2016 11:00,2,6.859,ACTIVE,216.22,361.59,59.981,1474210803,"201051344000417","219011344069620",27.63,34.50,0,316.80,415.09,191.9,183.3,0.910,552659.5,552659.5,1260,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210817,1018012.00
09/18/2016 11:00,2,6.621,ACTIVE,213.29,355.88,59.996,1474210803,"274151322000083","219011344069620",27.41,41.30,0,328.82,397.96,183.7,175.4,0.738,812515.7,812515.7,1254,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210818,1018013.00
09/18/2016 11:00,2,7.094,ACTIVE,214.41,361.89,59.965,1474210803,"274151322000076","219011344069620",28.29,41.30,0,329.43,403.67,203.4,194.4,0.804,867294.7,867294.7,1264,0,0,0,L,1151911521,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210819,1018014.00
09/18/2016 11:00,2,6.973,ACTIVE,217.58,366.40,59.970,1474210803,"201051344000868","219011344069620",28.51,28.80,0,318.30,421.70,201.2,192.2,0.924,551423.9,551423.9,1264,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210820,1018015.00
09/18/2016 11:00,2,7.064,ACTIVE,213.74,363.39,59.970,1474210803,"274151322000095","219011344069620",27.97,41.80,0,329.43,398.86,200.1,191.2,0.756,858537.3,858537.3,1263,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210821,1018016.00
09/18/2016 11:00,2,6.996,ACTIVE,218.71,361.29,59.975,1474210803,"201051344000988","219011344069620",18.45,28.30,0,321.01,398.26,130.8,124.4,0.614,533242.8,533242.8,1260,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210822,1018017.00
09/18/2016 11:00,2,7.057,ACTIVE,217.13,363.39,59.975,1474210803,"201051344001025","219011344069620",27.95,32.60,0,319.21,415.39,199.6,190.7,0.902,561777.0,561777.0,1260,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210823,1018018.00
09/18/2016 11:00,2,7.074,ACTIVE,218.71,366.10,59.965,1474210803,"201051344000458","219011344069620",27.93,31.00,0,316.80,422.00,200.0,191.1,0.937,558782.9,558782.9,1269,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210823,1018019.00
09/18/2016 11:00,2,6.949,ACTIVE,219.39,369.70,59.975,1474210803,"201051344000853","219011344069620",28.75,29.30,0,320.11,421.70,202.3,193.3,0.950,558082.0,558082.0,1273,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210824,1018020.00
09/18/2016 11:00,2,6.908,ACTIVE,215.77,361.59,59.981,1474210803,"201051344000685","219011344069620",28.17,31.80,0,317.40,415.99,197.1,188.3,0.941,560798.3,560798.3,1264,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210825,1018021.00
09/18/2016 11:00,2,6.883,ACTIVE,217.13,363.99,59.970,1474210803,"201051344000917","219011344069620",28.07,31.50,0,318.61,414.79,195.5,186.8,0.928,557746.8,557746.8,1262,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210826,1018022.00
09/18/2016 11:00,2,6.902,ACTIVE,216.00,360.99,59.975,1474210803,"201051344001145","219011344069620",27.91,31.80,0,318.91,415.99,195.2,186.4,0.893,562952.6,562952.6,1262,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210827,1018023.00
09/18/2016 11:00,2,7.049,ACTIVE,217.58,364.29,59.970,1474210803,"201051344000651","219011344069620",27.91,31.00,0,318.30,415.99,199.2,190.3,0.902,556085.3,556085.3,1259,0,0,0,L,1122011218,0,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210828,1018024.00
09/18/2016 11:00,2,6.662,ACTIVE,213.51,357.08,59.981,1474210803,"274151322000088","219011344069620",26.54,37.50,0,329.13,397.05,179.1,170.9,0.685,781996.5,781996.5,1255,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210829,1018025.00
09/18/2016 11:00,2,4.592,ACTIVE,214.87,412.68,59.970,1474210803,"274151322000068","219011344069620",37.73,41.30,0,334.54,465.28,175.7,167.6,0.676,675130.7,675130.7,1286,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210830,1018026.00
09/18/2016 11:00,2,6.930,ACTIVE,217.13,363.69,59.975,1474210803,"201051344001135","219011344069620",28.13,30.80,0,318.30,415.69,197.4,188.6,0.937,552236.7,552236.7,1259,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210831,1018027.00
