ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 11:00,2,6.943,ACTIVE,216.90,366.70,59.949,1474210803,"201051344000594","219011344069620",28.27,34.50,0,319.21,416.59,198.7,189.9,0.915,563184.0,563184.0,1264,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210832,1018028.00
09/18/2016 11:00,2,6.969,ACTIVE,217.35,361.89,59.986,1474210803,"201051344001203","219011344069620",28.45,33.30,0,317.40,417.19,200.7,191.8,0.941,560452.5,560452.5,1263,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210832,1018029.00
09/18/2016 11:00,2,6.758,ACTIVE,213.96,363.09,59.970,1474210803,"274151322000054","219011344069620",26.50,38.40,0,328.22,398.26,181.4,173.1,0.694,798080.3,798080.3,1251,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210833,1018030.00
09/18/2016 11:00,2,7.088,ACTIVE,218.03,365.80,59.981,1474210803,"201051344000867","219011344069620",27.87,31.30,0,318.91,420.50,200.0,191.1,0.919,550491.0,550491.0,1266,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210834,1018031.00
09/18/2016 11:00,2,6.979,ACTIVE,217.35,364.59,59.986,1474210803,"201051344001093","219011344069620",28.13,32.40,0,319.21,415.99,198.7,189.9,0.924,557142.9,557142.9,1265,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210835,1018032.00
09/18/2016 11:00,2,7.010,ACTIVE,218.48,368.20,59.965,1474210803,"201051344000900","219011344069620",28.88,28.80,0,319.81,422.60,204.8,195.8,0.937,567299.1,567299.1,1269,0,0,0,L,1122011218,0,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210836,1018033.00
09/18/2016 11:00,2,6.959,ACTIVE,218.48,367.90,59.991,1474210803,"201051344000648","219011344069620",28.11,30.30,0,318.30,422.00,198.1,189.3,0.910,556010.3,556010.3,1261,0,0,0,L,1122011218,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210837,1018034.00
09/18/2016 11:00,2,6.973,ACTIVE,218.93,366.40,59.981,1474210803,"201051344000569","219011344069620",28.61,29.30,0,318.00,422.60,201.9,192.9,0.937,567276.1,567276.1,1267,0,0,0,L,1122011218,0,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210838,1018035.00
09/18/2016 11:00,2,7.053,ACTIVE,219.16,369.10,59.975,1474210803,"201051344000983","219011344069620",28.29,30.30,0,318.91,422.30,202.1,193.1,0.950,559770.9,559770.9,1271,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210839,1018036.00
09/18/2016 11:00,2,6.998,ACTIVE,219.16,367.30,60.012,1474210803,"201051344001158","219011344069620",27.89,30.80,0,318.00,420.80,197.7,188.9,0.924,551421.1,551421.1,1262,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210840,1018037.00
09/18/2016 11:00,2,7.014,ACTIVE,218.93,369.10,59.986,1474210803,"201051344000576","219011344069620",28.41,29.00,0,319.81,422.00,201.7,192.8,0.932,558981.5,558981.5,1272,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210841,1018038.00
09/18/2016 11:00,2,6.639,ACTIVE,213.96,355.58,59.928,1474210803,"274151322000087","219011344069620",26.42,46.20,0,328.82,396.15,177.6,169.5,0.676,770170.0,770170.0,1266,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474210842,1018039.00
09/18/2016 11:15,2,6.914,ACTIVE,219.39,366.40,59.986,1474211703,"201051344000645","219011344069620",27.53,33.00,0,321.91,423.50,192.6,184.0,0.871,558501.8,558501.8,1268,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211705,1018040.00
09/18/2016 11:15,2,7.971,ACTIVE,214.64,379.32,59.986,1474211703,"274151322000085","219011344069620",25.41,40.00,0,332.13,396.45,204.8,195.8,0.782,797782.5,797782.5,1255,0,0,0,L,1151911521,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211706,1018041.00
09/18/2016 11:15,2,6.377,ACTIVE,217.80,364.29,59.970,1474211703,"201051344000633","219011344069620",27.65,36.00,0,322.21,423.20,178.4,170.2,0.835,550087.8,550087.8,1264,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211706,1018042.00
09/18/2016 11:15,2,4.916,ACTIVE,217.80,360.99,59.981,1474211703,"201051344000469","219011344069620",28.21,29.80,0,319.21,424.71,140.0,133.2,0.645,552686.6,552686.6,1271,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211707,1018043.00
09/18/2016 11:15,2,6.514,ACTIVE,216.67,362.79,59.970,1474211703,"201051344000646","219011344069620",27.89,37.00,0,318.61,418.70,183.8,175.5,0.853,553207.1,553207.1,1263,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211708,1018044.00
09/18/2016 11:15,2,7.180,ACTIVE,213.51,377.22,59.965,1474211703,"274151322000052","219011344069620",27.08,44.80,0,329.43,400.66,196.5,187.8,0.765,820026.8,820026.8,1256,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211709,1018045.00
09/18/2016 11:15,2,4.271,ACTIVE,216.67,355.88,59.981,1474211703,"201051344000585","219011344069620",28.21,35.40,0,320.71,422.60,121.9,115.7,0.557,563166.3,563166.3,1266,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211710,1018046.00
09/18/2016 11:15,2,4.412,ACTIVE,214.87,352.87,60.012,1474211703,"201051344001230","219011344069620",28.05,37.30,0,318.91,418.70,125.0,118.7,0.570,556190.8,556190.8,1265,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211711,1018047.00
09/18/2016 11:15,2,3.443,ACTIVE,215.32,352.57,59.944,1474211703,"201051344000582","219011344069620",27.73,33.50,0,319.51,423.20,96.6,91.3,0.442,548955.7,548955.7,1261,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211712,1018048.00
09/18/2016 11:15,2,3.488,ACTIVE,213.96,348.96,59.970,1474211703,"201051344000955","219011344069620",27.73,35.00,0,318.30,418.70,98.0,92.6,0.460,562943.6,562943.6,1259,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211713,1018049.00
09/18/2016 11:15,2,2.447,ACTIVE,212.38,415.69,59.959,1474211703,"274151322000094","219011344069620",38.13,43.40,0,336.04,456.87,94.5,89.3,0.371,674706.3,674706.3,1290,0,0,0,L,1151911521,0,121.55,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211714,1018050.00
09/18/2016 11:15,2,2.797,ACTIVE,215.32,353.47,59.959,1474211703,"201051344000579","219011344069620",27.59,36.30,0,322.21,423.20,78.1,73.5,0.367,567038.7,567038.7,1260,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211715,1018051.00
09/18/2016 11:15,2,3.164,ACTIVE,213.96,348.66,59.954,1474211703,"201051344000890","219011344069620",27.63,38.60,0,319.51,417.79,88.5,83.5,0.407,560194.3,560194.3,1263,0,0,0,L,1122011218,0,122.91,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211716,1018052.00
09/18/2016 11:15,2,3.074,ACTIVE,214.19,349.86,59.975,1474211703,"201051344000438","219011344069620",27.79,35.40,0,319.51,422.00,86.5,81.5,0.402,561642.0,561642.0,1262,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211717,1018053.00
09/18/2016 11:15,2,2.789,ACTIVE,213.96,348.06,59.981,1474211703,"201051344000417","219011344069620",27.17,38.80,0,318.00,416.29,76.7,72.1,0.650,552702.6,552702.6,1261,0,0,0,L,1122011218,0,122.46,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211718,1018054.00
09/18/2016 11:15,2,3.207,ACTIVE,211.48,345.96,59.970,1474211703,"274151322000083","219011344069620",27.10,45.30,0,329.73,398.56,87.9,82.9,0.349,812557.4,812557.4,1255,0,0,0,L,1151911521,0,121.55,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211719,1018055.00
09/18/2016 11:15,2,3.137,ACTIVE,212.38,348.36,59.975,1474211703,"274151322000076","219011344069620",27.73,45.00,0,330.33,405.47,88.0,83.0,0.349,867340.4,867340.4,1265,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211719,1018056.00
09/18/2016 11:15,2,2.232,ACTIVE,213.74,357.68,59.949,1474211703,"201051344000868","219011344069620",27.17,31.50,0,321.91,425.01,61.5,57.4,0.499,551469.0,551469.0,1265,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211720,1018057.00
09/18/2016 11:15,2,2.777,ACTIVE,211.70,344.45,59.975,1474211703,"274151322000095","219011344069620",27.63,45.30,0,330.63,400.66,77.7,73.1,0.287,858582.4,858582.4,1264,0,0,0,L,1151911521,0,122.23,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211721,1018058.00
09/18/2016 11:15,2,2.096,ACTIVE,214.19,353.47,60.018,1474211703,"201051344000988","219011344069620",18.05,30.50,0,320.41,400.06,38.3,35.0,0.318,533271.7,533271.7,1261,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211722,1018059.00
09/18/2016 11:15,2,2.182,ACTIVE,213.06,355.28,59.981,1474211703,"201051344001025","219011344069620",27.49,36.50,0,319.81,418.70,60.8,56.8,0.499,561821.7,561821.7,1261,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211723,1018060.00
09/18/2016 11:15,2,2.070,ACTIVE,213.96,355.88,59.981,1474211703,"201051344000458","219011344069620",27.29,33.30,0,321.01,424.11,57.2,53.3,0.491,558827.4,558827.4,1270,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211724,1018061.00
09/18/2016 11:15,2,2.039,ACTIVE,214.64,359.18,59.975,1474211703,"201051344000853","219011344069620",27.57,31.80,0,320.41,424.11,56.9,53.0,0.486,558126.9,558126.9,1274,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211725,1018062.00
09/18/2016 11:15,2,2.039,ACTIVE,213.06,355.28,59.981,1474211703,"201051344000685","219011344069620",27.51,34.80,0,316.80,418.70,56.8,52.9,0.495,560842.3,560842.3,1265,0,0,0,L,1122011218,0,122.68,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211726,1018063.00
09/18/2016 11:15,2,1.982,ACTIVE,213.29,354.37,59.991,1474211703,"201051344000917","219011344069620",27.27,34.30,0,319.51,417.19,54.8,51.0,0.464,557790.5,557790.5,1263,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211727,1018064.00
09/18/2016 11:15,2,1.982,ACTIVE,213.06,353.17,59.986,1474211703,"201051344001145","219011344069620",27.25,34.30,0,319.21,417.49,54.6,50.8,0.455,562996.1,562996.1,1263,0,0,0,L,1122011218,0,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211728,1018065.00
09/18/2016 11:15,2,2.012,ACTIVE,213.29,354.97,60.034,1474211703,"201051344000651","219011344069620",27.33,33.80,0,319.21,423.20,55.7,51.8,0.464,556129.6,556129.6,1260,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211728,1018066.00
09/18/2016 11:15,2,1.973,ACTIVE,211.25,347.16,59.981,1474211703,"274151322000088","219011344069620",25.37,40.80,0,329.43,397.66,50.6,46.9,0.349,782036.0,782036.0,1256,0,0,0,L,1151911521,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211729,1018067.00
09/18/2016 11:15,2,1.279,ACTIVE,211.93,408.18,59.981,1474211703,"274151322000068","219011344069620",37.45,44.30,0,336.64,455.97,48.1,44.5,0.331,675170.0,675170.0,1287,0,0,0,L,1151911521,0,121.78,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211730,1018068.00
09/18/2016 11:15,2,2.021,ACTIVE,212.83,352.87,59.986,1474211703,"201051344001135","219011344069620",27.08,33.50,0,318.61,417.79,55.5,51.6,0.460,552280.4,552280.4,1260,0,0,0,L,1122011218,0,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211731,1018069.00
09/18/2016 11:15,2,1.957,ACTIVE,213.51,354.97,59.933,1474211703,"201051344000594","219011344069620",27.00,37.30,0,318.61,424.41,53.5,49.8,0.446,563228.0,563228.0,1265,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211732,1018070.00
09/18/2016 11:15,2,1.949,ACTIVE,213.06,353.47,59.975,1474211703,"201051344001203","219011344069620",27.55,36.00,0,319.21,422.60,54.4,50.6,0.460,560497.0,560497.0,1264,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211733,1018071.00
09/18/2016 11:15,2,1.898,ACTIVE,211.48,346.26,59.933,1474211703,"274151322000054","219011344069620",25.78,40.60,0,327.62,399.16,49.5,45.9,0.345,798120.2,798120.2,1252,0,0,0,L,1151911521,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211734,1018072.00
09/18/2016 11:15,2,1.939,ACTIVE,213.96,354.97,59.996,1474211703,"201051344000867","219011344069620",27.57,34.00,0,320.11,423.81,54.2,50.4,0.442,550535.1,550535.1,1267,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211735,1018073.00
09/18/2016 11:15,2,1.861,ACTIVE,213.06,353.77,59.970,1474211703,"201051344001093","219011344069620",27.41,35.00,0,319.51,423.81,51.7,48.0,0.424,557186.9,557186.9,1266,0,0,0,L,1122011218,0,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211736,1018074.00
09/18/2016 11:15,2,1.959,ACTIVE,213.74,356.48,60.023,1474211703,"201051344000900","219011344069620",27.91,30.50,0,320.71,425.61,55.4,51.6,0.455,567344.3,567344.3,1270,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211737,1018075.00
09/18/2016 11:15,2,1.928,ACTIVE,214.19,354.97,60.039,1474211703,"201051344000648","219011344069620",27.57,32.60,0,320.11,423.81,53.9,50.1,0.446,556053.8,556053.8,1262,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211738,1018076.00
09/18/2016 11:15,2,1.994,ACTIVE,213.96,356.78,59.991,1474211703,"201051344000569","219011344069620",27.61,31.30,0,321.91,424.71,55.8,51.9,0.464,567320.4,567320.4,1268,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211739,1018077.00
09/18/2016 11:15,2,2.018,ACTIVE,213.96,356.18,59.981,1474211703,"201051344000983","219011344069620",27.81,32.00,0,321.91,425.01,56.9,53.0,0.477,559815.2,559815.2,1272,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211740,1018078.00
09/18/2016 11:15,2,2.012,ACTIVE,213.96,355.58,59.981,1474211703,"201051344001158","219011344069620",26.80,33.50,0,320.71,422.90,54.6,50.8,0.455,551464.2,551464.2,1263,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211741,1018079.00
09/18/2016 11:15,2,1.988,ACTIVE,214.41,357.08,59.986,1474211703,"201051344000576","219011344069620",27.65,31.00,0,321.31,424.71,55.7,51.9,0.477,559025.6,559025.6,1273,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211741,1018080.00
09/18/2016 11:15,2,1.869,ACTIVE,211.70,348.06,59.959,1474211703,"274151322000087","219011344069620",25.50,49.50,0,332.13,396.15,48.3,44.7,0.327,770208.9,770208.9,1267,0,0,0,L,1151911521,0,121.55,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474211742,1018081.00
09/18/2016 11:30,2,8.285,ACTIVE,220.29,371.81,59.975,1474212603,"201051344000645","219011344069620",27.51,34.50,0,319.81,426.21,230.7,220.7,1.016,558541.0,558541.0,1269,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212604,1018082.00
09/18/2016 11:30,2,7.705,ACTIVE,214.19,371.51,60.002,1474212603,"274151322000085","219011344069620",25.29,43.20,0,329.73,400.36,197.4,188.6,0.756,797817.1,797817.1,1256,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212605,1018083.00
09/18/2016 11:30,2,8.271,ACTIVE,219.16,369.70,59.965,1474212603,"201051344000633","219011344069620",27.39,38.00,0,318.91,427.71,229.5,219.6,1.074,550126.8,550126.8,1265,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212606,1018084.00
09/18/2016 11:30,2,8.193,ACTIVE,220.74,373.31,59.965,1474212603,"201051344000469","219011344069620",28.17,31.00,0,317.10,428.31,233.8,223.8,1.078,552726.3,552726.3,1272,0,0,0,L,1122011218,0,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212607,1018085.00
09/18/2016 11:30,2,8.164,ACTIVE,217.35,370.00,59.954,1474212603,"201051344000646","219011344069620",27.51,38.80,0,315.60,422.00,227.4,217.5,1.056,553245.8,553245.8,1264,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212608,1018086.00
09/18/2016 11:30,2,7.998,ACTIVE,214.19,379.92,59.970,1474212603,"274151322000052","219011344069620",26.76,49.30,0,327.92,403.67,216.6,207.2,0.840,820063.9,820063.9,1257,0,0,0,L,1151911521,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212609,1018087.00
09/18/2016 11:30,2,8.156,ACTIVE,218.93,369.70,59.970,1474212603,"201051344000585","219011344069620",27.91,37.00,0,319.81,426.81,230.4,220.5,1.069,563205.6,563205.6,1267,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212610,1018088.00
09/18/2016 11:30,2,8.166,ACTIVE,216.90,365.49,59.933,1474212603,"201051344001230","219011344069620",27.45,38.80,0,318.00,422.90,226.9,217.1,1.069,556229.5,556229.5,1266,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212611,1018089.00
09/18/2016 11:30,2,8.086,ACTIVE,218.71,370.90,59.975,1474212603,"201051344000582","219011344069620",27.71,35.60,0,317.10,427.71,226.8,216.9,1.021,548994.2,548994.2,1262,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212612,1018090.00
09/18/2016 11:30,2,8.180,ACTIVE,217.58,366.10,60.002,1474212603,"201051344000955","219011344069620",27.65,37.80,0,316.50,421.10,229.0,219.1,1.074,562982.7,562982.7,1260,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212612,1018091.00
09/18/2016 11:30,2,5.449,ACTIVE,213.96,407.27,59.975,1474212603,"274151322000094","219011344069620",37.43,46.20,0,335.14,464.98,205.2,196.2,0.795,674741.2,674741.2,1291,0,0,0,L,1151911521,0,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212613,1018092.00
09/18/2016 11:30,2,8.115,ACTIVE,220.74,373.01,59.965,1474212603,"201051344000579","219011344069620",27.85,38.00,0,322.81,427.11,229.1,219.2,1.065,567078.0,567078.0,1261,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212614,1018093.00
09/18/2016 11:30,2,8.156,ACTIVE,217.35,365.49,60.018,1474212603,"201051344000890","219011344069620",27.53,40.60,0,316.80,422.90,227.2,217.4,1.047,560233.2,560233.2,1264,0,0,0,L,1122011218,0,124.94,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212615,1018094.00
09/18/2016 11:30,2,8.059,ACTIVE,218.03,367.60,60.012,1474212603,"201051344000438","219011344069620",27.83,38.00,0,316.50,427.41,227.0,217.2,1.052,561681.0,561681.0,1263,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212616,1018095.00
09/18/2016 11:30,2,8.105,ACTIVE,217.35,367.90,59.986,1474212603,"201051344000417","219011344069620",27.25,40.60,0,317.40,420.80,223.6,213.9,1.047,552740.6,552740.6,1262,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212617,1018096.00
09/18/2016 11:30,2,7.885,ACTIVE,213.29,357.08,60.007,1474212603,"274151322000083","219011344069620",26.70,50.00,0,327.92,402.46,213.0,203.6,0.849,812594.1,812594.1,1256,0,0,0,L,1151911521,0,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212618,1018097.00
09/18/2016 11:30,2,8.445,ACTIVE,214.64,370.60,59.965,1474212603,"274151322000076","219011344069620",27.41,49.50,0,329.13,407.27,234.4,224.3,0.919,867380.8,867380.8,1266,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212619,1018098.00
09/18/2016 11:30,2,8.332,ACTIVE,219.16,371.51,59.975,1474212603,"201051344000868","219011344069620",27.71,33.30,0,319.51,428.61,233.6,223.5,1.056,551509.1,551509.1,1266,0,0,0,L,1122011218,0,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212620,1018099.00
09/18/2016 11:30,2,8.330,ACTIVE,213.51,364.59,59.938,1474212603,"274151322000095","219011344069620",27.45,49.30,0,329.13,406.97,231.5,221.5,0.879,858622.4,858622.4,1265,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212621,1018100.00
09/18/2016 11:30,2,8.324,ACTIVE,220.74,366.10,59.981,1474212603,"201051344000988","219011344069620",17.93,32.60,0,318.61,402.77,150.9,143.8,0.694,533297.5,533297.5,1262,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212622,1018101.00
09/18/2016 11:30,2,8.322,ACTIVE,218.48,369.70,59.981,1474212603,"201051344001025","219011344069620",27.61,39.30,0,318.91,426.51,232.7,222.6,1.074,561861.7,561861.7,1262,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212623,1018102.00
09/18/2016 11:30,2,8.303,ACTIVE,220.74,371.81,59.986,1474212603,"201051344000458","219011344069620",27.59,35.60,0,319.21,427.41,232.1,222.0,1.087,558867.4,558867.4,1271,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212623,1018103.00
09/18/2016 11:30,2,8.215,ACTIVE,220.97,374.51,59.975,1474212603,"201051344000853","219011344069620",28.07,33.30,0,320.71,430.72,233.4,223.4,1.100,558167.3,558167.3,1275,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212624,1018104.00
09/18/2016 11:30,2,8.332,ACTIVE,216.90,367.00,60.023,1474212603,"201051344000685","219011344069620",27.12,36.50,0,316.80,421.40,228.6,218.7,1.083,560881.6,560881.6,1266,0,0,0,L,1122011218,0,124.94,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212625,1018105.00
09/18/2016 11:30,2,8.207,ACTIVE,218.26,365.80,59.975,1474212603,"201051344000917","219011344069620",27.47,36.50,0,317.40,425.61,228.2,218.3,1.065,557829.8,557829.8,1264,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212626,1018106.00
09/18/2016 11:30,2,8.176,ACTIVE,217.13,367.30,59.996,1474212603,"201051344001145","219011344069620",27.37,36.00,0,318.91,421.40,226.7,216.9,1.034,563035.3,563035.3,1264,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212627,1018107.00
09/18/2016 11:30,2,8.254,ACTIVE,219.16,369.40,60.007,1474212603,"201051344000651","219011344069620",27.43,35.60,0,319.21,426.81,229.2,219.3,1.034,556169.5,556169.5,1261,0,0,0,L,1122011218,0,125.85,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212628,1018108.00
09/18/2016 11:30,2,7.850,ACTIVE,213.51,376.31,59.970,1474212603,"274151322000088","219011344069620",25.54,44.50,0,330.63,400.36,203.0,194.0,0.773,782071.3,782071.3,1257,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212629,1018109.00
09/18/2016 11:30,2,5.334,ACTIVE,214.41,432.22,59.970,1474212603,"274151322000068","219011344069620",37.99,47.00,0,335.74,463.78,204.3,195.3,0.787,675205.3,675205.3,1288,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212630,1018110.00
09/18/2016 11:30,2,8.100,ACTIVE,218.48,367.90,59.954,1474212603,"201051344001135","219011344069620",27.71,35.60,0,318.91,427.11,227.2,217.4,1.043,552320.2,552320.2,1261,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212631,1018111.00
09/18/2016 11:30,2,8.371,ACTIVE,218.48,369.70,59.975,1474212603,"201051344000594","219011344069620",27.35,40.80,0,318.61,428.31,231.8,221.9,1.056,563268.1,563268.1,1266,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212632,1018112.00
09/18/2016 11:30,2,8.324,ACTIVE,218.93,370.00,59.938,1474212603,"201051344001203","219011344069620",27.89,38.60,0,316.20,426.81,235.0,224.9,1.092,560537.6,560537.6,1265,0,0,0,L,1122011218,0,125.85,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212633,1018113.00
09/18/2016 11:30,2,7.979,ACTIVE,213.96,367.30,59.996,1474212603,"274151322000054","219011344069620",25.62,44.30,0,328.52,402.77,207.0,197.9,0.800,798156.4,798156.4,1253,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212634,1018114.00
09/18/2016 11:30,2,7.945,ACTIVE,219.39,369.70,59.965,1474212603,"201051344000867","219011344069620",27.87,37.50,0,319.51,428.31,224.2,214.5,1.025,550575.6,550575.6,1268,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212635,1018115.00
09/18/2016 11:30,2,7.818,ACTIVE,218.48,367.90,59.949,1474212603,"201051344001093","219011344069620",28.03,37.50,0,318.30,426.21,221.8,212.1,1.003,557227.2,557227.2,1267,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212636,1018116.00
09/18/2016 11:30,2,7.730,ACTIVE,219.61,371.21,59.981,1474212603,"201051344000900","219011344069620",28.13,32.60,0,317.70,427.71,220.1,210.5,0.990,567385.9,567385.9,1271,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212637,1018117.00
09/18/2016 11:30,2,7.410,ACTIVE,219.61,367.60,60.007,1474212603,"201051344000648","219011344069620",27.51,35.20,0,318.30,428.01,206.5,197.4,0.950,556093.9,556093.9,1263,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212637,1018118.00
09/18/2016 11:30,2,7.432,ACTIVE,219.61,368.80,59.975,1474212603,"201051344000569","219011344069620",28.03,33.80,0,319.81,428.01,210.9,201.7,0.977,567361.4,567361.4,1269,0,0,0,L,1122011218,0,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212638,1018119.00
09/18/2016 11:30,2,7.451,ACTIVE,219.61,367.90,59.991,1474212603,"201051344000983","219011344069620",27.77,34.80,0,319.51,427.71,209.6,200.4,0.977,559856.2,559856.2,1273,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212639,1018120.00
09/18/2016 11:30,2,7.262,ACTIVE,219.84,369.10,59.959,1474212603,"201051344001158","219011344069620",27.47,36.30,0,320.11,426.51,202.1,193.1,0.937,551504.3,551504.3,1264,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212640,1018121.00
09/18/2016 11:30,2,7.434,ACTIVE,219.84,370.00,59.954,1474212603,"201051344000576","219011344069620",27.95,33.80,0,321.01,427.71,210.2,200.9,0.977,559066.5,559066.5,1274,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212641,1018122.00
09/18/2016 11:30,2,6.678,ACTIVE,213.74,368.80,60.002,1474212603,"274151322000087","219011344069620",25.58,53.50,0,330.63,400.06,173.1,165.1,0.663,770244.6,770244.6,1268,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474212642,1018123.00
09/18/2016 11:45,2,8.203,ACTIVE,220.29,371.81,59.975,1474213503,"201051344000645","219011344069620",27.21,36.50,0,320.11,428.01,226.1,216.3,1.021,558577.5,558577.5,1270,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213504,1018124.00
09/18/2016 11:45,2,7.705,ACTIVE,214.19,351.97,60.007,1474213503,"274151322000085","219011344069620",25.60,44.30,0,329.13,403.37,199.6,190.7,0.760,797849.0,797849.0,1257,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213505,1018125.00
09/18/2016 11:45,2,8.098,ACTIVE,219.16,373.31,60.002,1474213503,"201051344000633","219011344069620",27.55,39.00,0,319.51,427.11,225.9,216.1,1.030,550163.1,550163.1,1266,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213506,1018126.00
09/18/2016 11:45,2,7.932,ACTIVE,220.74,374.21,60.002,1474213503,"201051344000469","219011344069620",28.45,31.80,0,317.70,427.71,228.6,218.8,1.061,552763.5,552763.5,1273,0,0,0,L,1122011218,0,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213507,1018127.00
09/18/2016 11:45,2,7.826,ACTIVE,217.35,366.70,59.954,1474213503,"201051344000646","219011344069620",28.39,40.20,0,315.30,422.60,224.8,215.0,1.056,553282.0,553282.0,1265,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213508,1018128.00
09/18/2016 11:45,2,7.732,ACTIVE,214.19,359.18,59.991,1474213503,"274151322000052","219011344069620",27.47,50.60,0,326.42,406.67,215.1,205.6,0.840,820098.3,820098.3,1258,0,0,0,L,1151911521,0,122.46,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213509,1018129.00
09/18/2016 11:45,2,7.959,ACTIVE,218.93,367.60,59.996,1474213503,"201051344000585","219011344069620",28.31,37.50,0,318.00,426.51,228.0,218.2,1.061,563242.5,563242.5,1268,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213510,1018130.00
09/18/2016 11:45,2,7.930,ACTIVE,216.90,364.29,59.954,1474213503,"201051344001230","219011344069620",28.03,39.50,0,318.30,423.50,225.0,215.3,1.030,556265.2,556265.2,1267,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213511,1018131.00
09/18/2016 11:45,2,7.959,ACTIVE,218.71,367.90,59.981,1474213503,"201051344000582","219011344069620",27.89,35.40,0,317.10,427.41,224.7,214.9,1.016,549030.0,549030.0,1263,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213512,1018132.00
09/18/2016 11:45,2,8.010,ACTIVE,217.58,367.30,60.002,1474213503,"201051344000955","219011344069620",27.93,37.80,0,315.60,422.00,226.5,216.7,1.069,563019.1,563019.1,1261,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213513,1018133.00
09/18/2016 11:45,2,5.154,ACTIVE,214.19,434.63,59.991,1474213503,"274151322000094","219011344069620",38.96,46.20,0,334.54,461.38,202.4,193.4,0.787,674773.2,674773.2,1292,0,0,0,L,1151911521,0,122.46,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213513,1018134.00
09/18/2016 11:45,2,8.150,ACTIVE,220.74,372.41,60.012,1474213503,"201051344000579","219011344069620",27.35,40.00,0,319.51,426.81,225.6,215.8,1.056,567114.6,567114.6,1262,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213514,1018135.00
09/18/2016 11:45,2,8.090,ACTIVE,217.13,366.70,59.970,1474213503,"201051344000890","219011344069620",27.51,42.30,0,317.10,422.90,225.3,215.5,1.039,560269.2,560269.2,1265,0,0,0,L,1122011218,0,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213515,1018136.00
09/18/2016 11:45,2,8.061,ACTIVE,218.03,368.20,60.007,1474213503,"201051344000438","219011344069620",27.61,38.40,0,316.80,426.21,225.4,215.6,1.056,561717.1,561717.1,1264,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213516,1018137.00
09/18/2016 11:45,2,8.041,ACTIVE,217.58,365.80,60.002,1474213503,"201051344000417","219011344069620",27.19,41.50,0,317.40,423.20,221.4,211.8,1.056,552776.0,552776.0,1263,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213517,1018138.00
09/18/2016 11:45,2,7.783,ACTIVE,213.96,377.82,59.996,1474213503,"274151322000083","219011344069620",26.90,49.80,0,328.22,400.66,211.8,202.5,0.849,812627.8,812627.8,1257,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213518,1018139.00
09/18/2016 11:45,2,8.248,ACTIVE,214.87,369.40,60.012,1474213503,"274151322000076","219011344069620",27.87,50.20,0,329.73,407.87,232.6,222.6,0.902,867417.9,867417.9,1267,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213519,1018140.00
09/18/2016 11:45,2,8.131,ACTIVE,219.16,369.40,60.007,1474213503,"201051344000868","219011344069620",27.83,33.80,0,319.51,428.91,229.2,219.3,1.030,551546.0,551546.0,1267,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213520,1018141.00
09/18/2016 11:45,2,8.125,ACTIVE,213.74,375.41,59.996,1474213503,"274151322000095","219011344069620",27.95,49.00,0,327.02,402.46,229.9,219.9,0.871,858658.9,858658.9,1266,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213521,1018142.00
09/18/2016 11:45,2,8.150,ACTIVE,220.74,363.39,59.996,1474213503,"201051344000988","219011344069620",17.89,33.50,0,318.91,404.87,147.8,140.7,0.694,533321.2,533321.2,1263,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213522,1018143.00
09/18/2016 11:45,2,8.080,ACTIVE,218.71,368.50,60.002,1474213503,"201051344001025","219011344069620",28.03,39.30,0,318.30,427.11,229.1,219.2,1.030,561898.5,561898.5,1263,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213522,1018144.00
09/18/2016 11:45,2,8.119,ACTIVE,220.74,371.51,60.007,1474213503,"201051344000458","219011344069620",27.59,36.30,0,318.91,428.01,226.7,216.9,1.052,558904.2,558904.2,1272,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213523,1018145.00
09/18/2016 11:45,2,8.064,ACTIVE,221.19,375.11,60.007,1474213503,"201051344000853","219011344069620",28.05,34.50,0,322.81,430.12,228.9,219.0,1.052,558204.5,558204.5,1276,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213524,1018146.00
09/18/2016 11:45,2,8.039,ACTIVE,217.13,365.80,60.012,1474213503,"201051344000685","219011344069620",27.79,36.80,0,316.50,422.30,226.2,216.4,1.087,560917.5,560917.5,1267,0,0,0,L,1122011218,0,124.94,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213525,1018147.00
09/18/2016 11:45,2,7.967,ACTIVE,218.48,369.70,60.018,1474213503,"201051344000917","219011344069620",27.95,36.80,0,318.91,425.31,225.6,215.8,1.065,557865.5,557865.5,1265,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213526,1018148.00
09/18/2016 11:45,2,7.990,ACTIVE,217.35,367.00,60.007,1474213503,"201051344001145","219011344069620",27.73,36.00,0,319.21,422.60,224.3,214.5,1.039,563070.8,563070.8,1265,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213527,1018149.00
09/18/2016 11:45,2,8.143,ACTIVE,219.16,370.90,59.981,1474213503,"201051344000651","219011344069620",27.67,36.30,0,318.00,427.11,228.1,218.2,1.016,556206.0,556206.0,1262,0,0,0,L,1122011218,0,125.85,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213528,1018150.00
09/18/2016 11:45,2,7.697,ACTIVE,214.19,352.27,59.996,1474213503,"274151322000088","219011344069620",25.90,44.80,0,328.22,403.37,201.9,193.0,0.765,782103.5,782103.5,1258,0,0,0,L,1151911521,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213529,1018151.00
09/18/2016 11:45,2,5.203,ACTIVE,215.09,432.22,60.002,1474213503,"274151322000068","219011344069620",38.45,48.80,0,334.84,461.08,202.6,193.6,0.782,675237.5,675237.5,1289,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213530,1018152.00
09/18/2016 11:45,2,8.146,ACTIVE,218.48,368.50,59.975,1474213503,"201051344001135","219011344069620",27.41,36.30,0,317.40,425.31,226.2,216.4,1.043,552356.7,552356.7,1262,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213531,1018153.00
09/18/2016 11:45,2,8.152,ACTIVE,218.48,368.80,59.986,1474213503,"201051344000594","219011344069620",27.45,41.80,0,318.61,428.31,226.5,216.7,1.034,563304.4,563304.4,1267,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213532,1018154.00
09/18/2016 11:45,2,8.168,ACTIVE,218.71,368.50,60.023,1474213503,"201051344001203","219011344069620",27.85,38.40,0,317.10,427.11,230.3,220.3,1.074,560574.3,560574.3,1266,0,0,0,L,1122011218,0,125.85,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213533,1018155.00
09/18/2016 11:45,2,7.766,ACTIVE,214.41,374.21,60.002,1474213503,"274151322000054","219011344069620",26.04,46.20,0,327.62,404.87,204.6,195.6,0.773,798189.1,798189.1,1254,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213534,1018156.00
09/18/2016 11:45,2,8.076,ACTIVE,219.16,368.80,59.959,1474213503,"201051344000867","219011344069620",27.83,38.40,0,319.21,427.71,227.7,217.8,1.034,550612.3,550612.3,1269,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213535,1018157.00
09/18/2016 11:45,2,8.012,ACTIVE,218.71,369.40,59.991,1474213503,"201051344001093","219011344069620",28.13,36.80,0,318.61,427.71,228.1,218.2,1.034,557263.3,557263.3,1268,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213536,1018158.00
09/18/2016 11:45,2,8.150,ACTIVE,220.29,373.31,59.996,1474213503,"201051344000900","219011344069620",28.29,33.80,0,320.11,427.71,233.3,223.2,1.016,567423.6,567423.6,1272,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213537,1018159.00
09/18/2016 11:45,2,8.053,ACTIVE,220.06,371.21,59.986,1474213503,"201051344000648","219011344069620",27.53,36.80,0,318.30,428.61,224.5,214.7,1.025,556130.1,556130.1,1264,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213538,1018160.00
09/18/2016 11:45,2,8.139,ACTIVE,220.52,373.31,59.996,1474213503,"201051344000569","219011344069620",27.75,34.50,0,318.00,428.01,228.6,218.7,1.043,567398.7,567398.7,1270,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213539,1018161.00
09/18/2016 11:45,2,8.070,ACTIVE,220.97,375.41,59.996,1474213503,"201051344000983","219011344069620",27.97,35.80,0,319.81,428.31,228.4,218.5,1.087,559893.5,559893.5,1274,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213539,1018162.00
09/18/2016 11:45,2,8.027,ACTIVE,220.74,374.21,59.991,1474213503,"201051344001158","219011344069620",27.55,38.00,0,317.70,426.21,224.0,214.3,1.012,551540.6,551540.6,1265,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213540,1018163.00
09/18/2016 11:45,2,8.062,ACTIVE,220.74,374.81,60.023,1474213503,"201051344000576","219011344069620",27.91,35.00,0,318.30,428.31,227.9,218.0,1.034,559103.3,559103.3,1275,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213541,1018164.00
09/18/2016 11:45,2,7.639,ACTIVE,213.96,358.58,60.007,1474213503,"274151322000087","219011344069620",25.92,53.80,0,329.43,399.76,200.4,191.5,0.765,770276.5,770276.5,1269,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474213542,1018165.00
09/18/2016 12:00,2,2.398,ACTIVE,214.64,362.79,59.896,1474214403,"201051344000645","219011344069620",27.69,34.30,0,320.41,426.51,67.3,63.0,0.544,558603.0,558603.0,1271,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214404,1018166.00
09/18/2016 12:00,2,2.186,ACTIVE,211.70,354.37,59.917,1474214403,"274151322000085","219011344069620",26.70,41.50,0,329.73,406.97,59.1,55.2,0.393,797871.9,797871.9,1258,0,0,0,L,1151911521,0,122.01,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214405,1018167.00
09/18/2016 12:00,2,2.361,ACTIVE,213.96,359.78,59.965,1474214403,"201051344000633","219011344069620",28.03,36.80,0,320.41,427.71,67.0,62.8,0.570,550188.5,550188.5,1267,0,0,0,L,1122011218,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214406,1018168.00
09/18/2016 12:00,2,2.381,ACTIVE,214.41,360.99,60.034,1474214403,"201051344000469","219011344069620",28.37,29.80,0,318.91,428.31,68.3,64.0,0.592,552789.3,552789.3,1274,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214407,1018169.00
09/18/2016 12:00,2,2.318,ACTIVE,212.61,356.18,59.959,1474214403,"201051344000646","219011344069620",28.27,38.00,0,317.40,424.11,66.4,62.2,0.561,553307.4,553307.4,1266,0,0,0,L,1122011218,0,122.23,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214408,1018170.00
