ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 12:00,2,2.240,ACTIVE,211.70,357.08,59.933,1474214403,"274151322000052","219011344069620",27.73,47.00,0,329.13,407.27,62.9,58.8,0.446,820122.8,820122.8,1259,0,0,0,L,1151911521,0,121.33,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214409,1018171.00
09/18/2016 12:00,2,2.361,ACTIVE,213.51,357.98,59.938,1474214403,"201051344000585","219011344069620",28.47,35.40,0,318.30,427.71,68.1,63.8,0.557,563268.3,563268.3,1269,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214410,1018172.00
09/18/2016 12:00,2,2.176,ACTIVE,212.61,354.97,59.933,1474214403,"201051344001230","219011344069620",28.39,37.00,0,318.30,422.60,62.5,58.4,0.530,556290.0,556290.0,1268,0,0,0,L,1122011218,0,122.01,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214410,1018173.00
09/18/2016 12:00,2,2.264,ACTIVE,213.51,357.08,59.959,1474214403,"201051344000582","219011344069620",27.97,33.00,0,318.30,428.91,64.2,60.0,0.526,549054.9,549054.9,1264,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214411,1018174.00
09/18/2016 12:00,2,2.281,ACTIVE,212.61,354.97,59.965,1474214403,"201051344000955","219011344069620",28.57,35.20,0,316.80,422.30,66.0,61.7,0.566,563044.5,563044.5,1262,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214412,1018175.00
09/18/2016 12:00,2,1.477,ACTIVE,211.93,403.07,59.959,1474214403,"274151322000094","219011344069620",37.61,43.40,0,333.03,475.20,55.8,51.9,0.384,674795.7,674795.7,1293,0,0,0,L,1151911521,0,121.10,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214413,1018176.00
09/18/2016 12:00,2,2.355,ACTIVE,214.19,359.18,59.975,1474214403,"201051344000579","219011344069620",28.33,37.50,0,319.21,431.62,67.7,63.4,0.579,567139.9,567139.9,1263,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214414,1018177.00
09/18/2016 12:00,2,2.305,ACTIVE,212.83,354.97,59.944,1474214403,"201051344000890","219011344069620",27.99,39.30,0,318.61,423.20,65.3,61.1,0.535,560294.2,560294.2,1266,0,0,0,L,1122011218,0,122.23,120.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214415,1018178.00
09/18/2016 12:00,2,2.273,ACTIVE,213.29,357.68,59.933,1474214403,"201051344000438","219011344069620",28.35,35.80,0,316.20,428.01,65.2,61.1,0.561,561742.1,561742.1,1265,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214416,1018179.00
09/18/2016 12:00,2,2.289,ACTIVE,213.06,356.78,59.949,1474214403,"201051344000417","219011344069620",27.95,39.30,0,315.30,422.60,64.8,60.6,0.552,552800.7,552800.7,1264,0,0,0,L,1122011218,0,122.01,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214417,1018180.00
09/18/2016 12:00,2,2.168,ACTIVE,211.25,345.36,59.996,1474214403,"274151322000083","219011344069620",27.73,46.40,0,329.13,406.67,60.9,56.8,0.424,812651.5,812651.5,1258,0,0,0,L,1151911521,0,121.33,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214418,1018181.00
09/18/2016 12:00,2,2.312,ACTIVE,211.93,360.08,59.959,1474214403,"274151322000076","219011344069620",28.49,45.80,0,328.22,405.47,66.7,62.4,0.464,867443.7,867443.7,1268,0,0,0,L,1151911521,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214419,1018182.00
09/18/2016 12:00,2,2.471,ACTIVE,213.96,360.69,59.928,1474214403,"201051344000868","219011344069620",28.27,31.80,0,318.91,428.31,70.7,66.3,0.575,551571.3,551571.3,1268,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214419,1018183.00
09/18/2016 12:00,2,2.299,ACTIVE,211.48,352.87,59.949,1474214403,"274151322000095","219011344069620",28.21,44.80,0,329.73,405.17,65.6,61.4,0.460,858684.2,858684.2,1267,0,0,0,L,1151911521,0,121.55,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214420,1018184.00
09/18/2016 12:00,2,2.486,ACTIVE,214.19,356.18,59.954,1474214403,"201051344000988","219011344069620",18.23,32.00,0,321.01,407.87,45.9,42.4,0.407,533337.4,533337.4,1264,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214421,1018185.00
09/18/2016 12:00,2,2.467,ACTIVE,213.29,359.18,59.944,1474214403,"201051344001025","219011344069620",28.35,36.50,0,316.20,426.21,70.8,66.4,0.575,561923.6,561923.6,1264,0,0,0,L,1122011218,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214422,1018186.00
09/18/2016 12:00,2,2.457,ACTIVE,214.19,360.08,59.981,1474214403,"201051344000458","219011344069620",28.07,34.50,0,317.70,427.11,69.9,65.6,0.597,558929.1,558929.1,1273,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214423,1018187.00
09/18/2016 12:00,2,2.506,ACTIVE,215.09,362.79,59.917,1474214403,"201051344000853","219011344069620",28.09,32.40,0,320.11,430.72,71.3,66.9,0.605,558229.6,558229.6,1277,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214424,1018188.00
09/18/2016 12:00,2,2.383,ACTIVE,213.06,357.98,59.912,1474214403,"201051344000685","219011344069620",27.71,34.80,0,316.50,421.40,66.9,62.7,0.583,560942.0,560942.0,1268,0,0,0,L,1122011218,0,122.68,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214425,1018189.00
09/18/2016 12:00,2,2.287,ACTIVE,213.29,356.78,59.933,1474214403,"201051344000917","219011344069620",28.31,33.80,0,320.11,427.11,65.6,61.4,0.557,557889.6,557889.6,1266,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214426,1018190.00
09/18/2016 12:00,2,2.344,ACTIVE,213.06,357.08,59.970,1474214403,"201051344001145","219011344069620",27.59,33.80,0,318.91,422.90,65.5,61.3,0.544,563094.9,563094.9,1266,0,0,0,L,1122011218,0,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214427,1018191.00
09/18/2016 12:00,2,2.414,ACTIVE,213.51,358.88,59.986,1474214403,"201051344000651","219011344069620",28.45,33.50,0,318.30,427.11,69.6,65.2,0.575,556230.7,556230.7,1263,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214428,1018192.00
09/18/2016 12:00,2,2.240,ACTIVE,211.03,355.88,59.933,1474214403,"274151322000088","219011344069620",26.78,41.50,0,329.13,408.18,60.8,56.8,0.424,782125.6,782125.6,1259,0,0,0,L,1151911521,0,121.78,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214428,1018193.00
09/18/2016 12:00,2,1.547,ACTIVE,212.38,405.77,59.965,1474214403,"274151322000068","219011344069620",37.69,44.80,0,333.03,479.41,59.4,55.4,0.415,675259.4,675259.4,1290,0,0,0,L,1151911521,0,121.78,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214429,1018194.00
09/18/2016 12:00,2,2.570,ACTIVE,213.06,357.98,59.959,1474214403,"201051344001135","219011344069620",28.01,33.80,0,318.30,425.91,72.9,68.5,0.601,552381.3,552381.3,1263,0,0,0,L,1122011218,0,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214430,1018195.00
09/18/2016 12:00,2,2.549,ACTIVE,213.51,360.69,59.949,1474214403,"201051344000594","219011344069620",28.35,38.80,0,316.50,428.31,73.2,68.7,0.610,563328.9,563328.9,1268,0,0,0,L,1122011218,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214431,1018196.00
09/18/2016 12:00,2,2.520,ACTIVE,213.29,359.48,60.007,1474214403,"201051344001203","219011344069620",28.41,35.60,0,317.10,426.51,72.6,68.1,0.610,560599.0,560599.0,1267,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214432,1018197.00
09/18/2016 12:00,2,2.346,ACTIVE,211.25,351.97,59.944,1474214403,"274151322000054","219011344069620",26.98,41.30,0,328.52,408.78,64.0,59.9,0.451,798211.4,798211.4,1255,0,0,0,L,1151911521,0,121.55,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214433,1018198.00
09/18/2016 12:00,2,2.738,ACTIVE,214.41,362.19,59.949,1474214403,"201051344000867","219011344069620",28.09,35.40,0,319.51,427.41,77.9,73.3,0.650,550636.7,550636.7,1270,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214434,1018199.00
09/18/2016 12:00,2,2.445,ACTIVE,213.51,359.18,59.912,1474214403,"201051344001093","219011344069620",28.57,33.80,0,319.21,427.11,70.8,66.4,0.583,557287.1,557287.1,1269,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214435,1018200.00
09/18/2016 12:00,2,2.826,ACTIVE,214.64,351.67,59.970,1474214403,"201051344000900","219011344069620",28.45,31.50,0,318.91,427.41,81.5,76.7,0.380,567448.3,567448.3,1273,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214436,1018201.00
09/18/2016 12:00,2,2.734,ACTIVE,214.87,362.49,59.949,1474214403,"201051344000648","219011344069620",28.17,34.30,0,317.70,429.22,78.0,73.4,0.654,556154.1,556154.1,1265,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214437,1018202.00
09/18/2016 12:00,2,2.752,ACTIVE,214.64,351.97,59.975,1474214403,"201051344000569","219011344069620",28.88,31.80,0,320.41,429.22,80.5,75.8,0.380,567423.2,567423.2,1271,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214438,1018203.00
09/18/2016 12:00,2,2.789,ACTIVE,214.87,350.77,59.938,1474214403,"201051344000983","219011344069620",28.71,33.30,0,320.41,428.01,81.1,76.4,0.380,559918.0,559918.0,1275,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214439,1018204.00
09/18/2016 12:00,2,2.762,ACTIVE,214.64,361.59,59.965,1474214403,"201051344001158","219011344069620",27.89,35.40,0,317.70,427.71,78.0,73.4,0.658,551564.5,551564.5,1266,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214440,1018205.00
09/18/2016 12:00,2,2.846,ACTIVE,215.09,351.97,59.949,1474214403,"201051344000576","219011344069620",28.37,33.30,0,319.51,429.22,81.7,76.9,0.393,559127.3,559127.3,1276,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214440,1018206.00
09/18/2016 12:00,2,2.396,ACTIVE,211.93,353.17,59.949,1474214403,"274151322000087","219011344069620",27.08,50.00,0,329.13,406.97,65.8,61.5,0.455,770298.0,770298.0,1270,0,0,0,L,1151911521,0,121.55,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474214441,1018207.00
09/18/2016 12:15,2,4.113,ACTIVE,216.67,354.97,59.949,1474215303,"201051344000645","219011344069620",27.91,34.50,0,319.51,428.31,116.4,110.4,0.544,558642.4,558642.4,1272,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215304,1018208.00
09/18/2016 12:15,2,7.049,ACTIVE,213.96,362.19,59.965,1474215303,"274151322000085","219011344069620",25.94,44.50,0,329.43,406.97,185.1,176.7,0.716,797907.1,797907.1,1259,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215305,1018209.00
09/18/2016 12:15,2,4.344,ACTIVE,216.45,357.98,59.991,1474215303,"201051344000633","219011344069620",27.81,38.00,0,320.11,428.31,122.3,116.2,0.588,550227.8,550227.8,1268,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215306,1018210.00
09/18/2016 12:15,2,4.818,ACTIVE,217.35,358.88,59.991,1474215303,"201051344000469","219011344069620",28.86,31.00,0,317.40,430.42,140.9,134.1,0.676,552829.1,552829.1,1275,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215307,1018211.00
09/18/2016 12:15,2,4.350,ACTIVE,214.87,354.67,59.949,1474215303,"201051344000646","219011344069620",28.05,39.50,0,314.70,427.41,123.6,117.4,0.583,553346.6,553346.6,1267,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215308,1018212.00
09/18/2016 12:15,2,5.789,ACTIVE,213.51,351.07,59.938,1474215303,"274151322000052","219011344069620",27.49,50.80,0,327.92,408.18,161.1,153.6,0.632,820160.4,820160.4,1260,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215309,1018213.00
09/18/2016 12:15,2,4.855,ACTIVE,216.00,355.88,59.975,1474215303,"201051344000585","219011344069620",28.27,36.80,0,315.00,427.41,139.1,132.3,0.658,563307.9,563307.9,1270,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215310,1018214.00
09/18/2016 12:15,2,4.617,ACTIVE,214.64,353.17,59.965,1474215303,"201051344001230","219011344069620",28.43,38.20,0,317.70,424.11,132.9,126.4,0.632,556328.8,556328.8,1269,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215310,1018215.00
09/18/2016 12:15,2,5.229,ACTIVE,216.22,357.68,59.954,1474215303,"201051344000582","219011344069620",27.91,34.80,0,315.30,429.52,147.8,140.7,0.685,549093.9,549093.9,1265,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215311,1018216.00
09/18/2016 12:15,2,5.275,ACTIVE,215.32,356.18,59.965,1474215303,"201051344000955","219011344069620",28.17,36.80,0,316.20,422.90,150.6,143.4,0.725,563083.8,563083.8,1263,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215312,1018217.00
09/18/2016 12:15,2,3.215,ALERT,213.51,418.70,59.965,1474215303,"274151322000094","219011344069620",38.25,45.30,0,299.67,525.10,124.7,118.4,0.486,674829.4,674829.4,1294,0,0,0,L,1151911521,0,122.23,123.14,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215314,1018218.00
09/18/2016 12:15,2,6.889,ACTIVE,219.84,367.90,59.975,1474215303,"201051344000579","219011344069620",27.15,38.60,0,320.11,432.22,189.6,181.0,0.919,567179.6,567179.6,1264,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215315,1018219.00
09/18/2016 12:15,2,5.404,ACTIVE,215.32,356.48,59.959,1474215303,"201051344000890","219011344069620",27.63,41.50,0,316.20,424.11,151.4,144.2,0.712,560333.5,560333.5,1267,0,0,0,L,1122011218,0,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215316,1018220.00
09/18/2016 12:15,2,5.504,ACTIVE,216.45,359.48,59.981,1474215303,"201051344000438","219011344069620",28.19,37.50,0,316.80,428.01,157.3,149.9,0.734,561781.3,561781.3,1266,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215317,1018221.00
09/18/2016 12:15,2,6.611,ACTIVE,216.45,360.69,59.975,1474215303,"201051344000417","219011344069620",27.31,40.80,0,316.80,423.20,183.1,174.8,0.879,552839.6,552839.6,1265,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215318,1018222.00
09/18/2016 12:15,2,5.521,ACTIVE,213.29,364.29,59.970,1474215303,"274151322000083","219011344069620",27.04,50.60,0,328.22,407.27,151.2,144.0,0.610,812688.7,812688.7,1259,0,0,0,L,1151911521,0,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215319,1018223.00
09/18/2016 12:15,2,6.350,ACTIVE,214.41,372.11,59.981,1474215303,"274151322000076","219011344069620",27.49,48.80,0,329.13,408.18,177.1,169.0,0.694,867483.3,867483.3,1269,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215319,1018224.00
09/18/2016 12:15,2,4.533,ACTIVE,216.22,357.38,59.975,1474215303,"201051344000868","219011344069620",28.39,33.00,0,315.90,428.61,130.1,123.7,0.583,551611.3,551611.3,1269,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215320,1018225.00
09/18/2016 12:15,2,7.135,ACTIVE,213.51,359.48,59.970,1474215303,"274151322000095","219011344069620",28.15,48.30,0,326.72,406.07,203.3,194.3,0.773,858723.6,858723.6,1268,0,0,0,L,1151911521,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215321,1018226.00
09/18/2016 12:15,2,3.824,ACTIVE,216.22,360.99,59.975,1474215303,"201051344000988","219011344069620",18.07,32.40,0,319.21,409.08,70.0,65.7,0.579,533364.2,533364.2,1265,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215322,1018227.00
09/18/2016 12:15,2,4.559,ACTIVE,216.00,354.37,59.981,1474215303,"201051344001025","219011344069620",28.11,38.40,0,318.30,427.71,129.5,123.1,0.583,561963.5,561963.5,1265,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215323,1018228.00
09/18/2016 12:15,2,3.594,ACTIVE,216.00,353.17,60.002,1474215303,"201051344000458","219011344069620",27.97,35.20,0,317.10,430.72,101.8,96.4,0.491,558969.1,558969.1,1274,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215324,1018229.00
09/18/2016 12:15,2,3.453,ACTIVE,216.45,354.67,59.975,1474215303,"201051344000853","219011344069620",28.41,33.30,0,321.31,431.62,99.4,94.0,0.468,558269.8,558269.8,1278,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215325,1018230.00
09/18/2016 12:15,2,4.273,ACTIVE,214.64,352.87,59.975,1474215303,"201051344000685","219011344069620",27.97,36.00,0,315.60,422.60,120.9,114.8,0.588,560981.4,560981.4,1269,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215326,1018231.00
09/18/2016 12:15,2,3.613,ACTIVE,214.87,351.37,59.981,1474215303,"201051344000917","219011344069620",27.93,35.20,0,317.70,427.71,102.2,96.7,0.486,557928.9,557928.9,1267,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215327,1018232.00
09/18/2016 12:15,2,3.633,ACTIVE,214.41,350.77,59.986,1474215303,"201051344001145","219011344069620",27.67,35.60,0,319.21,423.50,101.7,96.2,0.464,563134.0,563134.0,1267,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215328,1018233.00
09/18/2016 12:15,2,3.557,ACTIVE,215.09,351.37,60.012,1474215303,"201051344000651","219011344069620",27.83,35.20,0,318.91,427.71,100.2,94.8,0.460,556270.5,556270.5,1264,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215329,1018234.00
09/18/2016 12:15,2,3.592,ACTIVE,212.61,354.37,59.965,1474215303,"274151322000088","219011344069620",26.24,44.50,0,328.22,406.67,95.3,90.1,0.358,782161.6,782161.6,1260,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215329,1018235.00
09/18/2016 12:15,2,2.371,ALERT,213.29,410.58,59.975,1474215303,"274151322000068","219011344069620",38.07,47.00,0,375.71,512.17,92.3,87.2,0.354,675294.8,675294.8,1291,0,0,0,L,1151911521,0,122.46,122.68,0001,42,0,0,0,0,0,0,88,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215331,1018236.00
09/18/2016 12:15,2,3.092,ACTIVE,214.19,346.86,59.981,1474215303,"201051344001135","219011344069620",27.71,35.60,0,317.40,427.41,86.7,81.8,0.402,552421.1,552421.1,1264,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215332,1018237.00
09/18/2016 12:15,2,2.881,ACTIVE,213.96,348.66,59.970,1474215303,"201051344000594","219011344069620",27.49,41.30,0,316.20,429.22,80.3,75.5,0.380,563368.7,563368.7,1269,0,0,0,L,1122011218,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215333,1018238.00
09/18/2016 12:15,2,2.887,ACTIVE,214.19,348.36,59.981,1474215303,"201051344001203","219011344069620",27.85,37.80,0,317.10,428.31,81.4,76.6,0.380,560638.9,560638.9,1268,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215334,1018239.00
09/18/2016 12:15,2,2.826,ACTIVE,212.38,354.37,59.959,1474215303,"274151322000054","219011344069620",26.60,44.30,0,327.92,408.78,76.1,71.5,0.526,798248.0,798248.0,1256,0,0,0,L,1151911521,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215335,1018240.00
09/18/2016 12:15,2,2.814,ACTIVE,214.41,348.06,59.970,1474215303,"201051344000867","219011344069620",27.73,36.00,0,319.51,428.91,79.1,74.4,0.354,550676.7,550676.7,1271,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215336,1018241.00
09/18/2016 12:15,2,2.689,ACTIVE,213.96,358.58,59.981,1474215303,"201051344001093","219011344069620",28.01,35.60,0,316.80,428.31,76.3,71.7,0.632,557326.6,557326.6,1270,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215337,1018242.00
09/18/2016 12:15,2,2.750,ACTIVE,214.64,349.56,59.975,1474215303,"201051344000900","219011344069620",28.98,31.80,0,319.81,428.01,80.7,76.0,0.371,567488.7,567488.7,1274,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215338,1018243.00
09/18/2016 12:15,2,2.779,ACTIVE,214.64,360.99,59.970,1474215303,"201051344000648","219011344069620",27.67,34.80,0,318.61,429.52,77.9,73.3,0.650,556193.8,556193.8,1266,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215338,1018244.00
09/18/2016 12:15,2,2.766,ACTIVE,214.64,350.17,59.970,1474215303,"201051344000569","219011344069620",28.01,33.00,0,318.91,428.61,78.5,73.8,0.367,567463.4,567463.4,1272,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215339,1018245.00
09/18/2016 12:15,2,2.791,ACTIVE,214.87,350.47,59.970,1474215303,"201051344000983","219011344069620",27.99,33.80,0,320.71,428.61,79.2,74.5,0.376,559958.4,559958.4,1276,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215340,1018246.00
09/18/2016 12:15,2,2.777,ACTIVE,214.64,360.08,59.970,1474215303,"201051344001158","219011344069620",27.21,35.80,0,318.00,427.71,76.5,71.9,0.658,551604.3,551604.3,1267,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215341,1018247.00
09/18/2016 12:15,2,2.719,ACTIVE,215.09,361.89,59.975,1474215303,"201051344000576","219011344069620",27.91,32.80,0,317.70,432.52,76.9,72.3,0.650,559167.3,559167.3,1277,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215342,1018248.00
09/18/2016 12:15,2,2.645,ACTIVE,212.38,353.17,59.996,1474215303,"274151322000087","219011344069620",25.96,52.50,0,328.22,406.37,69.5,65.2,0.477,770333.9,770333.9,1271,0,0,0,L,1151911521,0,122.01,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474215343,1018249.00
09/18/2016 12:30,2,2.064,ACTIVE,213.96,356.78,60.002,1474216203,"201051344000645","219011344069620",28.19,32.00,0,318.61,427.71,58.9,54.9,0.486,558670.6,558670.6,1273,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216204,1018250.00
09/18/2016 12:30,2,1.918,ACTIVE,211.70,355.58,59.917,1474216203,"274151322000085","219011344069620",26.86,41.50,0,328.82,406.37,52.2,48.4,0.358,797932.3,797932.3,1260,0,0,0,L,1151911521,0,122.01,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216205,1018251.00
09/18/2016 12:30,2,2.066,ACTIVE,213.74,357.08,59.949,1474216203,"201051344000633","219011344069620",28.13,35.80,0,318.00,428.61,58.9,54.9,0.504,550255.9,550255.9,1269,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216206,1018252.00
09/18/2016 12:30,2,2.090,ACTIVE,213.74,357.38,59.959,1474216203,"201051344000469","219011344069620",28.33,28.30,0,318.30,428.01,60.0,55.9,0.513,552857.5,552857.5,1276,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216206,1018253.00
09/18/2016 12:30,2,2.061,ACTIVE,212.83,354.97,59.959,1474216203,"201051344000646","219011344069620",28.07,37.00,0,315.90,423.81,58.6,54.6,0.495,553374.6,553374.6,1268,0,0,0,L,1122011218,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216207,1018254.00
09/18/2016 12:30,2,1.992,ACTIVE,211.48,357.08,59.965,1474216203,"274151322000052","219011344069620",27.67,46.40,0,327.02,408.18,55.9,52.0,0.393,820187.4,820187.4,1261,0,0,0,L,1151911521,0,121.33,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216208,1018255.00
09/18/2016 12:30,2,2.117,ACTIVE,213.74,356.48,59.912,1474216203,"201051344000585","219011344069620",28.21,35.00,0,317.10,426.81,60.5,56.5,0.499,563336.4,563336.4,1271,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216209,1018256.00
09/18/2016 12:30,2,1.920,ACTIVE,212.83,352.87,59.981,1474216203,"201051344001230","219011344069620",28.55,36.30,0,317.70,423.50,55.5,51.7,0.464,556356.2,556356.2,1270,0,0,0,L,1122011218,0,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216210,1018257.00
09/18/2016 12:30,2,1.988,ACTIVE,213.96,354.97,59.944,1474216203,"201051344000582","219011344069620",28.27,32.80,0,316.20,428.91,56.9,53.0,0.473,549121.6,549121.6,1266,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216211,1018258.00
09/18/2016 12:30,2,2.035,ACTIVE,212.83,354.37,59.970,1474216203,"201051344000955","219011344069620",28.47,35.20,0,315.60,422.90,58.7,54.7,0.499,563111.8,563111.8,1264,0,0,0,L,1122011218,0,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216212,1018259.00
09/18/2016 12:30,2,1.330,ACTIVE,212.16,401.56,59.949,1474216203,"274151322000094","219011344069620",37.23,43.00,0,335.14,469.79,49.7,46.1,0.345,674854.4,674854.4,1296,0,0,0,L,1151911521,0,121.55,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216213,1018260.00
09/18/2016 12:30,2,2.062,ACTIVE,213.74,356.48,59.965,1474216203,"201051344000579","219011344069620",28.51,36.00,0,318.91,428.01,59.6,55.6,0.495,567207.7,567207.7,1265,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216214,1018261.00
09/18/2016 12:30,2,1.990,ACTIVE,213.06,354.07,59.954,1474216203,"201051344000890","219011344069620",28.71,38.80,0,318.91,423.50,57.8,53.9,0.468,560361.2,560361.2,1268,0,0,0,L,1122011218,0,122.23,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216215,1018262.00
09/18/2016 12:30,2,2.035,ACTIVE,213.51,354.97,59.922,1474216203,"201051344000438","219011344069620",28.07,35.80,0,315.60,427.71,57.9,53.9,0.486,561809.0,561809.0,1267,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216216,1018263.00
09/18/2016 12:30,2,2.045,ACTIVE,213.29,354.67,59.954,1474216203,"201051344000417","219011344069620",27.55,38.80,0,317.10,423.50,57.1,53.2,0.486,552867.1,552867.1,1266,0,0,0,L,1122011218,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216217,1018264.00
09/18/2016 12:30,2,1.934,ACTIVE,211.70,352.27,59.907,1474216203,"274151322000083","219011344069620",27.79,46.00,0,328.22,407.27,54.4,50.6,0.389,812715.2,812715.2,1260,0,0,0,L,1151911521,0,121.33,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216218,1018265.00
09/18/2016 12:30,2,2.057,ACTIVE,212.16,357.68,59.965,1474216203,"274151322000076","219011344069620",28.41,44.80,0,329.13,406.97,59.1,55.2,0.411,867511.4,867511.4,1270,0,0,0,L,1151911521,0,121.78,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216219,1018266.00
09/18/2016 12:30,2,2.064,ACTIVE,213.29,354.97,59.933,1474216203,"201051344000868","219011344069620",28.35,30.00,0,316.80,429.52,59.4,55.4,0.486,551639.2,551639.2,1270,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216220,1018267.00
09/18/2016 12:30,2,2.033,ACTIVE,211.70,346.56,59.954,1474216203,"274151322000095","219011344069620",28.11,43.80,0,329.13,406.97,57.9,54.0,0.393,858751.3,858751.3,1269,0,0,0,L,1151911521,0,121.78,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216221,1018268.00
09/18/2016 12:30,2,2.031,ACTIVE,213.74,351.97,59.928,1474216203,"201051344000988","219011344069620",18.67,30.30,0,321.91,408.48,38.4,35.2,0.327,533382.7,533382.7,1266,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216221,1018269.00
09/18/2016 12:30,2,2.035,ACTIVE,213.29,354.67,59.965,1474216203,"201051344001025","219011344069620",28.57,36.00,0,317.40,426.51,58.9,55.0,0.486,561991.3,561991.3,1266,0,0,0,L,1122011218,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216222,1018270.00
09/18/2016 12:30,2,2.031,ACTIVE,213.74,355.28,60.018,1474216203,"201051344000458","219011344069620",28.53,32.40,0,318.91,428.01,58.7,54.7,0.508,558997.0,558997.0,1275,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216223,1018271.00
09/18/2016 12:30,2,2.029,ACTIVE,214.19,357.38,59.944,1474216203,"201051344000853","219011344069620",28.73,30.50,0,319.81,430.42,59.1,55.1,0.499,558297.7,558297.7,1279,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216224,1018272.00
09/18/2016 12:30,2,1.945,ACTIVE,213.29,354.97,59.922,1474216203,"201051344000685","219011344069620",28.59,34.00,0,315.90,422.90,56.3,52.4,0.491,561008.7,561008.7,1270,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216225,1018273.00
09/18/2016 12:30,2,1.908,ACTIVE,213.51,354.07,60.018,1474216203,"201051344000917","219011344069620",28.25,33.30,0,319.21,427.41,54.6,50.8,0.460,557955.9,557955.9,1268,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216226,1018274.00
09/18/2016 12:30,2,1.912,ACTIVE,213.29,354.37,59.949,1474216203,"201051344001145","219011344069620",28.35,33.30,0,318.30,423.81,55.0,51.1,0.451,563161.0,563161.0,1268,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216227,1018275.00
09/18/2016 12:30,2,2.014,ACTIVE,213.74,355.88,59.959,1474216203,"201051344000651","219011344069620",28.17,33.30,0,317.70,428.31,57.5,53.6,0.468,556298.0,556298.0,1265,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216228,1018276.00
09/18/2016 12:30,2,1.898,ACTIVE,211.48,355.58,59.949,1474216203,"274151322000088","219011344069620",26.38,41.50,0,329.43,407.27,50.8,47.1,0.358,782186.4,782186.4,1261,0,0,0,L,1151911521,0,122.23,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216229,1018277.00
09/18/2016 12:30,2,1.324,ACTIVE,212.16,412.68,59.954,1474216203,"274151322000068","219011344069620",37.71,44.30,0,335.44,465.28,50.5,46.9,0.336,675319.5,675319.5,1293,0,0,0,L,1151911521,0,122.01,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216230,1018278.00
09/18/2016 12:30,2,2.066,ACTIVE,213.29,354.07,59.959,1474216203,"201051344001135","219011344069620",27.79,33.30,0,318.00,426.51,58.1,54.2,0.482,552448.7,552448.7,1265,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216230,1018279.00
09/18/2016 12:30,2,2.010,ACTIVE,213.06,355.28,59.959,1474216203,"201051344000594","219011344069620",28.37,38.60,0,316.50,428.31,57.8,53.9,0.486,563396.3,563396.3,1270,0,0,0,L,1122011218,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216231,1018280.00
09/18/2016 12:30,2,2.014,ACTIVE,213.74,354.37,59.933,1474216203,"201051344001203","219011344069620",28.31,35.40,0,317.40,427.41,57.8,53.8,0.482,560666.4,560666.4,1269,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216232,1018281.00
09/18/2016 12:30,2,1.900,ACTIVE,211.48,348.96,59.986,1474216203,"274151322000054","219011344069620",26.90,40.80,0,328.52,408.18,51.8,48.1,0.362,798273.2,798273.2,1257,0,0,0,L,1151911521,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216233,1018282.00
09/18/2016 12:30,2,2.033,ACTIVE,213.51,354.37,59.901,1474216203,"201051344000867","219011344069620",28.33,33.50,0,318.30,427.41,58.4,54.4,0.473,550704.5,550704.5,1272,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216234,1018283.00
09/18/2016 12:30,2,1.889,ACTIVE,213.74,355.28,59.954,1474216203,"201051344001093","219011344069620",28.37,33.80,0,320.11,428.61,54.3,50.5,0.442,557353.5,557353.5,1271,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216235,1018284.00
09/18/2016 12:30,2,1.994,ACTIVE,213.74,356.18,59.901,1474216203,"201051344000900","219011344069620",29.00,29.50,0,319.51,428.31,58.6,54.6,0.482,567516.7,567516.7,1275,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216236,1018285.00
09/18/2016 12:30,2,2.000,ACTIVE,213.96,355.58,59.896,1474216203,"201051344000648","219011344069620",28.19,32.40,0,317.40,431.32,57.1,53.2,0.477,556221.3,556221.3,1267,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216237,1018286.00
09/18/2016 12:30,2,2.023,ACTIVE,213.74,356.48,59.922,1474216203,"201051344000569","219011344069620",28.39,30.80,0,318.61,428.31,58.2,54.2,0.486,567491.2,567491.2,1273,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216238,1018287.00
09/18/2016 12:30,2,2.035,ACTIVE,213.96,355.88,60.012,1474216203,"201051344000983","219011344069620",28.65,31.50,0,318.30,428.31,59.0,55.1,0.499,559986.4,559986.4,1277,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216238,1018288.00
09/18/2016 12:30,2,2.014,ACTIVE,213.74,355.88,59.959,1474216203,"201051344001158","219011344069620",27.91,33.50,0,317.10,427.71,57.0,53.1,0.477,551631.7,551631.7,1268,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216239,1018289.00
09/18/2016 12:30,2,1.959,ACTIVE,213.96,357.38,59.965,1474216203,"201051344000576","219011344069620",28.80,30.30,0,318.30,428.31,57.2,53.3,0.482,559195.0,559195.0,1278,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216240,1018290.00
09/18/2016 12:30,2,1.871,ACTIVE,211.93,344.76,59.944,1474216203,"274151322000087","219011344069620",26.54,49.80,0,329.13,407.27,50.3,46.6,0.336,770358.4,770358.4,1272,0,0,0,L,1151911521,0,121.78,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474216241,1018291.00
09/18/2016 12:45,2,8.273,ACTIVE,221.19,371.81,59.970,1474217104,"201051344000645","219011344069620",30.36,33.00,0,320.41,427.71,254.0,243.2,1.158,558697.1,558697.1,1274,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217105,1018292.00
09/18/2016 12:45,2,9.686,ACTIVE,215.09,388.94,59.944,1474217104,"274151322000085","219011344069620",25.49,44.00,0,329.43,408.18,249.5,238.9,0.941,797956.5,797956.5,1261,0,0,0,L,1151911521,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217106,1018293.00
09/18/2016 12:45,2,8.312,ACTIVE,220.06,371.51,59.975,1474217104,"201051344000633","219011344069620",30.26,36.00,0,318.00,429.52,254.8,244.1,1.198,550282.5,550282.5,1270,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217106,1018294.00
09/18/2016 12:45,2,8.281,ACTIVE,221.64,372.41,59.970,1474217104,"201051344000469","219011344069620",30.30,29.30,0,318.30,429.22,253.8,243.1,1.202,552884.4,552884.4,1277,0,0,0,L,1122011218,0,125.17,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217107,1018295.00
09/18/2016 12:45,2,8.281,ACTIVE,218.93,369.40,59.981,1474217104,"201051344000646","219011344069620",30.40,37.30,0,316.80,428.01,254.2,243.4,1.189,553401.1,553401.1,1269,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217108,1018296.00
09/18/2016 12:45,2,8.613,ACTIVE,215.32,354.37,59.986,1474217104,"274151322000052","219011344069620",29.16,50.00,0,328.22,406.97,254.2,243.4,0.990,820213.0,820213.0,1262,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217109,1018297.00
09/18/2016 12:45,2,8.250,ACTIVE,220.29,370.90,59.986,1474217104,"201051344000585","219011344069620",30.40,35.40,0,318.61,428.01,254.4,243.6,1.193,563363.4,563363.4,1272,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217110,1018298.00
09/18/2016 12:45,2,8.238,ACTIVE,218.48,367.90,60.028,1474217104,"201051344001230","219011344069620",30.53,37.30,0,317.10,422.30,254.7,243.9,1.180,556382.3,556382.3,1271,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217111,1018299.00
09/18/2016 12:45,2,8.441,ACTIVE,220.06,370.00,59.970,1474217104,"201051344000582","219011344069620",29.74,34.50,0,316.20,429.22,254.2,243.4,1.158,549148.0,549148.0,1267,0,0,0,L,1122011218,0,125.62,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217112,1018300.00
09/18/2016 12:45,2,8.414,ACTIVE,218.93,368.20,59.986,1474217104,"201051344000955","219011344069620",29.82,36.30,0,316.50,425.31,254.2,243.4,1.180,563138.7,563138.7,1265,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217113,1018301.00
09/18/2016 12:45,2,6.379,ALERT,214.87,425.01,59.970,1474217104,"274151322000094","219011344069620",39.22,46.60,0,299.97,513.98,254.1,243.3,0.981,674875.6,674875.6,1297,0,0,0,L,1151911521,0,123.14,123.81,0001,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217115,1018302.00
09/18/2016 12:45,2,6.074,ACTIVE,218.71,364.89,59.975,1474217104,"201051344000579","219011344069620",27.71,37.00,0,320.11,428.61,170.4,162.5,0.804,567234.9,567234.9,1266,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217116,1018303.00
09/18/2016 12:45,2,7.012,ACTIVE,217.35,360.38,59.970,1474217104,"201051344000890","219011344069620",28.31,39.80,0,317.10,423.50,200.7,191.8,0.906,560388.1,560388.1,1269,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217117,1018304.00
09/18/2016 12:45,2,6.852,ACTIVE,217.58,364.29,59.965,1474217104,"201051344000438","219011344069620",27.93,36.50,0,317.10,428.01,193.7,185.0,0.897,561836.0,561836.0,1268,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217117,1018305.00
09/18/2016 12:45,2,6.332,ACTIVE,217.13,360.38,59.986,1474217104,"201051344000417","219011344069620",27.43,39.80,0,317.10,426.51,176.0,167.9,0.831,552893.9,552893.9,1267,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217118,1018306.00
09/18/2016 12:45,2,7.328,ACTIVE,213.74,356.48,59.975,1474217104,"274151322000083","219011344069620",27.35,51.50,0,327.92,407.87,202.7,193.7,0.809,812741.1,812741.1,1261,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217119,1018307.00
09/18/2016 12:45,2,6.771,ACTIVE,215.09,373.01,59.970,1474217104,"274151322000076","219011344069620",28.65,49.30,0,328.82,408.48,196.4,187.7,0.769,867538.8,867538.8,1271,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217120,1018308.00
09/18/2016 12:45,2,6.021,ACTIVE,217.58,363.39,59.970,1474217104,"201051344000868","219011344069620",27.91,31.80,0,318.00,428.91,169.8,162.0,0.778,551666.5,551666.5,1271,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217121,1018309.00
09/18/2016 12:45,2,8.816,ACTIVE,213.96,351.97,59.949,1474217104,"274151322000095","219011344069620",27.23,49.00,0,328.82,407.57,243.3,232.9,0.919,858778.6,858778.6,1270,0,0,0,L,1151911521,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217122,1018310.00
09/18/2016 12:45,2,4.805,ACTIVE,217.35,355.58,59.981,1474217104,"201051344000988","219011344069620",17.97,31.50,0,321.91,409.38,87.4,82.4,0.402,533401.0,533401.0,1267,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217123,1018311.00
09/18/2016 12:45,2,6.383,ACTIVE,218.48,363.39,59.986,1474217104,"201051344001025","219011344069620",28.03,36.50,0,318.30,427.71,181.1,172.9,0.804,562018.8,562018.8,1267,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217124,1018312.00
09/18/2016 12:45,2,4.141,ACTIVE,216.45,355.28,59.975,1474217104,"201051344000458","219011344069620",27.69,33.50,0,319.21,427.71,116.2,110.2,0.557,559024.3,559024.3,1276,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217125,1018313.00
