ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 12:45,2,3.965,ACTIVE,217.13,356.78,59.975,1474217104,"201051344000853","219011344069620",27.71,32.40,0,321.31,430.42,111.2,105.5,0.521,558325.2,558325.2,1280,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217126,1018314.00
09/18/2016 12:45,2,4.879,ACTIVE,215.54,356.48,60.012,1474217104,"201051344000685","219011344069620",27.63,35.60,0,316.20,426.81,136.4,129.8,0.641,561035.9,561035.9,1271,0,0,0,L,1122011218,0,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217127,1018315.00
09/18/2016 12:45,2,4.045,ACTIVE,216.00,353.17,59.981,1474217104,"201051344000917","219011344069620",27.93,35.20,0,319.21,428.01,114.4,108.5,0.544,557982.7,557982.7,1269,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217128,1018316.00
09/18/2016 12:45,2,3.957,ACTIVE,215.32,354.07,60.002,1474217104,"201051344001145","219011344069620",27.87,35.20,0,319.51,425.61,111.7,105.9,0.508,563187.9,563187.9,1269,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217129,1018317.00
09/18/2016 12:45,2,4.098,ACTIVE,216.22,354.97,60.028,1474217104,"201051344000651","219011344069620",27.61,34.50,0,317.10,427.71,114.6,108.7,0.530,556325.4,556325.4,1266,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217129,1018318.00
09/18/2016 12:45,2,3.900,ACTIVE,212.61,357.98,59.975,1474217104,"274151322000088","219011344069620",25.80,45.00,0,329.73,407.87,101.9,96.4,0.384,782211.8,782211.8,1262,0,0,0,L,1151911521,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217130,1018319.00
09/18/2016 12:45,2,2.596,ALERT,213.74,412.68,59.965,1474217104,"274151322000068","219011344069620",37.79,47.80,0,383.53,524.50,100.1,94.7,0.380,675341.3,675341.3,1294,0,0,0,L,1151911521,0,122.91,122.91,0001,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217132,1018320.00
09/18/2016 12:45,2,4.434,ACTIVE,215.77,354.67,59.970,1474217104,"201051344001135","219011344069620",27.35,34.80,0,320.11,428.01,123.0,116.8,0.583,552476.3,552476.3,1266,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217133,1018321.00
09/18/2016 12:45,2,5.916,ACTIVE,216.67,362.19,59.959,1474217104,"201051344000594","219011344069620",27.69,40.00,0,318.00,429.22,166.1,158.4,0.773,563423.8,563423.8,1271,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217134,1018322.00
09/18/2016 12:45,2,5.531,ACTIVE,216.90,360.99,59.981,1474217104,"201051344001203","219011344069620",28.05,36.80,0,317.70,428.61,157.2,149.8,0.747,560694.0,560694.0,1270,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217135,1018323.00
09/18/2016 12:45,2,4.463,ACTIVE,213.29,353.17,59.981,1474217104,"274151322000054","219011344069620",26.72,45.30,0,329.13,408.48,120.7,114.6,0.468,798299.0,798299.0,1258,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217136,1018324.00
09/18/2016 12:45,2,6.639,ACTIVE,218.03,364.29,59.986,1474217104,"201051344000867","219011344069620",27.75,35.00,0,318.61,428.01,186.6,178.1,0.862,550732.2,550732.2,1273,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217137,1018325.00
09/18/2016 12:45,2,5.895,ACTIVE,217.35,362.19,59.965,1474217104,"201051344001093","219011344069620",28.13,35.00,0,318.91,428.31,168.1,160.3,0.769,557380.6,557380.6,1272,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217138,1018326.00
09/18/2016 12:45,2,6.514,ACTIVE,218.71,366.10,60.012,1474217104,"201051344000900","219011344069620",28.21,31.30,0,319.51,428.91,186.0,177.6,0.844,567544.7,567544.7,1276,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217139,1018327.00
09/18/2016 12:45,2,6.814,ACTIVE,218.93,366.10,59.965,1474217104,"201051344000648","219011344069620",27.61,33.50,0,318.00,430.42,190.5,182.0,0.879,556248.8,556248.8,1268,0,0,0,L,1122011218,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217140,1018328.00
09/18/2016 12:45,2,6.652,ACTIVE,219.16,366.70,59.981,1474217104,"201051344000569","219011344069620",27.79,32.40,0,319.21,429.22,187.3,178.9,0.875,567519.0,567519.0,1274,0,0,0,L,1122011218,0,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217141,1018329.00
09/18/2016 12:45,2,7.010,ACTIVE,219.61,366.40,59.975,1474217104,"201051344000983","219011344069620",28.27,33.00,0,318.91,429.82,200.7,191.8,0.946,560014.4,560014.4,1278,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217142,1018330.00
09/18/2016 12:45,2,7.414,ACTIVE,219.84,369.70,59.965,1474217104,"201051344001158","219011344069620",27.71,34.30,0,318.00,428.01,208.0,198.9,0.968,551659.4,551659.4,1269,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217143,1018331.00
09/18/2016 12:45,2,6.201,ACTIVE,219.39,365.80,59.991,1474217104,"201051344000576","219011344069620",27.69,31.80,0,320.41,429.52,173.6,165.6,0.765,559222.8,559222.8,1279,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217144,1018332.00
09/18/2016 12:45,2,6.395,ACTIVE,214.19,351.07,59.933,1474217104,"274151322000087","219011344069620",26.28,53.00,0,329.73,406.97,170.2,162.4,0.650,770384.1,770384.1,1273,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474217144,1018333.00
09/18/2016 13:00,2,8.291,ACTIVE,221.42,375.41,59.954,1474218004,"201051344000645","219011344069620",30.30,35.40,0,318.30,428.61,253.9,243.1,1.153,558734.4,558734.4,1275,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218006,1018334.00
09/18/2016 13:00,2,9.674,ACTIVE,215.54,373.61,59.965,1474218004,"274151322000085","219011344069620",24.97,46.60,0,328.22,409.08,244.3,233.9,0.906,797990.0,797990.0,1262,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218006,1018335.00
09/18/2016 13:00,2,8.369,ACTIVE,220.06,372.11,59.965,1474218004,"201051344000633","219011344069620",30.08,38.00,0,317.40,428.31,254.7,243.9,1.224,550319.7,550319.7,1271,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218007,1018336.00
09/18/2016 13:00,2,8.072,ALERT,221.87,373.31,59.965,1474218004,"201051344000469","219011344069620",30.93,31.50,0,309.29,517.88,252.5,241.8,1.198,552921.9,552921.9,1278,0,0,0,L,1122011218,0,125.40,126.30,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218009,1018337.00
09/18/2016 13:00,2,8.375,ACTIVE,218.93,371.51,59.986,1474218004,"201051344000646","219011344069620",30.04,39.30,0,316.20,429.22,255.0,244.2,1.189,553438.0,553438.0,1270,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218010,1018338.00
09/18/2016 13:00,2,8.797,ACTIVE,215.77,350.77,59.965,1474218004,"274151322000052","219011344069620",28.59,52.50,0,328.82,407.57,255.1,244.3,0.981,820248.5,820248.5,1263,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218011,1018339.00
09/18/2016 13:00,2,8.221,ACTIVE,220.29,371.51,59.944,1474218004,"201051344000585","219011344069620",30.45,37.50,0,318.30,427.71,253.4,242.7,1.167,563400.9,563400.9,1273,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218012,1018340.00
09/18/2016 13:00,2,8.322,ACTIVE,218.48,368.80,59.965,1474218004,"201051344001230","219011344069620",30.22,39.00,0,315.90,423.20,254.4,243.6,1.189,556418.7,556418.7,1272,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218013,1018341.00
09/18/2016 13:00,2,8.361,ACTIVE,220.52,374.21,59.970,1474218004,"201051344000582","219011344069620",29.96,36.00,0,316.50,429.22,254.1,243.3,1.180,549184.6,549184.6,1268,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218014,1018342.00
09/18/2016 13:00,2,8.375,ACTIVE,218.93,368.80,59.986,1474218004,"201051344000955","219011344069620",30.00,38.00,0,317.10,423.50,254.0,243.2,1.207,563175.6,563175.6,1266,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218015,1018343.00
09/18/2016 13:00,2,6.469,ACTIVE,215.32,426.21,59.970,1474218004,"274151322000094","219011344069620",38.76,48.30,0,370.60,478.51,253.2,242.5,0.963,674909.0,674909.0,1299,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218015,1018344.00
09/18/2016 13:00,2,8.402,ACTIVE,221.87,373.91,59.970,1474218004,"201051344000579","219011344069620",29.94,39.80,0,318.91,431.02,254.4,243.6,1.189,567272.4,567272.4,1267,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218016,1018345.00
09/18/2016 13:00,2,8.398,ACTIVE,218.48,370.00,59.933,1474218004,"201051344000890","219011344069620",29.80,40.80,0,316.80,425.31,254.1,243.3,1.167,560424.8,560424.8,1270,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218017,1018346.00
09/18/2016 13:00,2,8.455,ACTIVE,219.39,371.81,59.981,1474218004,"201051344000438","219011344069620",29.76,38.40,0,316.20,430.12,254.2,243.4,1.193,561872.8,561872.8,1269,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218018,1018347.00
09/18/2016 13:00,2,8.566,ACTIVE,218.93,368.50,59.981,1474218004,"201051344000417","219011344069620",29.32,41.50,0,315.90,425.91,254.1,243.3,1.189,552930.3,552930.3,1268,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218019,1018348.00
09/18/2016 13:00,2,9.006,ACTIVE,214.41,379.02,59.965,1474218004,"274151322000083","219011344069620",27.95,52.80,0,327.92,407.57,254.4,243.7,1.008,812776.1,812776.1,1262,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218020,1018349.00
09/18/2016 13:00,2,8.281,ACTIVE,216.00,363.09,59.975,1474218004,"274151322000076","219011344069620",30.28,51.80,0,328.82,406.97,255.7,244.9,0.999,867576.1,867576.1,1272,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218021,1018350.00
09/18/2016 13:00,2,8.283,ACTIVE,219.84,370.00,59.970,1474218004,"201051344000868","219011344069620",30.34,33.30,0,317.40,428.01,254.2,243.4,1.171,551704.2,551704.2,1272,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218022,1018351.00
09/18/2016 13:00,2,8.361,ACTIVE,214.87,378.42,59.975,1474218004,"274151322000095","219011344069620",30.10,51.50,0,327.62,407.27,254.7,243.9,0.959,858815.5,858815.5,1271,0,0,0,L,1151911521,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218023,1018352.00
09/18/2016 13:00,2,9.742,ACTIVE,221.64,369.70,59.981,1474218004,"201051344000988","219011344069620",18.15,32.80,0,319.51,407.87,179.1,171.0,0.818,533426.3,533426.3,1268,0,0,0,L,1122011218,0,125.62,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218024,1018353.00
09/18/2016 13:00,2,8.350,ACTIVE,220.06,368.80,59.949,1474218004,"201051344001025","219011344069620",30.16,39.30,0,317.70,428.61,254.8,244.0,1.118,562056.3,562056.3,1268,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218025,1018354.00
09/18/2016 13:00,2,8.434,ACTIVE,221.64,371.21,59.975,1474218004,"201051344000458","219011344069620",29.82,35.60,0,318.00,430.72,254.3,243.5,1.211,559062.4,559062.4,1277,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218026,1018355.00
09/18/2016 13:00,2,8.316,ALERT,222.10,373.91,59.975,1474218004,"201051344000853","219011344069620",30.30,33.80,0,309.29,525.70,255.2,244.4,1.171,558363.2,558363.2,1281,0,0,0,L,1122011218,0,126.30,126.07,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218028,1018356.00
09/18/2016 13:00,2,8.426,ACTIVE,218.26,368.50,60.018,1474218004,"201051344000685","219011344069620",29.84,37.50,0,316.80,425.01,254.5,243.7,1.202,561072.8,561072.8,1272,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218028,1018357.00
09/18/2016 13:00,2,8.414,ACTIVE,219.84,370.30,59.991,1474218004,"201051344000917","219011344069620",29.88,37.00,0,318.61,427.71,254.2,243.4,1.189,558019.5,558019.5,1270,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218029,1018358.00
09/18/2016 13:00,2,8.473,ACTIVE,218.48,369.70,59.986,1474218004,"201051344001145","219011344069620",29.74,36.50,0,318.91,427.41,254.8,244.0,1.162,563224.6,563224.6,1270,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218030,1018359.00
09/18/2016 13:00,2,8.420,ACTIVE,220.52,370.90,59.944,1474218004,"201051344000651","219011344069620",29.88,36.80,0,317.40,428.01,254.4,243.6,1.127,556362.9,556362.9,1267,0,0,0,L,1122011218,0,126.30,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218031,1018360.00
09/18/2016 13:00,2,9.533,ACTIVE,214.87,365.80,59.970,1474218004,"274151322000088","219011344069620",25.45,47.50,0,328.52,408.18,245.5,235.0,0.937,782245.8,782245.8,1263,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218032,1018361.00
09/18/2016 13:00,2,6.479,ACTIVE,216.00,424.41,59.970,1474218004,"274151322000068","219011344069620",38.21,50.00,0,370.30,482.42,251.7,241.0,0.968,675375.2,675375.2,1296,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218033,1018362.00
09/18/2016 13:00,2,8.438,ACTIVE,219.84,369.10,59.938,1474218004,"201051344001135","219011344069620",29.76,36.50,0,317.40,428.61,254.1,243.3,1.176,552513.8,552513.8,1267,0,0,0,L,1122011218,0,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218034,1018363.00
09/18/2016 13:00,2,8.408,ACTIVE,218.93,368.20,59.986,1474218004,"201051344000594","219011344069620",29.90,41.80,0,317.70,429.22,253.9,243.1,1.167,563461.7,563461.7,1272,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218035,1018364.00
09/18/2016 13:00,2,8.318,ACTIVE,220.29,371.21,59.965,1474218004,"201051344001203","219011344069620",30.20,38.40,0,319.21,429.22,254.7,243.9,1.158,560731.7,560731.7,1271,0,0,0,L,1122011218,0,126.07,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218036,1018365.00
09/18/2016 13:00,2,9.609,ACTIVE,215.09,363.69,59.986,1474218004,"274151322000054","219011344069620",25.54,47.30,0,327.62,408.48,248.4,237.9,0.910,798333.7,798333.7,1259,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218037,1018366.00
09/18/2016 13:00,2,8.387,ACTIVE,220.06,368.50,59.975,1474218004,"201051344000867","219011344069620",30.00,36.30,0,318.00,427.41,254.5,243.7,1.162,550770.2,550770.2,1274,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218038,1018367.00
09/18/2016 13:00,2,8.352,ACTIVE,220.06,371.21,59.991,1474218004,"201051344001093","219011344069620",30.14,37.00,0,319.51,428.61,254.7,243.9,1.162,557417.7,557417.7,1273,0,0,0,L,1122011218,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218039,1018368.00
09/18/2016 13:00,2,8.156,ALERT,220.97,372.71,59.981,1474218004,"201051344000900","219011344069620",30.79,33.50,0,308.69,519.39,254.1,243.3,1.149,567583.2,567583.2,1277,0,0,0,L,1122011218,0,125.40,125.40,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218040,1018369.00
09/18/2016 13:00,2,8.420,ACTIVE,220.97,370.60,59.981,1474218004,"201051344000648","219011344069620",29.82,35.60,0,316.80,430.42,253.9,243.2,1.158,556286.8,556286.8,1269,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218041,1018370.00
09/18/2016 13:00,2,8.260,ALERT,221.42,372.11,59.986,1474218004,"201051344000569","219011344069620",30.47,34.30,0,309.59,521.79,254.5,243.7,1.184,567557.5,567557.5,1275,0,0,0,L,1122011218,0,125.17,126.07,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218043,1018371.00
09/18/2016 13:00,2,8.256,ALERT,221.64,373.91,59.954,1474218004,"201051344000983","219011344069620",30.40,34.80,0,309.89,525.10,254.3,243.5,1.189,560053.0,560053.0,1279,0,0,0,L,1122011218,0,125.85,125.62,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218045,1018372.00
09/18/2016 13:00,2,8.531,ACTIVE,221.64,370.60,59.975,1474218004,"201051344001158","219011344069620",29.44,37.00,0,318.30,428.31,254.4,243.6,1.171,551697.5,551697.5,1270,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218046,1018373.00
09/18/2016 13:00,2,8.291,ACTIVE,221.42,371.51,59.991,1474218004,"201051344000576","219011344069620",30.32,33.80,0,318.61,432.22,254.0,243.3,1.158,559261.4,559261.4,1280,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218047,1018374.00
09/18/2016 13:00,2,9.488,ACTIVE,215.32,383.53,59.991,1474218004,"274151322000087","219011344069620",25.27,56.80,0,329.13,407.57,242.9,232.5,0.924,770418.5,770418.5,1274,0,0,0,L,1151911521,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218048,1018375.00
09/18/2016 13:15,2,8.555,ACTIVE,221.19,371.21,59.975,1474218904,"201051344000645","219011344069620",29.42,36.00,0,319.21,428.31,254.6,243.8,1.153,558772.9,558772.9,1276,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218905,1018376.00
09/18/2016 13:15,2,9.434,ACTIVE,214.64,357.68,59.981,1474218904,"274151322000085","219011344069620",24.37,48.80,0,330.33,408.48,232.7,222.7,0.879,798025.3,798025.3,1263,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218906,1018377.00
09/18/2016 13:15,2,8.643,ACTIVE,219.84,372.41,60.002,1474218904,"201051344000633","219011344069620",29.12,40.00,0,318.30,428.91,254.4,243.6,1.189,550358.2,550358.2,1272,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218906,1018378.00
09/18/2016 13:15,2,8.377,ACTIVE,221.87,373.01,59.986,1474218904,"201051344000469","219011344069620",30.02,32.00,0,314.10,428.01,254.4,243.7,1.193,552960.7,552960.7,1280,0,0,0,L,1122011218,0,125.17,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218907,1018379.00
09/18/2016 13:15,2,8.600,ACTIVE,218.93,369.10,59.981,1474218904,"201051344000646","219011344069620",29.00,40.40,0,318.00,428.31,252.0,241.3,1.176,553476.3,553476.3,1271,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218908,1018380.00
09/18/2016 13:15,2,9.508,ALERT,215.09,357.08,59.975,1474218904,"274151322000052","219011344069620",26.22,54.30,0,301.77,407.87,252.2,241.5,0.986,820285.9,820285.9,1264,0,0,0,L,1151911521,0,123.14,124.04,0002,46,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218910,1018381.00
09/18/2016 13:15,2,8.559,ACTIVE,220.52,371.51,59.981,1474218904,"201051344000585","219011344069620",29.32,39.30,0,319.21,427.41,253.9,243.2,1.176,563439.7,563439.7,1274,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218911,1018382.00
09/18/2016 13:15,2,8.572,ACTIVE,218.48,369.70,59.970,1474218904,"201051344001230","219011344069620",29.22,39.80,0,317.10,422.60,253.5,242.8,1.171,556456.7,556456.7,1273,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218912,1018383.00
09/18/2016 13:15,2,8.705,ACTIVE,220.29,372.71,59.981,1474218904,"201051344000582","219011344069620",28.94,37.30,0,318.00,430.42,254.8,244.0,1.176,549222.8,549222.8,1269,0,0,0,L,1122011218,0,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218913,1018384.00
09/18/2016 13:15,2,8.770,ACTIVE,219.16,369.40,60.034,1474218904,"201051344000955","219011344069620",28.73,39.50,0,317.40,425.91,254.8,244.0,1.189,563214.0,563214.0,1267,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218914,1018385.00
09/18/2016 13:15,2,6.520,ALERT,215.09,427.11,59.975,1474218904,"274151322000094","219011344069620",36.92,50.20,0,300.87,516.08,243.0,232.6,0.932,674943.7,674943.7,1300,0,0,0,L,1151911521,0,123.14,124.04,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218915,1018386.00
09/18/2016 13:15,2,8.615,ACTIVE,221.64,373.01,60.028,1474218904,"201051344000579","219011344069620",29.14,40.60,0,320.41,428.61,254.1,243.3,1.184,567311.1,567311.1,1268,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218916,1018387.00
09/18/2016 13:15,2,8.686,ACTIVE,218.48,368.80,59.949,1474218904,"201051344000890","219011344069620",28.92,42.80,0,318.00,425.91,254.3,243.5,1.167,560463.2,560463.2,1271,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218917,1018388.00
09/18/2016 13:15,2,8.674,ACTIVE,219.39,368.50,59.986,1474218904,"201051344000438","219011344069620",28.84,40.20,0,319.51,428.91,253.2,242.4,1.180,561911.1,561911.1,1270,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218918,1018389.00
09/18/2016 13:15,2,8.896,ACTIVE,218.93,370.00,60.002,1474218904,"201051344000417","219011344069620",28.27,43.00,0,316.50,426.81,254.4,243.6,1.198,552968.5,552968.5,1269,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218919,1018390.00
09/18/2016 13:15,2,9.568,ACTIVE,214.64,371.21,59.975,1474218904,"274151322000083","219011344069620",25.92,56.00,0,328.82,407.87,251.2,240.5,0.999,812813.5,812813.5,1263,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218920,1018391.00
09/18/2016 13:15,2,8.600,ALERT,215.77,387.44,59.986,1474218904,"274151322000076","219011344069620",29.22,53.00,0,285.54,406.67,255.2,244.4,0.999,867614.6,867614.6,1273,0,0,0,L,1151911521,0,123.59,124.04,0002,43,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218922,1018392.00
09/18/2016 13:15,2,8.443,ACTIVE,219.84,369.10,59.986,1474218904,"201051344000868","219011344069620",29.78,34.80,0,317.70,428.91,254.2,243.4,1.136,551743.0,551743.0,1273,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218923,1018393.00
09/18/2016 13:15,2,8.658,ALERT,214.87,383.23,59.975,1474218904,"274151322000095","219011344069620",29.08,53.30,0,301.17,407.27,255.2,244.3,0.968,858853.9,858853.9,1272,0,0,0,L,1151911521,0,123.59,123.36,0002,43,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218925,1018394.00
09/18/2016 13:15,2,9.666,ACTIVE,217.35,363.09,59.991,1474218904,"201051344000988","219011344069620",18.17,33.80,0,319.21,408.78,177.9,169.8,0.840,533452.7,533452.7,1269,0,0,0,L,1122011218,0,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218926,1018395.00
09/18/2016 13:15,2,8.500,ACTIVE,220.52,370.90,59.981,1474218904,"201051344001025","219011344069620",29.46,40.00,0,318.91,429.22,253.0,242.3,1.136,562095.1,562095.1,1269,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218926,1018396.00
09/18/2016 13:15,2,8.430,ACTIVE,218.93,371.51,59.991,1474218904,"201051344000458","219011344069620",29.84,36.50,0,318.61,429.22,254.5,243.7,1.198,559101.2,559101.2,1278,0,0,0,L,1122011218,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218927,1018397.00
09/18/2016 13:15,2,6.512,ALERT,221.42,370.90,59.981,1474218904,"201051344000853","219011344069620",31.73,34.50,0,306.28,431.02,209.1,199.9,1.012,558402.0,558402.0,1283,0,0,0,L,1122011218,0,125.85,125.85,0002,32,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218929,1018398.00
09/18/2016 13:15,2,8.625,ACTIVE,218.48,367.90,59.954,1474218904,"201051344000685","219011344069620",29.12,38.80,0,317.40,424.41,254.2,243.4,1.202,561111.1,561111.1,1273,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218930,1018399.00
09/18/2016 13:15,2,8.590,ACTIVE,220.29,369.40,59.986,1474218904,"201051344000917","219011344069620",29.30,38.00,0,318.61,428.31,254.7,243.9,1.189,558057.7,558057.7,1271,0,0,0,L,1122011218,0,125.62,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218931,1018400.00
09/18/2016 13:15,2,8.674,ACTIVE,218.71,369.40,59.965,1474218904,"201051344001145","219011344069620",29.00,38.00,0,319.81,426.51,254.5,243.7,1.153,563262.8,563262.8,1271,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218932,1018401.00
09/18/2016 13:15,2,8.596,ACTIVE,220.74,370.00,59.986,1474218904,"201051344000651","219011344069620",29.22,38.20,0,318.61,428.61,253.2,242.4,1.131,556401.5,556401.5,1268,0,0,0,L,1122011218,0,126.30,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218933,1018402.00
09/18/2016 13:15,2,9.602,ACTIVE,215.09,384.13,60.023,1474218904,"274151322000088","219011344069620",24.53,49.00,0,328.82,407.57,238.3,228.0,0.902,782281.7,782281.7,1264,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218934,1018403.00
09/18/2016 13:15,2,6.471,ALERT,216.22,408.78,59.981,1474218904,"274151322000068","219011344069620",37.55,51.50,0,335.14,511.57,245.2,234.8,0.932,675410.3,675410.3,1297,0,0,0,L,1151911521,0,124.04,124.04,0001,45,0,0,0,0,0,0,40,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218936,1018404.00
09/18/2016 13:15,2,8.672,ACTIVE,220.06,371.21,59.975,1474218904,"201051344001135","219011344069620",28.96,38.60,0,318.30,428.31,253.9,243.2,1.189,552552.5,552552.5,1268,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218937,1018405.00
09/18/2016 13:15,2,8.584,ACTIVE,219.16,370.60,59.975,1474218904,"201051344000594","219011344069620",29.30,43.20,0,317.40,428.61,254.7,243.9,1.149,563500.5,563500.5,1273,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218938,1018406.00
09/18/2016 13:15,2,8.488,ACTIVE,220.52,369.70,59.986,1474218904,"201051344001203","219011344069620",29.60,40.40,0,317.70,430.42,254.3,243.5,1.162,560770.5,560770.5,1272,0,0,0,L,1122011218,0,126.30,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218939,1018407.00
09/18/2016 13:15,2,9.701,ACTIVE,215.54,388.64,59.965,1474218904,"274151322000054","219011344069620",24.69,50.00,0,327.92,408.78,242.5,232.2,0.941,798370.1,798370.1,1260,0,0,0,L,1151911521,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218939,1018408.00
09/18/2016 13:15,2,8.520,ALERT,220.29,373.01,59.954,1474218904,"201051344000867","219011344069620",29.54,38.00,0,304.48,428.31,255.0,244.2,1.136,550808.9,550808.9,1275,0,0,0,L,1122011218,0,125.17,125.40,0002,34,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218941,1018409.00
09/18/2016 13:15,2,8.494,ACTIVE,220.06,371.21,59.981,1474218904,"201051344001093","219011344069620",29.64,38.80,0,318.91,428.31,254.5,243.7,1.123,557456.2,557456.2,1274,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218942,1018410.00
09/18/2016 13:15,2,8.262,ACTIVE,220.97,373.01,59.970,1474218904,"201051344000900","219011344069620",30.45,34.00,0,320.11,428.91,254.1,243.3,1.123,567622.3,567622.3,1279,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218943,1018411.00
09/18/2016 13:15,2,8.549,ALERT,220.97,373.91,59.965,1474218904,"201051344000648","219011344069620",29.42,36.80,0,305.08,430.12,254.4,243.6,1.176,556325.3,556325.3,1270,0,0,0,L,1122011218,0,124.94,126.07,0002,33,0,0,0,0,0,0,1,1060,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218945,1018412.00
09/18/2016 13:15,2,8.344,ALERT,221.42,373.61,59.975,1474218904,"201051344000569","219011344069620",30.20,35.20,0,296.36,428.61,254.6,243.8,1.171,567596.3,567596.3,1277,0,0,0,L,1122011218,0,125.17,126.07,0002,30,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218947,1018413.00
09/18/2016 13:15,2,8.309,ALERT,221.64,375.11,59.975,1474218904,"201051344000983","219011344069620",30.18,35.60,0,279.53,429.22,253.4,242.6,1.176,560092.0,560092.0,1281,0,0,0,L,1122011218,0,125.85,125.85,0002,33,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218948,1018414.00
09/18/2016 13:15,2,8.623,ACTIVE,221.64,371.21,59.981,1474218904,"201051344001158","219011344069620",29.16,38.20,0,318.91,428.31,254.2,243.5,1.162,551736.2,551736.2,1271,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218949,1018415.00
09/18/2016 13:15,2,8.365,ALERT,221.42,370.60,60.012,1474218904,"201051344000576","219011344069620",30.04,34.30,0,292.16,429.22,254.1,243.4,1.162,559300.1,559300.1,1281,0,0,0,L,1122011218,0,125.40,125.62,0002,31,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218951,1018416.00
09/18/2016 13:15,2,9.717,ACTIVE,215.09,361.59,59.970,1474218904,"274151322000087","219011344069620",24.39,59.80,0,329.43,407.27,239.9,229.7,0.902,770454.3,770454.3,1275,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474218952,1018417.00
09/18/2016 13:30,2,8.715,ALERT,221.87,374.51,59.981,1474219804,"201051344000645","219011344069620",28.80,37.80,0,274.42,428.61,253.8,243.1,1.136,558817.6,558817.6,1277,0,0,0,L,1122011218,0,126.07,126.07,0002,34,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219806,1018418.00
09/18/2016 13:30,2,9.168,ACTIVE,214.87,351.37,59.991,1474219804,"274151322000085","219011344069620",23.97,51.50,0,328.82,406.07,222.5,212.8,0.844,798066.2,798066.2,1264,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219807,1018419.00
09/18/2016 13:30,2,8.822,ALERT,220.29,373.31,59.975,1474219804,"201051344000633","219011344069620",28.43,42.50,0,302.98,428.91,254.1,243.3,1.198,550402.9,550402.9,1273,0,0,0,L,1122011218,0,125.17,125.40,0002,41,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219808,1018420.00
09/18/2016 13:30,2,8.547,ACTIVE,222.32,375.71,60.007,1474219804,"201051344000469","219011344069620",29.40,33.80,0,317.40,431.02,254.5,243.7,1.171,553006.0,553006.0,1281,0,0,0,L,1122011218,0,125.40,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219809,1018421.00
09/18/2016 13:30,2,8.963,ACTIVE,218.71,369.70,59.970,1474219804,"201051344000646","219011344069620",28.05,43.00,0,318.61,428.01,254.2,243.4,1.184,553521.3,553521.3,1272,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219810,1018422.00
09/18/2016 13:30,2,9.461,ACTIVE,215.54,358.88,59.981,1474219804,"274151322000052","219011344069620",25.82,59.00,0,330.33,408.48,247.2,236.7,0.955,820330.3,820330.3,1266,0,0,0,L,1151911521,0,123.14,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219811,1018423.00
09/18/2016 13:30,2,8.768,ACTIVE,220.06,370.00,59.986,1474219804,"201051344000585","219011344069620",28.67,40.80,0,321.01,427.11,254.3,243.5,1.176,563485.0,563485.0,1275,0,0,0,L,1122011218,0,125.62,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219812,1018424.00
09/18/2016 13:30,2,8.854,ACTIVE,218.03,368.20,59.986,1474219804,"201051344001230","219011344069620",28.43,42.80,0,316.80,423.20,254.9,244.1,1.198,556501.7,556501.7,1274,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219813,1018425.00
09/18/2016 13:30,2,8.914,ACTIVE,219.84,371.51,59.970,1474219804,"201051344000582","219011344069620",28.19,39.50,0,318.61,429.22,254.3,243.5,1.149,549267.7,549267.7,1270,0,0,0,L,1122011218,0,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219814,1018426.00
09/18/2016 13:30,2,9.051,ACTIVE,218.71,367.00,59.981,1474219804,"201051344000955","219011344069620",27.79,42.50,0,317.70,422.60,254.5,243.7,1.202,563259.0,563259.0,1268,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219815,1018427.00
09/18/2016 13:30,2,6.328,ACTIVE,215.09,434.93,59.975,1474219804,"274151322000094","219011344069620",37.27,53.30,0,367.00,469.49,238.9,228.7,0.910,674986.3,674986.3,1302,0,0,0,L,1151911521,0,122.91,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219816,1018428.00
09/18/2016 13:30,2,8.898,ACTIVE,222.32,375.41,59.986,1474219804,"201051344000579","219011344069620",28.23,42.30,0,320.41,431.92,254.1,243.3,1.176,567356.0,567356.0,1269,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219817,1018429.00
09/18/2016 13:30,2,8.883,ACTIVE,218.48,370.60,59.981,1474219804,"201051344000890","219011344069620",28.19,44.80,0,319.51,423.81,253.0,242.3,1.162,560508.2,560508.2,1272,0,0,0,L,1122011218,0,125.40,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219818,1018430.00
09/18/2016 13:30,2,9.031,ACTIVE,219.39,371.21,59.981,1474219804,"201051344000438","219011344069620",27.83,42.50,0,318.00,428.91,254.5,243.7,1.184,561956.1,561956.1,1271,0,0,0,L,1122011218,0,125.85,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219819,1018431.00
09/18/2016 13:30,2,9.281,ACTIVE,218.71,370.90,59.986,1474219804,"201051344000417","219011344069620",27.08,45.30,0,318.30,425.91,254.4,243.6,1.189,553013.1,553013.1,1270,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219819,1018432.00
09/18/2016 13:30,2,9.393,ACTIVE,214.41,383.23,59.970,1474219804,"274151322000083","219011344069620",25.76,58.80,0,329.43,408.18,245.3,234.8,0.968,812857.6,812857.6,1264,0,0,0,L,1151911521,0,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219820,1018433.00
09/18/2016 13:30,2,8.818,ACTIVE,215.77,376.31,59.991,1474219804,"274151322000076","219011344069620",28.49,57.30,0,329.73,406.97,252.9,242.2,0.994,867660.3,867660.3,1275,0,0,0,L,1151911521,0,123.36,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219821,1018434.00
09/18/2016 13:30,2,8.650,ALERT,220.52,374.81,60.007,1474219804,"201051344000868","219011344069620",29.04,36.00,0,268.11,428.91,253.9,243.2,1.140,551787.9,551787.9,1274,0,0,0,L,1122011218,0,124.94,125.85,0002,33,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219823,1018435.00
09/18/2016 13:30,2,8.795,ACTIVE,214.64,356.48,59.981,1474219804,"274151322000095","219011344069620",28.51,57.30,0,329.43,407.27,252.8,242.0,0.959,858899.4,858899.4,1274,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219824,1018436.00
09/18/2016 13:30,2,9.482,ACTIVE,222.55,369.10,59.996,1474219804,"201051344000988","219011344069620",17.89,35.80,0,318.91,408.48,171.8,163.9,0.778,533483.0,533483.0,1270,0,0,0,L,1122011218,0,125.85,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219825,1018437.00
09/18/2016 13:30,2,8.785,ACTIVE,220.06,372.71,59.996,1474219804,"201051344001025","219011344069620",28.61,43.00,0,318.91,428.01,254.0,243.3,1.136,562140.3,562140.3,1270,0,0,0,L,1122011218,0,125.85,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219826,1018438.00
09/18/2016 13:30,2,8.693,ACTIVE,222.32,375.41,60.007,1474219804,"201051344000458","219011344069620",28.92,38.60,0,318.30,430.72,254.4,243.6,1.189,559146.2,559146.2,1279,0,0,0,L,1122011218,0,126.07,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219827,1018439.00
09/18/2016 13:30,2,8.533,ACTIVE,222.77,377.82,59.996,1474219804,"201051344000853","219011344069620",29.40,36.50,0,323.72,433.12,253.3,242.6,1.184,558447.1,558447.1,1285,0,0,0,L,1122011218,0,126.53,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219828,1018440.00
09/18/2016 13:30,2,8.824,ACTIVE,218.03,368.50,59.944,1474219804,"201051344000685","219011344069620",28.39,40.80,0,318.61,422.60,253.3,242.6,1.202,561156.1,561156.1,1274,0,0,0,L,1122011218,0,125.62,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219829,1018441.00
09/18/2016 13:30,2,8.846,ACTIVE,219.84,370.90,59.965,1474219804,"201051344000917","219011344069620",28.47,39.80,0,319.81,428.01,254.8,244.0,1.207,558102.5,558102.5,1272,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219829,1018442.00
09/18/2016 13:30,2,8.949,ACTIVE,218.26,370.60,59.991,1474219804,"201051344001145","219011344069620",28.11,40.20,0,320.41,424.71,254.4,243.6,1.149,563307.6,563307.6,1272,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219830,1018443.00
09/18/2016 13:30,2,8.875,ACTIVE,220.52,374.51,60.007,1474219804,"201051344000651","219011344069620",28.33,40.40,0,319.81,428.31,254.1,243.4,1.136,556446.4,556446.4,1269,0,0,0,L,1122011218,0,126.53,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219831,1018444.00
09/18/2016 13:30,2,9.375,ACTIVE,214.64,381.42,59.996,1474219804,"274151322000088","219011344069620",24.11,53.00,0,329.43,406.37,228.8,218.9,0.871,782322.7,782322.7,1265,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219832,1018445.00
09/18/2016 13:30,2,6.566,ACTIVE,215.77,409.68,59.996,1474219804,"274151322000068","219011344069620",35.90,55.00,0,368.50,467.09,238.4,228.2,0.906,675452.5,675452.5,1299,0,0,0,L,1151911521,0,123.59,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219833,1018446.00
09/18/2016 13:30,2,9.000,ACTIVE,219.84,371.51,59.996,1474219804,"201051344001135","219011344069620",27.95,41.30,0,317.70,427.41,254.7,243.9,1.162,552597.3,552597.3,1269,0,0,0,L,1122011218,0,125.85,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219834,1018447.00
09/18/2016 13:30,2,8.859,ACTIVE,219.61,373.61,59.996,1474219804,"201051344000594","219011344069620",28.41,46.20,0,317.70,428.91,254.8,244.0,1.167,563545.2,563545.2,1274,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219835,1018448.00
09/18/2016 13:30,2,8.693,ACTIVE,220.29,368.20,60.007,1474219804,"201051344001203","219011344069620",28.86,41.50,0,319.21,428.91,254.1,243.3,1.167,560815.5,560815.5,1273,0,0,0,L,1122011218,0,126.53,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219836,1018449.00
09/18/2016 13:30,2,9.562,ACTIVE,215.32,375.71,59.996,1474219804,"274151322000054","219011344069620",24.11,52.80,0,328.52,408.48,233.5,223.4,0.871,798411.8,798411.8,1261,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219837,1018450.00
09/18/2016 13:30,2,8.725,ACTIVE,220.74,370.90,60.002,1474219804,"201051344000867","219011344069620",28.80,40.00,0,320.41,427.41,254.1,243.3,1.158,550853.7,550853.7,1277,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219838,1018451.00
09/18/2016 13:30,2,8.707,ACTIVE,220.06,370.00,60.002,1474219804,"201051344001093","219011344069620",28.86,40.80,0,320.71,428.91,253.9,243.2,1.153,557500.8,557500.8,1275,0,0,0,L,1122011218,0,125.85,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219839,1018452.00
09/18/2016 13:30,2,8.434,ACTIVE,221.64,372.41,59.991,1474219804,"201051344000900","219011344069620",29.82,35.80,0,316.80,428.91,254.0,243.2,1.127,567667.5,567667.5,1280,0,0,0,L,1122011218,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219839,1018453.00
09/18/2016 13:30,2,8.791,ACTIVE,221.42,374.51,60.002,1474219804,"201051344000648","219011344069620",28.59,38.40,0,317.40,429.82,253.9,243.2,1.162,556369.8,556369.8,1272,0,0,0,L,1122011218,0,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219840,1018454.00
09/18/2016 13:30,2,8.549,ACTIVE,222.10,374.81,59.996,1474219804,"201051344000569","219011344069620",29.44,36.80,0,317.70,431.02,254.4,243.6,1.171,567641.1,567641.1,1279,0,0,0,L,1122011218,0,125.40,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219841,1018455.00
