ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 13:30,2,8.486,ACTIVE,222.32,374.51,60.007,1474219804,"201051344000983","219011344069620",29.48,37.00,0,319.81,430.12,252.8,242.1,1.167,560136.9,560136.9,1283,0,0,0,L,1122011218,0,126.07,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219842,1018456.00
09/18/2016 13:30,2,8.902,ACTIVE,222.32,374.51,59.996,1474219804,"201051344001158","219011344069620",28.25,40.00,0,320.11,431.62,254.5,243.7,1.167,551780.4,551780.4,1272,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219843,1018457.00
09/18/2016 13:30,2,7.979,ACTIVE,221.42,374.21,59.996,1474219804,"201051344000576","219011344069620",28.09,35.80,0,319.81,433.12,226.7,216.9,1.039,559344.8,559344.8,1283,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219845,1018458.00
09/18/2016 13:30,2,8.934,ACTIVE,214.41,372.11,60.002,1474219804,"274151322000087","219011344069620",24.07,62.00,0,329.73,405.47,217.6,208.1,0.826,770495.0,770495.0,1276,0,0,0,L,1151911521,0,123.14,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474219846,1018459.00
09/18/2016 13:45,2,9.695,ACTIVE,222.10,375.41,59.949,1474220704,"201051344000645","219011344069620",25.50,42.80,0,338.74,428.01,250.3,239.7,1.118,558871.2,558871.2,1279,0,0,0,L,1122011218,0,126.07,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220705,1018460.00
09/18/2016 13:45,2,9.154,ACTIVE,215.09,353.47,59.912,1474220704,"274151322000085","219011344069620",22.70,57.30,0,329.43,403.67,210.3,201.0,0.804,798112.4,798112.4,1265,0,0,0,L,1151911521,0,123.36,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220706,1018461.00
09/18/2016 13:45,2,9.713,ACTIVE,220.97,374.51,59.954,1474220704,"201051344000633","219011344069620",25.52,47.50,0,338.44,428.31,250.9,240.3,1.162,550456.5,550456.5,1275,0,0,0,L,1122011218,0,125.62,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220707,1018462.00
09/18/2016 13:45,2,9.793,ACTIVE,222.32,377.22,59.959,1474220704,"201051344000469","219011344069620",25.60,39.00,0,338.14,432.52,253.8,243.0,1.167,553060.1,553060.1,1282,0,0,0,L,1122011218,0,125.62,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220708,1018463.00
09/18/2016 13:45,2,9.680,ACTIVE,218.93,370.30,59.986,1474220704,"201051344000646","219011344069620",25.33,47.30,0,332.43,428.01,248.2,237.7,1.136,553574.9,553574.9,1273,0,0,0,L,1122011218,0,125.62,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220709,1018464.00
09/18/2016 13:45,2,9.301,ACTIVE,215.32,373.01,59.949,1474220704,"274151322000052","219011344069620",24.99,63.70,0,331.83,408.78,235.3,225.2,0.915,820381.0,820381.0,1267,0,0,0,L,1151911521,0,123.14,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220710,1018465.00
09/18/2016 13:45,2,9.727,ACTIVE,220.29,373.31,59.949,1474220704,"201051344000585","219011344069620",25.62,46.20,0,336.34,427.41,252.4,241.7,1.162,563539.4,563539.4,1276,0,0,0,L,1122011218,0,125.62,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220710,1018466.00
09/18/2016 13:45,2,9.516,ACTIVE,218.26,370.00,59.954,1474220704,"201051344001230","219011344069620",25.80,47.00,0,332.73,422.90,248.7,238.1,1.149,556555.1,556555.1,1275,0,0,0,L,1122011218,0,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220711,1018467.00
09/18/2016 13:45,2,9.646,ACTIVE,220.06,371.21,59.944,1474220704,"201051344000582","219011344069620",25.49,43.60,0,335.44,429.52,248.8,238.2,1.123,549321.3,549321.3,1271,0,0,0,L,1122011218,0,125.85,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220712,1018468.00
09/18/2016 13:45,2,9.527,ACTIVE,218.93,369.70,59.959,1474220704,"201051344000955","219011344069620",25.66,46.20,0,334.24,422.60,247.5,236.9,1.158,563312.5,563312.5,1269,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220713,1018469.00
09/18/2016 13:45,2,6.299,ACTIVE,215.09,392.25,59.954,1474220704,"274151322000094","219011344069620",35.98,57.70,0,370.30,452.66,229.2,219.2,0.884,675035.0,675035.0,1303,0,0,0,L,1151911521,0,123.14,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220714,1018470.00
09/18/2016 13:45,2,9.721,ACTIVE,222.32,376.01,59.949,1474220704,"201051344000579","219011344069620",25.62,47.50,0,339.04,432.52,252.4,241.7,1.162,567409.7,567409.7,1270,0,0,0,L,1122011218,0,125.85,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220715,1018471.00
09/18/2016 13:45,2,9.775,ACTIVE,218.48,370.90,59.917,1474220704,"201051344000890","219011344069620",25.11,49.00,0,333.33,423.20,248.6,238.0,1.131,560561.7,560561.7,1273,0,0,0,L,1122011218,0,125.40,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220716,1018472.00
09/18/2016 13:45,2,9.627,ACTIVE,219.16,369.70,59.959,1474220704,"201051344000438","219011344069620",25.56,46.80,0,336.34,428.61,249.2,238.6,1.149,562009.5,562009.5,1272,0,0,0,L,1122011218,0,125.85,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220717,1018473.00
09/18/2016 13:45,2,9.682,ACTIVE,218.71,370.00,59.954,1474220704,"201051344000417","219011344069620",24.97,49.80,0,332.13,422.90,244.7,234.3,1.145,553065.8,553065.8,1271,0,0,0,L,1122011218,0,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220718,1018474.00
09/18/2016 13:45,2,9.385,ACTIVE,214.64,388.04,59.944,1474220704,"274151322000083","219011344069620",24.77,64.30,0,329.43,407.87,235.2,225.1,0.919,812907.9,812907.9,1265,0,0,0,L,1151911521,0,122.91,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220719,1018475.00
09/18/2016 13:45,2,9.570,ACTIVE,216.00,389.54,59.954,1474220704,"274151322000076","219011344069620",26.28,62.80,0,334.24,407.27,254.4,243.6,0.990,867714.5,867714.5,1276,0,0,0,L,1151911521,0,123.81,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220720,1018476.00
09/18/2016 13:45,2,9.025,ACTIVE,220.06,373.61,59.933,1474220704,"201051344000868","219011344069620",25.50,41.00,0,338.14,429.22,232.9,222.9,1.069,551841.9,551841.9,1276,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220721,1018477.00
09/18/2016 13:45,2,9.723,ACTIVE,214.64,386.83,59.954,1474220704,"274151322000095","219011344069620",25.84,62.00,0,330.03,407.87,254.5,243.7,0.941,858953.3,858953.3,1275,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220721,1018478.00
09/18/2016 13:45,2,7.996,ACTIVE,222.10,367.60,59.970,1474220704,"201051344000988","219011344069620",17.89,40.20,0,318.61,406.97,144.8,137.8,0.663,533516.9,533516.9,1271,0,0,0,L,1122011218,0,125.62,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220722,1018479.00
09/18/2016 13:45,2,9.240,ACTIVE,219.61,370.00,59.959,1474220704,"201051344001025","219011344069620",25.56,46.60,0,334.84,427.71,239.1,228.9,1.061,562194.6,562194.6,1271,0,0,0,L,1122011218,0,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220723,1018480.00
09/18/2016 13:45,2,9.695,ACTIVE,222.32,376.31,59.928,1474220704,"201051344000458","219011344069620",25.94,43.60,0,339.34,431.92,254.6,243.8,1.184,559199.9,559199.9,1280,0,0,0,L,1122011218,0,126.07,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220724,1018481.00
09/18/2016 13:45,2,9.395,ACTIVE,223.00,378.12,59.996,1474220704,"201051344000853","219011344069620",26.72,41.30,0,339.95,432.82,254.4,243.6,1.149,558501.0,558501.0,1286,0,0,0,L,1122011218,0,126.53,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220725,1018482.00
09/18/2016 13:45,2,9.492,ACTIVE,218.03,369.70,59.954,1474220704,"201051344000685","219011344069620",25.68,45.30,0,332.73,422.00,247.1,236.5,1.149,561209.9,561209.9,1275,0,0,0,L,1122011218,0,125.62,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220726,1018483.00
09/18/2016 13:45,2,9.621,ACTIVE,219.84,371.51,59.949,1474220704,"201051344000917","219011344069620",25.78,44.30,0,336.34,427.71,251.1,240.4,1.184,558156.2,558156.2,1273,0,0,0,L,1122011218,0,125.62,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220727,1018484.00
09/18/2016 13:45,2,9.840,ACTIVE,218.48,370.00,59.965,1474220704,"201051344001145","219011344069620",25.33,44.00,0,333.33,422.90,252.4,241.7,1.145,563361.0,563361.0,1273,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220728,1018485.00
09/18/2016 13:45,2,9.848,ACTIVE,220.52,375.71,59.928,1474220704,"201051344000651","219011344069620",25.49,45.00,0,336.64,427.41,254.1,243.4,1.149,556500.3,556500.3,1270,0,0,0,L,1122011218,0,126.53,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220729,1018486.00
09/18/2016 13:45,2,9.205,ACTIVE,215.32,371.51,59.944,1474220704,"274151322000088","219011344069620",23.22,56.80,0,327.92,404.27,216.3,206.9,0.813,782369.2,782369.2,1266,0,0,0,L,1151911521,0,124.04,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220730,1018487.00
09/18/2016 13:45,2,6.355,ACTIVE,216.00,392.85,59.949,1474220704,"274151322000068","219011344069620",35.98,59.30,0,368.20,452.96,230.9,221.0,0.875,675501.1,675501.1,1300,0,0,0,L,1151911521,0,123.81,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220731,1018488.00
09/18/2016 13:45,2,9.818,ACTIVE,220.06,372.11,59.949,1474220704,"201051344001135","219011344069620",25.35,45.00,0,335.44,428.01,251.9,241.2,1.153,552650.8,552650.8,1270,0,0,0,L,1122011218,0,125.85,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220732,1018489.00
09/18/2016 13:45,2,9.412,ACTIVE,220.06,372.41,59.954,1474220704,"201051344000594","219011344069620",26.68,50.20,0,335.44,429.22,254.3,243.5,1.162,563599.0,563599.0,1275,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220732,1018490.00
09/18/2016 13:45,2,9.398,ACTIVE,220.29,370.30,59.954,1474220704,"201051344001203","219011344069620",26.76,46.20,0,336.04,429.22,254.1,243.4,1.184,560869.7,560869.7,1274,0,0,0,L,1122011218,0,126.53,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220733,1018491.00
09/18/2016 13:45,2,9.365,ACTIVE,215.09,372.11,59.949,1474220704,"274151322000054","219011344069620",23.30,57.70,0,333.03,406.37,220.8,211.2,0.844,798459.0,798459.0,1262,0,0,0,L,1151911521,0,123.36,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220734,1018492.00
09/18/2016 13:45,2,9.428,ACTIVE,220.97,370.90,59.949,1474220704,"201051344000867","219011344069620",26.66,45.00,0,337.54,428.61,254.3,243.6,1.149,550907.5,550907.5,1278,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220735,1018493.00
09/18/2016 13:45,2,9.545,ACTIVE,220.06,373.61,59.954,1474220704,"201051344001093","219011344069620",26.32,44.80,0,336.34,428.31,254.3,243.5,1.118,557554.4,557554.4,1276,0,0,0,L,1122011218,0,126.07,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220736,1018494.00
09/18/2016 13:45,2,8.986,ACTIVE,222.10,376.31,59.933,1474220704,"201051344000900","219011344069620",27.91,41.00,0,338.14,431.62,254.1,243.3,1.131,567722.0,567722.0,1281,0,0,0,L,1122011218,0,126.07,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220737,1018495.00
09/18/2016 13:45,2,9.523,ACTIVE,221.64,375.11,59.949,1474220704,"201051344000648","219011344069620",26.38,44.00,0,338.44,432.52,254.2,243.5,1.153,556422.9,556422.9,1273,0,0,0,L,1122011218,0,125.17,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220738,1018496.00
09/18/2016 13:45,2,9.283,ACTIVE,222.32,377.22,59.949,1474220704,"201051344000569","219011344069620",27.10,41.00,0,337.84,431.62,254.7,243.9,1.167,567694.9,567694.9,1280,0,0,0,L,1122011218,0,125.62,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220739,1018497.00
09/18/2016 13:45,2,9.203,ACTIVE,222.77,376.62,59.949,1474220704,"201051344000983","219011344069620",27.33,43.00,0,338.44,431.92,254.8,244.0,1.167,560190.9,560190.9,1284,0,0,0,L,1122011218,0,126.30,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220740,1018498.00
09/18/2016 13:45,2,9.682,ACTIVE,222.55,377.22,59.965,1474220704,"201051344001158","219011344069620",25.92,45.30,0,338.74,431.92,253.9,243.2,1.158,551833.5,551833.5,1273,0,0,0,L,1122011218,0,125.85,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220741,1018499.00
09/18/2016 13:45,2,9.244,ACTIVE,222.32,377.52,59.959,1474220704,"201051344000576","219011344069620",27.19,42.00,0,338.74,433.42,254.1,243.3,1.158,559398.5,559398.5,1284,0,0,0,L,1122011218,0,126.07,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220742,1018500.00
09/18/2016 13:45,2,9.385,ACTIVE,215.32,381.42,59.959,1474220704,"274151322000087","219011344069620",23.18,68.30,0,328.22,403.07,220.2,210.6,0.835,770541.4,770541.4,1277,0,0,0,L,1151911521,0,123.59,124.04,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474220742,1018501.00
09/18/2016 14:00,2,9.029,ACTIVE,221.87,374.81,59.996,1474221603,"201051344000645","219011344069620",27.87,44.30,0,320.11,431.32,254.3,243.6,1.158,558911.1,558911.1,1280,0,0,0,L,1122011218,0,126.07,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221604,1018502.00
09/18/2016 14:00,2,9.639,ACTIVE,215.54,386.53,59.996,1474221603,"274151322000085","219011344069620",23.08,60.00,0,329.43,406.07,225.0,215.3,0.857,798149.0,798149.0,1266,0,0,0,L,1151911521,0,124.04,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221605,1018503.00
09/18/2016 14:00,2,9.002,ACTIVE,220.52,370.00,59.970,1474221603,"201051344000633","219011344069620",27.93,48.80,0,323.11,428.01,254.0,243.2,1.153,550496.8,550496.8,1276,0,0,0,L,1122011218,0,125.40,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221606,1018504.00
09/18/2016 14:00,2,8.760,ACTIVE,222.32,376.01,60.002,1474221603,"201051344000469","219011344069620",28.67,39.80,0,320.71,432.52,254.2,243.5,1.180,553100.4,553100.4,1283,0,0,0,L,1122011218,0,125.62,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221607,1018505.00
09/18/2016 14:00,2,9.062,ACTIVE,218.71,371.21,59.996,1474221603,"201051344000646","219011344069620",27.71,49.50,0,315.90,428.31,253.8,243.1,1.176,553615.7,553615.7,1274,0,0,0,L,1122011218,0,125.62,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221608,1018506.00
09/18/2016 14:00,2,9.785,ACTIVE,215.32,369.10,60.007,1474221603,"274151322000052","219011344069620",25.29,65.70,0,328.52,408.48,250.1,239.5,0.959,820421.4,820421.4,1268,0,0,0,L,1151911521,0,122.91,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221609,1018507.00
09/18/2016 14:00,2,8.924,ACTIVE,220.52,371.81,59.996,1474221603,"201051344000585","219011344069620",28.13,46.80,0,320.71,427.71,254.0,243.2,1.184,563580.4,563580.4,1277,0,0,0,L,1122011218,0,125.62,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221610,1018508.00
09/18/2016 14:00,2,8.959,ACTIVE,218.26,370.00,59.986,1474221603,"201051344001230","219011344069620",28.07,47.50,0,317.40,423.20,254.6,243.8,1.184,556595.9,556595.9,1276,0,0,0,L,1122011218,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221611,1018509.00
09/18/2016 14:00,2,8.967,ACTIVE,220.29,372.71,59.981,1474221603,"201051344000582","219011344069620",27.97,44.80,0,319.21,429.52,253.9,243.1,1.149,549361.9,549361.9,1272,0,0,0,L,1122011218,0,125.85,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221611,1018510.00
09/18/2016 14:00,2,9.143,ACTIVE,218.93,371.81,60.023,1474221603,"201051344000955","219011344069620",27.49,47.00,0,318.91,422.90,254.7,243.9,1.193,563353.3,563353.3,1270,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221612,1018511.00
09/18/2016 14:00,2,6.518,ACTIVE,215.09,422.60,59.986,1474221603,"274151322000094","219011344069620",36.92,59.50,0,366.40,472.80,243.3,233.0,0.937,675073.8,675073.8,1304,0,0,0,L,1151911521,0,123.14,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221613,1018512.00
09/18/2016 14:00,2,9.002,ACTIVE,222.10,375.71,59.986,1474221603,"201051344000579","219011344069620",27.93,49.50,0,321.31,433.42,254.4,243.6,1.180,567450.1,567450.1,1271,0,0,0,L,1122011218,0,125.85,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221614,1018513.00
09/18/2016 14:00,2,9.094,ACTIVE,218.48,369.70,59.949,1474221603,"201051344000890","219011344069620",27.67,50.00,0,318.91,423.81,254.6,243.8,1.158,560602.5,560602.5,1274,0,0,0,L,1122011218,0,125.40,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221615,1018514.00
09/18/2016 14:00,2,9.115,ACTIVE,219.61,371.81,59.986,1474221603,"201051344000438","219011344069620",27.59,47.80,0,318.91,428.61,254.5,243.7,1.184,562050.4,562050.4,1273,0,0,0,L,1122011218,0,125.85,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221616,1018515.00
09/18/2016 14:00,2,9.297,ACTIVE,218.93,369.40,59.981,1474221603,"201051344000417","219011344069620",27.04,50.00,0,318.91,422.90,254.2,243.4,1.198,553106.3,553106.3,1272,0,0,0,L,1122011218,0,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221617,1018516.00
09/18/2016 14:00,2,9.787,ACTIVE,214.64,352.27,59.986,1474221603,"274151322000083","219011344069620",25.17,67.30,0,328.22,407.87,249.3,238.7,0.981,812948.3,812948.3,1266,0,0,0,L,1151911521,0,123.14,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221618,1018517.00
09/18/2016 14:00,2,8.900,ACTIVE,216.45,386.53,59.996,1474221603,"274151322000076","219011344069620",28.31,64.50,0,329.73,407.57,255.2,244.4,0.994,867756.5,867756.5,1277,0,0,0,L,1151911521,0,123.81,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221619,1018518.00
09/18/2016 14:00,2,8.783,ACTIVE,220.52,373.61,60.002,1474221603,"201051344000868","219011344069620",28.57,42.00,0,318.61,428.31,253.1,242.3,1.153,551882.2,551882.2,1277,0,0,0,L,1122011218,0,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221620,1018519.00
09/18/2016 14:00,2,8.920,ACTIVE,214.64,355.28,60.007,1474221603,"274151322000095","219011344069620",28.21,63.30,0,327.92,408.18,254.5,243.7,0.959,858995.3,858995.3,1276,0,0,0,L,1151911521,0,123.59,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221621,1018520.00
09/18/2016 14:00,2,9.307,ACTIVE,222.32,369.40,59.986,1474221603,"201051344000988","219011344069620",17.89,41.80,0,322.51,409.38,168.7,160.9,0.765,533543.2,533543.2,1272,0,0,0,L,1122011218,0,125.85,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221621,1018521.00
09/18/2016 14:00,2,8.889,ACTIVE,219.84,371.21,59.986,1474221603,"201051344001025","219011344069620",28.27,47.80,0,318.61,428.01,254.2,243.4,1.140,562235.6,562235.6,1272,0,0,0,L,1122011218,0,125.62,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221623,1018522.00
09/18/2016 14:00,2,8.844,ACTIVE,222.10,375.41,60.007,1474221603,"201051344000458","219011344069620",28.41,44.80,0,324.02,432.22,254.3,243.6,1.171,559240.1,559240.1,1281,0,0,0,L,1122011218,0,125.85,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221624,1018523.00
09/18/2016 14:00,2,8.760,ACTIVE,222.55,375.71,59.996,1474221603,"201051344000853","219011344069620",28.69,42.50,0,322.21,433.12,254.2,243.5,1.184,558541.1,558541.1,1287,0,0,0,L,1122011218,0,126.30,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221625,1018524.00
09/18/2016 14:00,2,7.791,ACTIVE,217.58,366.40,60.002,1474221603,"201051344000685","219011344069620",26.86,46.20,0,318.61,422.30,211.9,202.6,0.994,561251.0,561251.0,1276,0,0,0,L,1122011218,0,125.40,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221626,1018525.00
09/18/2016 14:00,2,7.385,ACTIVE,218.26,365.19,59.996,1474221603,"201051344000917","219011344069620",26.64,45.30,0,318.91,427.71,198.8,190.0,0.946,558197.0,558197.0,1274,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221627,1018526.00
09/18/2016 14:00,2,5.951,ACTIVE,216.90,359.18,60.007,1474221603,"201051344001145","219011344069620",26.50,44.80,0,320.71,425.61,159.5,152.0,0.729,563402.0,563402.0,1274,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221628,1018527.00
09/18/2016 14:00,2,7.500,ACTIVE,218.26,365.49,59.996,1474221603,"201051344000651","219011344069620",26.00,45.30,0,320.41,427.71,197.3,188.5,0.897,556541.2,556541.2,1271,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221629,1018528.00
09/18/2016 14:00,2,4.791,ACTIVE,213.29,363.39,59.991,1474221603,"274151322000088","219011344069620",23.62,59.30,0,327.92,406.67,114.5,108.6,0.438,782406.3,782406.3,1267,0,0,0,L,1151911521,0,122.91,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221629,1018529.00
09/18/2016 14:00,2,2.980,ACTIVE,214.41,405.77,59.991,1474221603,"274151322000068","219011344069620",36.52,61.70,0,360.99,473.10,110.6,104.8,0.424,675539.8,675539.8,1301,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221630,1018530.00
09/18/2016 14:00,2,6.650,ACTIVE,217.13,361.89,59.975,1474221603,"201051344001135","219011344069620",26.32,46.00,0,318.00,428.91,177.2,169.1,0.809,552691.6,552691.6,1271,0,0,0,L,1122011218,0,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221631,1018531.00
09/18/2016 14:00,2,6.520,ACTIVE,217.58,363.39,59.996,1474221603,"201051344000594","219011344069620",26.74,51.30,0,320.41,428.61,176.4,168.3,0.804,563639.5,563639.5,1276,0,0,0,L,1122011218,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221632,1018532.00
09/18/2016 14:00,2,5.762,ACTIVE,217.13,360.69,59.991,1474221603,"201051344001203","219011344069620",26.64,47.00,0,319.51,428.91,155.4,148.1,0.742,560910.7,560910.7,1275,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221633,1018533.00
09/18/2016 14:00,2,4.961,ACTIVE,213.51,351.37,59.991,1474221603,"274151322000054","219011344069620",24.33,60.50,0,328.82,408.48,122.2,116.0,0.473,798496.5,798496.5,1263,0,0,0,L,1151911521,0,122.68,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221634,1018534.00
09/18/2016 14:00,2,6.266,ACTIVE,218.03,362.19,59.981,1474221603,"201051344000867","219011344069620",26.24,46.80,0,322.21,428.31,166.5,158.8,0.765,550947.9,550947.9,1279,0,0,0,L,1122011218,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221635,1018535.00
09/18/2016 14:00,2,5.596,ACTIVE,216.90,359.48,60.023,1474221603,"201051344001093","219011344069620",26.58,45.30,0,320.41,428.31,150.6,143.5,0.698,557594.9,557594.9,1277,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221636,1018536.00
09/18/2016 14:00,2,6.332,ACTIVE,218.48,364.89,59.981,1474221603,"201051344000900","219011344069620",27.14,40.80,0,321.61,432.22,174.1,166.1,0.791,567762.3,567762.3,1282,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221637,1018537.00
09/18/2016 14:00,2,6.754,ACTIVE,218.93,367.60,59.986,1474221603,"201051344000648","219011344069620",26.44,44.50,0,321.01,432.52,180.9,172.7,0.835,556462.8,556462.8,1274,0,0,0,L,1122011218,0,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221638,1018538.00
09/18/2016 14:00,2,7.143,ACTIVE,219.61,367.30,60.007,1474221603,"201051344000569","219011344069620",26.20,42.00,0,319.81,431.92,189.8,181.3,0.897,567734.7,567734.7,1281,0,0,0,L,1122011218,0,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221638,1018539.00
09/18/2016 14:00,2,7.641,ACTIVE,220.06,369.10,60.034,1474221603,"201051344000983","219011344069620",26.32,43.00,0,319.81,431.92,203.8,194.8,0.955,560231.0,560231.0,1285,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221639,1018540.00
09/18/2016 14:00,2,7.393,ACTIVE,220.06,367.30,59.996,1474221603,"201051344001158","219011344069620",25.90,47.00,0,322.81,432.22,193.8,185.2,0.915,551873.3,551873.3,1274,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221640,1018541.00
09/18/2016 14:00,2,7.955,ACTIVE,220.06,372.41,60.018,1474221603,"201051344000576","219011344069620",26.48,42.00,0,319.51,433.42,213.3,204.0,0.981,559438.3,559438.3,1285,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221641,1018542.00
09/18/2016 14:00,2,5.986,ACTIVE,214.19,348.96,59.991,1474221603,"274151322000087","219011344069620",24.71,69.00,0,327.92,407.27,149.7,142.6,0.575,770578.1,770578.1,1278,0,0,0,L,1151911521,0,122.91,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474221642,1018543.00
09/18/2016 14:15,2,9.023,ACTIVE,220.52,372.71,59.991,1474222503,"201051344000645","219011344069620",25.07,47.50,0,339.04,427.11,228.9,219.0,1.043,558969.0,558969.0,1281,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222504,1018544.00
09/18/2016 14:15,2,8.395,ACTIVE,214.19,361.59,59.981,1474222503,"274151322000085","219011344069620",22.62,62.50,0,335.74,402.16,192.2,183.6,0.729,798197.1,798197.1,1267,0,0,0,L,1151911521,0,123.59,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222505,1018545.00
09/18/2016 14:15,2,8.875,ACTIVE,219.39,370.60,60.002,1474222503,"201051344000633","219011344069620",25.50,52.00,0,337.84,428.01,229.1,219.2,1.065,550554.5,550554.5,1277,0,0,0,L,1122011218,0,124.72,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222506,1018546.00
09/18/2016 14:15,2,8.938,ACTIVE,221.19,373.31,59.986,1474222503,"201051344000469","219011344069620",25.66,42.80,0,338.14,431.32,232.2,222.1,1.078,553158.9,553158.9,1284,0,0,0,L,1122011218,0,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222507,1018547.00
09/18/2016 14:15,2,8.938,ACTIVE,217.80,369.10,60.034,1474222503,"201051344000646","219011344069620",25.13,52.30,0,333.03,427.71,227.2,217.4,1.056,553672.4,553672.4,1275,0,0,0,L,1122011218,0,124.94,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222508,1018548.00
09/18/2016 14:15,2,8.621,ACTIVE,214.41,376.62,59.996,1474222503,"274151322000052","219011344069620",24.75,69.30,0,333.03,407.27,216.0,206.6,0.840,820474.9,820474.9,1269,0,0,0,L,1151911521,0,122.91,123.59,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222509,1018549.00
09/18/2016 14:15,2,8.951,ACTIVE,219.39,368.50,60.002,1474222503,"201051344000585","219011344069620",25.52,50.40,0,335.44,427.71,231.3,221.3,1.069,563638.1,563638.1,1278,0,0,0,L,1122011218,0,125.17,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222510,1018550.00
09/18/2016 14:15,2,8.844,ACTIVE,217.58,364.89,60.018,1474222503,"201051344001230","219011344069620",25.50,50.40,0,331.83,422.90,228.4,218.5,1.065,556652.7,556652.7,1277,0,0,0,L,1122011218,0,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222511,1018551.00
09/18/2016 14:15,2,8.781,ACTIVE,219.39,370.00,60.028,1474222503,"201051344000582","219011344069620",25.68,48.00,0,336.04,429.82,228.2,218.4,1.039,549418.8,549418.8,1273,0,0,0,L,1122011218,0,125.40,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222512,1018552.00
09/18/2016 14:15,2,8.926,ACTIVE,218.03,368.80,60.007,1474222503,"201051344000955","219011344069620",25.03,51.00,0,334.24,422.60,226.1,216.3,1.069,563409.6,563409.6,1271,0,0,0,L,1122011218,0,124.49,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222512,1018553.00
09/18/2016 14:15,2,5.809,ACTIVE,214.41,406.07,59.981,1474222503,"274151322000094","219011344069620",35.54,62.80,0,370.00,452.36,208.4,199.2,0.800,675125.4,675125.4,1305,0,0,0,L,1151911521,0,122.91,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222513,1018554.00
09/18/2016 14:15,2,8.846,ACTIVE,220.97,370.30,59.996,1474222503,"201051344000579","219011344069620",25.66,53.50,0,339.34,431.62,230.0,220.1,1.074,567507.7,567507.7,1272,0,0,0,L,1122011218,0,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222514,1018555.00
09/18/2016 14:15,2,8.803,ACTIVE,217.58,364.89,60.002,1474222503,"201051344000890","219011344069620",25.45,53.30,0,333.03,423.81,227.0,217.2,1.039,560659.1,560659.1,1275,0,0,0,L,1122011218,0,124.94,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222515,1018556.00
09/18/2016 14:15,2,8.914,ACTIVE,218.71,369.70,60.028,1474222503,"201051344000438","219011344069620",25.09,50.60,0,335.74,428.61,226.5,216.7,1.065,562106.6,562106.6,1274,0,0,0,L,1122011218,0,125.40,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222516,1018557.00
09/18/2016 14:15,2,8.836,ACTIVE,218.03,368.50,59.991,1474222503,"201051344000417","219011344069620",24.93,53.50,0,334.24,423.81,223.0,213.3,1.052,553162.0,553162.0,1273,0,0,0,L,1122011218,0,124.72,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222517,1018558.00
09/18/2016 14:15,2,8.604,ACTIVE,213.96,378.72,59.996,1474222503,"274151322000083","219011344069620",24.67,69.00,0,330.33,406.97,214.9,205.5,0.853,813001.2,813001.2,1267,0,0,0,L,1151911521,0,122.68,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222518,1018559.00
09/18/2016 14:15,2,9.047,ACTIVE,215.09,369.40,59.991,1474222503,"274151322000076","219011344069620",25.41,69.00,0,333.93,407.27,232.7,222.7,0.910,867813.4,867813.4,1278,0,0,0,L,1151911521,0,123.59,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222519,1018560.00
09/18/2016 14:15,2,9.008,ACTIVE,219.16,371.81,59.991,1474222503,"201051344000868","219011344069620",25.39,44.80,0,336.34,428.91,231.6,221.6,1.043,551940.5,551940.5,1278,0,0,0,L,1122011218,0,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222520,1018561.00
09/18/2016 14:15,2,9.006,ACTIVE,213.74,359.48,59.986,1474222503,"274151322000095","219011344069620",25.54,69.00,0,330.03,408.78,232.6,222.6,0.884,859052.1,859052.1,1277,0,0,0,L,1151911521,0,123.14,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222521,1018562.00
09/18/2016 14:15,2,7.621,ACTIVE,220.97,364.59,59.996,1474222503,"201051344000988","219011344069620",17.89,44.50,0,326.12,404.57,137.7,131.0,0.641,533579.0,533579.0,1273,0,0,0,L,1122011218,0,124.94,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222522,1018563.00
09/18/2016 14:15,2,9.113,ACTIVE,219.16,368.20,59.996,1474222503,"201051344001025","219011344069620",25.15,51.30,0,336.04,428.01,232.2,222.2,1.039,562293.4,562293.4,1273,0,0,0,L,1122011218,0,125.17,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222523,1018564.00
09/18/2016 14:15,2,8.971,ACTIVE,220.97,374.21,59.991,1474222503,"201051344000458","219011344069620",25.58,47.80,0,339.34,430.72,232.4,222.4,1.078,559298.3,559298.3,1282,0,0,0,L,1122011218,0,125.17,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222524,1018565.00
09/18/2016 14:15,2,9.061,ACTIVE,220.97,372.71,59.986,1474222503,"201051344000853","219011344069620",25.39,45.80,0,340.55,433.42,232.7,222.7,1.069,558599.5,558599.5,1288,0,0,0,L,1122011218,0,125.62,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222525,1018566.00
09/18/2016 14:15,2,8.920,ACTIVE,217.58,367.90,59.981,1474222503,"201051344000685","219011344069620",25.49,48.80,0,333.33,425.01,230.1,220.2,1.096,561307.9,561307.9,1277,0,0,0,L,1122011218,0,125.17,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222526,1018567.00
09/18/2016 14:15,2,8.807,ACTIVE,218.93,369.40,59.986,1474222503,"201051344000917","219011344069620",25.80,48.30,0,335.14,428.01,229.9,220.0,1.087,558254.1,558254.1,1275,0,0,0,L,1122011218,0,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222526,1018568.00
09/18/2016 14:15,2,8.928,ACTIVE,217.80,367.90,59.981,1474222503,"201051344001145","219011344069620",25.41,48.00,0,333.33,425.31,229.7,219.7,1.043,563458.7,563458.7,1275,0,0,0,L,1122011218,0,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222527,1018569.00
09/18/2016 14:15,2,8.861,ACTIVE,219.61,370.90,60.018,1474222503,"201051344000651","219011344069620",25.68,48.30,0,337.54,428.91,230.5,220.6,1.043,556598.4,556598.4,1272,0,0,0,L,1122011218,0,126.07,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222528,1018570.00
09/18/2016 14:15,2,8.381,ACTIVE,214.19,376.31,59.981,1474222503,"274151322000088","219011344069620",22.88,62.80,0,334.24,402.46,193.9,185.3,0.738,782454.7,782454.7,1268,0,0,0,L,1151911521,0,123.81,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222529,1018571.00
09/18/2016 14:15,2,5.611,ACTIVE,215.09,417.79,59.970,1474222503,"274151322000068","219011344069620",36.30,63.70,0,363.99,447.25,206.7,197.6,0.800,675591.1,675591.1,1302,0,0,0,L,1151911521,0,123.59,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222530,1018572.00
09/18/2016 14:15,2,8.916,ACTIVE,218.93,369.10,60.018,1474222503,"201051344001135","219011344069620",25.23,49.30,0,335.44,427.41,227.8,218.0,1.047,552748.3,552748.3,1272,0,0,0,L,1122011218,0,125.40,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222531,1018573.00
09/18/2016 14:15,2,9.068,ACTIVE,218.48,370.60,59.981,1474222503,"201051344000594","219011344069620",25.13,54.50,0,335.14,429.52,230.7,220.7,1.061,563697.1,563697.1,1277,0,0,0,L,1122011218,0,124.04,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222532,1018574.00
09/18/2016 14:15,2,8.973,ACTIVE,219.39,369.10,59.965,1474222503,"201051344001203","219011344069620",25.68,50.40,0,337.24,429.52,233.3,223.3,1.083,560968.4,560968.4,1276,0,0,0,L,1122011218,0,125.85,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222533,1018575.00
09/18/2016 14:15,2,8.439,ACTIVE,214.41,366.70,59.949,1474222503,"274151322000054","219011344069620",23.06,63.30,0,334.84,403.97,197.0,188.3,0.751,798545.9,798545.9,1264,0,0,0,L,1151911521,0,123.36,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222534,1018576.00
09/18/2016 14:15,2,8.930,ACTIVE,219.61,370.30,59.981,1474222503,"201051344000867","219011344069620",25.52,50.40,0,337.24,428.61,230.7,220.7,1.052,551005.9,551005.9,1280,0,0,0,L,1122011218,0,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222534,1018577.00
09/18/2016 14:15,2,8.672,ACTIVE,219.39,369.10,59.986,1474222503,"201051344001093","219011344069620",26.20,48.50,0,335.74,428.91,230.1,220.2,1.052,557652.3,557652.3,1278,0,0,0,L,1122011218,0,125.40,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222535,1018578.00
09/18/2016 14:15,2,9.105,ACTIVE,220.29,374.21,59.986,1474222503,"201051344000900","219011344069620",25.80,44.30,0,336.94,428.01,237.9,227.7,1.047,567821.4,567821.4,1283,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222536,1018579.00
09/18/2016 14:15,2,8.855,ACTIVE,220.52,373.01,59.975,1474222503,"201051344000648","219011344069620",25.39,48.30,0,339.04,430.72,227.7,217.9,1.043,556520.2,556520.2,1275,0,0,0,L,1122011218,0,124.49,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222537,1018580.00
09/18/2016 14:15,2,8.803,ACTIVE,220.52,372.41,59.991,1474222503,"201051344000569","219011344069620",26.08,44.50,0,337.54,429.22,232.3,222.3,1.061,567793.3,567793.3,1282,0,0,0,L,1122011218,0,124.49,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222538,1018581.00
09/18/2016 14:15,2,8.877,ACTIVE,220.97,372.11,59.949,1474222503,"201051344000983","219011344069620",25.98,46.80,0,338.14,428.61,233.4,223.4,1.069,560289.6,560289.6,1286,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222539,1018582.00
09/18/2016 14:15,2,8.883,ACTIVE,220.97,373.91,59.986,1474222503,"201051344001158","219011344069620",25.19,51.00,0,338.14,427.71,226.3,216.5,1.047,551930.4,551930.4,1275,0,0,0,L,1122011218,0,124.94,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222540,1018583.00
09/18/2016 14:15,2,8.807,ACTIVE,220.74,372.41,59.991,1474222503,"201051344000576","219011344069620",25.90,45.00,0,338.44,432.52,231.1,221.1,1.078,559496.6,559496.6,1286,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222541,1018584.00
09/18/2016 14:15,2,8.361,ACTIVE,214.19,362.79,59.991,1474222503,"274151322000087","219011344069620",22.98,71.00,0,333.33,402.46,194.4,185.7,0.751,770626.8,770626.8,1279,0,0,0,L,1151911521,0,123.14,123.36,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474222542,1018585.00
09/18/2016 14:30,2,8.510,ACTIVE,220.74,372.41,59.986,1474223404,"201051344000645","219011344069620",25.84,49.00,0,340.25,429.22,222.8,213.1,1.016,559022.7,559022.7,1282,0,0,0,L,1122011218,0,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223406,1018586.00
09/18/2016 14:30,2,8.037,ACTIVE,214.64,373.91,59.975,1474223404,"274151322000085","219011344069620",23.30,64.30,0,334.24,394.95,189.6,181.1,0.725,798242.2,798242.2,1268,0,0,0,L,1151911521,0,123.59,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223406,1018587.00
09/18/2016 14:30,2,8.641,ACTIVE,219.61,369.70,59.959,1474223404,"201051344000633","219011344069620",25.45,53.50,0,337.24,423.50,222.6,213.0,1.043,550608.1,550608.1,1278,0,0,0,L,1122011218,0,124.94,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223407,1018588.00
09/18/2016 14:30,2,8.570,ACTIVE,221.19,373.91,59.991,1474223404,"201051344000469","219011344069620",25.90,45.00,0,338.74,423.50,224.7,215.0,1.056,553213.2,553213.2,1285,0,0,0,L,1122011218,0,124.94,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223408,1018589.00
09/18/2016 14:30,2,8.385,ACTIVE,218.03,366.70,59.991,1474223404,"201051344000646","219011344069620",26.38,52.50,0,332.73,418.39,223.9,214.2,1.034,553726.0,553726.0,1276,0,0,0,L,1122011218,0,125.17,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223409,1018590.00
09/18/2016 14:30,2,8.199,ACTIVE,214.87,379.62,60.002,1474223404,"274151322000052","219011344069620",25.50,70.00,0,333.33,400.36,211.5,202.2,0.818,820525.5,820525.5,1270,0,0,0,L,1151911521,0,122.68,124.04,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223410,1018591.00
09/18/2016 14:30,2,8.654,ACTIVE,219.61,368.50,59.991,1474223404,"201051344000585","219011344069620",26.06,50.40,0,337.24,422.60,228.2,218.4,1.061,563692.8,563692.8,1279,0,0,0,L,1122011218,0,125.17,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223411,1018592.00
09/18/2016 14:30,2,8.445,ACTIVE,217.80,367.30,59.975,1474223404,"201051344001230","219011344069620",26.04,51.30,0,334.54,421.40,222.8,213.2,1.056,556706.1,556706.1,1278,0,0,0,L,1122011218,0,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223412,1018593.00
09/18/2016 14:30,2,8.473,ACTIVE,219.61,370.00,60.023,1474223404,"201051344000582","219011344069620",26.20,48.00,0,335.44,423.50,224.8,215.1,1.016,549472.5,549472.5,1274,0,0,0,L,1122011218,0,125.62,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223413,1018594.00
09/18/2016 14:30,2,8.447,ACTIVE,218.26,368.20,59.981,1474223404,"201051344000955","219011344069620",25.94,51.80,0,334.84,416.59,221.7,212.1,1.043,563462.7,563462.7,1272,0,0,0,L,1122011218,0,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223414,1018595.00
09/18/2016 14:30,2,5.564,ACTIVE,214.64,391.04,59.959,1474223404,"274151322000094","219011344069620",35.78,64.30,0,370.90,441.24,200.4,191.5,0.778,675173.8,675173.8,1306,0,0,0,L,1151911521,0,122.91,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223415,1018596.00
09/18/2016 14:30,2,8.555,ACTIVE,221.42,373.31,59.986,1474223404,"201051344000579","219011344069620",25.98,53.00,0,339.04,427.41,225.2,215.4,1.047,567561.7,567561.7,1273,0,0,0,L,1122011218,0,125.40,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223416,1018597.00
