ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 14:30,2,8.369,ACTIVE,217.80,367.00,59.986,1474223404,"201051344000890","219011344069620",26.16,54.30,0,334.84,417.49,221.7,212.1,1.008,560712.2,560712.2,1276,0,0,0,L,1122011218,0,125.17,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223417,1018598.00
09/18/2016 14:30,2,8.412,ACTIVE,218.93,370.30,59.981,1474223404,"201051344000438","219011344069620",26.04,51.30,0,335.44,421.40,221.7,212.0,1.034,562159.7,562159.7,1275,0,0,0,L,1122011218,0,125.62,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223418,1018599.00
09/18/2016 14:30,2,8.426,ACTIVE,218.26,366.40,59.959,1474223404,"201051344000417","219011344069620",25.66,54.50,0,334.54,415.69,219.0,209.4,1.030,553214.2,553214.2,1274,0,0,0,L,1122011218,0,124.72,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223418,1018600.00
09/18/2016 14:30,2,8.227,ACTIVE,213.96,362.49,59.986,1474223404,"274151322000083","219011344069620",25.31,72.00,0,331.23,398.86,210.7,201.4,0.844,813051.6,813051.6,1268,0,0,0,L,1151911521,0,122.68,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223419,1018601.00
09/18/2016 14:30,2,8.559,ACTIVE,215.32,382.63,59.986,1474223404,"274151322000076","219011344069620",26.34,70.00,0,335.74,405.47,227.9,218.1,0.879,867868.0,867868.0,1279,0,0,0,L,1151911521,0,123.36,124.27,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223420,1018602.00
09/18/2016 14:30,2,8.613,ACTIVE,219.61,371.21,59.981,1474223404,"201051344000868","219011344069620",25.76,47.50,0,336.04,423.81,224.7,214.9,1.012,551994.5,551994.5,1279,0,0,0,L,1122011218,0,124.49,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223421,1018603.00
09/18/2016 14:30,2,8.676,ACTIVE,214.64,373.01,59.991,1474223404,"274151322000095","219011344069620",25.92,71.00,0,330.33,403.07,227.6,217.7,0.853,859106.5,859106.5,1278,0,0,0,L,1151911521,0,123.36,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223422,1018604.00
09/18/2016 14:30,2,7.639,ACTIVE,221.19,363.99,59.965,1474223404,"201051344000988","219011344069620",17.89,46.00,0,321.61,396.45,138.5,131.8,0.654,533611.8,533611.8,1274,0,0,0,L,1122011218,0,125.40,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223423,1018605.00
09/18/2016 14:30,2,8.631,ACTIVE,219.39,369.10,59.986,1474223404,"201051344001025","219011344069620",26.20,50.60,0,335.74,422.30,229.0,219.1,1.021,562348.0,562348.0,1274,0,0,0,L,1122011218,0,125.40,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223424,1018606.00
09/18/2016 14:30,2,8.584,ACTIVE,221.19,372.41,59.986,1474223404,"201051344000458","219011344069620",26.06,49.30,0,339.65,426.51,226.5,216.7,1.052,559352.7,559352.7,1283,0,0,0,L,1122011218,0,125.62,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223425,1018607.00
09/18/2016 14:30,2,8.576,ACTIVE,221.64,374.51,59.986,1474223404,"201051344000853","219011344069620",26.08,48.00,0,339.95,426.51,226.6,216.8,1.047,558654.1,558654.1,1289,0,0,0,L,1122011218,0,125.85,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223426,1018608.00
09/18/2016 14:30,2,8.646,ACTIVE,217.80,369.70,59.981,1474223404,"201051344000685","219011344069620",25.64,50.00,0,334.54,417.19,224.5,214.8,1.069,561361.6,561361.6,1278,0,0,0,L,1122011218,0,125.40,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223427,1018609.00
09/18/2016 14:30,2,8.441,ACTIVE,219.39,370.30,59.986,1474223404,"201051344000917","219011344069620",26.36,48.80,0,335.74,422.60,225.4,215.6,1.065,558307.9,558307.9,1276,0,0,0,L,1122011218,0,125.40,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223428,1018610.00
09/18/2016 14:30,2,8.508,ACTIVE,218.03,367.60,59.970,1474223404,"201051344001145","219011344069620",26.02,50.00,0,334.24,417.19,224.3,214.6,1.016,563512.4,563512.4,1276,0,0,0,L,1122011218,0,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223429,1018611.00
09/18/2016 14:30,2,8.590,ACTIVE,220.06,369.70,59.981,1474223404,"201051344000651","219011344069620",26.16,48.00,0,337.54,423.50,227.5,217.7,1.025,556652.6,556652.6,1273,0,0,0,L,1122011218,0,126.30,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223430,1018612.00
09/18/2016 14:30,2,8.076,ACTIVE,214.87,371.81,59.981,1474223404,"274151322000088","219011344069620",23.38,63.70,0,333.03,394.65,191.2,182.7,0.725,782500.1,782500.1,1269,0,0,0,L,1151911521,0,123.81,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223431,1018613.00
09/18/2016 14:30,2,5.553,ACTIVE,215.54,414.79,59.965,1474223404,"274151322000068","219011344069620",36.04,64.50,0,366.10,443.34,203.3,194.3,0.778,675639.5,675639.5,1303,0,0,0,L,1151911521,0,123.59,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223432,1018614.00
09/18/2016 14:30,2,8.521,ACTIVE,219.39,369.40,59.975,1474223404,"201051344001135","219011344069620",26.06,50.00,0,335.74,422.30,225.0,215.2,1.025,552801.9,552801.9,1273,0,0,0,L,1122011218,0,125.40,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223432,1018615.00
09/18/2016 14:30,2,8.578,ACTIVE,218.93,370.30,59.975,1474223404,"201051344000594","219011344069620",25.92,54.80,0,334.54,424.11,225.3,215.5,1.034,563751.1,563751.1,1278,0,0,0,L,1122011218,0,124.49,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223433,1018616.00
09/18/2016 14:30,2,8.525,ACTIVE,219.61,369.40,59.986,1474223404,"201051344001203","219011344069620",26.64,49.50,0,337.24,424.11,230.0,220.1,1.069,561023.3,561023.3,1277,0,0,0,L,1122011218,0,126.07,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223434,1018617.00
09/18/2016 14:30,2,8.090,ACTIVE,214.64,369.70,59.970,1474223404,"274151322000054","219011344069620",23.72,65.00,0,335.44,397.05,194.4,185.7,0.747,798592.1,798592.1,1265,0,0,0,L,1151911521,0,123.36,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223435,1018618.00
09/18/2016 14:30,2,8.604,ACTIVE,220.06,369.10,59.981,1474223404,"201051344000867","219011344069620",25.84,52.00,0,336.94,428.01,225.1,215.4,1.008,551059.8,551059.8,1281,0,0,0,L,1122011218,0,124.94,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223436,1018619.00
09/18/2016 14:30,2,8.342,ACTIVE,219.61,370.00,59.975,1474223404,"201051344001093","219011344069620",26.88,47.00,0,336.94,423.20,226.9,217.1,1.012,557706.4,557706.4,1279,0,0,0,L,1122011218,0,125.62,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223437,1018620.00
09/18/2016 14:30,2,8.637,ACTIVE,220.97,371.81,59.996,1474223404,"201051344000900","219011344069620",26.44,46.20,0,338.44,428.31,231.2,221.3,1.056,567877.0,567877.0,1284,0,0,0,L,1122011218,0,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223438,1018621.00
09/18/2016 14:30,2,8.465,ACTIVE,220.74,372.71,59.975,1474223404,"201051344000648","219011344069620",26.06,49.00,0,339.65,428.91,223.3,213.6,1.034,556573.7,556573.7,1276,0,0,0,L,1122011218,0,124.72,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223439,1018622.00
09/18/2016 14:30,2,8.564,ACTIVE,220.97,372.71,59.986,1474223404,"201051344000569","219011344069620",25.96,48.00,0,338.74,424.41,225.2,215.4,1.052,567847.5,567847.5,1283,0,0,0,L,1122011218,0,124.94,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223440,1018623.00
09/18/2016 14:30,2,8.611,ACTIVE,221.42,373.31,59.981,1474223404,"201051344000983","219011344069620",26.18,48.50,0,338.14,424.71,228.2,218.4,1.056,560344.3,560344.3,1287,0,0,0,L,1122011218,0,125.62,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223441,1018624.00
09/18/2016 14:30,2,8.590,ACTIVE,221.19,369.40,59.965,1474223404,"201051344001158","219011344069620",25.54,50.80,0,338.74,427.71,222.1,212.5,1.043,551983.5,551983.5,1276,0,0,0,L,1122011218,0,125.17,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223441,1018625.00
09/18/2016 14:30,2,8.562,ACTIVE,221.19,373.01,59.975,1474223404,"201051344000576","219011344069620",25.90,47.80,0,340.25,429.22,224.6,214.9,1.025,559550.6,559550.6,1287,0,0,0,L,1122011218,0,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223442,1018626.00
09/18/2016 14:30,2,8.051,ACTIVE,214.87,365.19,59.986,1474223404,"274151322000087","219011344069620",23.50,72.30,0,333.93,394.35,191.6,183.0,0.734,770672.3,770672.3,1280,0,0,0,L,1151911521,0,123.36,123.81,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474223443,1018627.00
09/18/2016 14:45,2,8.494,ACTIVE,220.29,368.80,59.986,1474224304,"201051344000645","219011344069620",25.78,49.50,0,339.04,424.41,221.7,212.1,1.008,559077.2,559077.2,1283,0,0,0,L,1122011218,0,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224305,1018628.00
09/18/2016 14:45,2,7.885,ACTIVE,213.96,371.21,59.975,1474224304,"274151322000085","219011344069620",23.22,65.00,0,335.14,397.66,185.2,176.9,0.694,798287.5,798287.5,1269,0,0,0,L,1151911521,0,123.14,123.36,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224306,1018629.00
09/18/2016 14:45,2,8.463,ACTIVE,219.16,368.80,59.970,1474224304,"201051344000633","219011344069620",25.74,53.00,0,337.24,425.01,220.5,210.9,1.034,550662.4,550662.4,1279,0,0,0,L,1122011218,0,124.72,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224306,1018630.00
09/18/2016 14:45,2,8.369,ACTIVE,220.74,371.81,59.986,1474224304,"201051344000469","219011344069620",26.18,47.30,0,339.04,425.91,222.1,212.4,1.034,553267.8,553267.8,1286,0,0,0,L,1122011218,0,124.72,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224307,1018631.00
09/18/2016 14:45,2,8.309,ACTIVE,217.58,365.80,59.981,1474224304,"201051344000646","219011344069620",26.14,52.80,0,333.03,421.10,219.9,210.4,1.021,553779.9,553779.9,1277,0,0,0,L,1122011218,0,124.94,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224308,1018632.00
09/18/2016 14:45,2,7.975,ACTIVE,214.41,354.07,59.975,1474224304,"274151322000052","219011344069620",25.84,70.30,0,334.54,402.77,208.8,199.6,0.813,820576.5,820576.5,1271,0,0,0,L,1151911521,0,122.68,123.81,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224309,1018633.00
09/18/2016 14:45,2,8.617,ACTIVE,218.93,367.60,60.002,1474224304,"201051344000585","219011344069620",25.60,51.30,0,336.64,425.61,223.4,213.7,1.030,563747.6,563747.6,1280,0,0,0,L,1122011218,0,124.72,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224310,1018634.00
09/18/2016 14:45,2,8.266,ACTIVE,217.13,366.40,59.981,1474224304,"201051344001230","219011344069620",26.08,51.00,0,334.24,421.10,218.2,208.7,1.016,556759.7,556759.7,1279,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224311,1018635.00
09/18/2016 14:45,2,8.281,ACTIVE,218.93,368.80,59.970,1474224304,"201051344000582","219011344069620",26.14,49.50,0,334.84,426.51,219.1,209.5,0.994,549526.4,549526.4,1275,0,0,0,L,1122011218,0,125.17,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224312,1018636.00
09/18/2016 14:45,2,8.307,ACTIVE,217.58,367.30,59.975,1474224304,"201051344000955","219011344069620",25.92,51.80,0,334.54,419.90,218.2,208.7,1.030,563516.2,563516.2,1273,0,0,0,L,1122011218,0,124.27,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224313,1018637.00
09/18/2016 14:45,2,5.451,ACTIVE,214.41,394.65,59.965,1474224304,"274151322000094","219011344069620",35.82,65.70,0,368.20,445.15,198.8,189.9,0.778,675222.3,675222.3,1307,0,0,0,L,1151911521,0,122.68,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224314,1018638.00
09/18/2016 14:45,2,8.590,ACTIVE,220.74,370.30,59.991,1474224304,"201051344000579","219011344069620",25.62,52.30,0,339.95,426.21,222.8,213.2,1.065,567616.7,567616.7,1274,0,0,0,L,1122011218,0,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224315,1018639.00
09/18/2016 14:45,2,8.244,ACTIVE,217.35,368.20,59.986,1474224304,"201051344000890","219011344069620",26.12,52.30,0,334.84,419.90,218.1,208.6,1.003,560765.7,560765.7,1277,0,0,0,L,1122011218,0,124.72,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224315,1018640.00
09/18/2016 14:45,2,8.203,ACTIVE,218.26,367.30,60.012,1474224304,"201051344000438","219011344069620",26.32,52.00,0,335.74,424.71,218.6,209.1,1.008,562213.3,562213.3,1276,0,0,0,L,1122011218,0,125.17,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224316,1018641.00
09/18/2016 14:45,2,8.215,ACTIVE,217.80,364.59,59.944,1474224304,"201051344000417","219011344069620",25.92,53.80,0,333.63,419.00,215.5,206.1,1.021,553267.0,553267.0,1275,0,0,0,L,1122011218,0,124.49,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224317,1018642.00
09/18/2016 14:45,2,7.992,ACTIVE,213.51,377.82,59.970,1474224304,"274151322000083","219011344069620",25.76,72.30,0,329.43,402.16,208.2,199.0,0.818,813102.4,813102.4,1269,0,0,0,L,1151911521,0,122.46,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224318,1018643.00
09/18/2016 14:45,2,8.531,ACTIVE,214.64,355.88,59.986,1474224304,"274151322000076","219011344069620",26.10,70.00,0,335.14,406.37,225.3,215.6,0.888,867923.0,867923.0,1280,0,0,0,L,1151911521,0,122.91,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224319,1018644.00
09/18/2016 14:45,2,8.344,ACTIVE,218.93,370.30,59.981,1474224304,"201051344000868","219011344069620",26.08,49.00,0,336.64,425.61,220.2,210.6,0.999,552048.9,552048.9,1280,0,0,0,L,1122011218,0,124.27,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224320,1018645.00
09/18/2016 14:45,2,8.457,ACTIVE,213.74,354.67,59.970,1474224304,"274151322000095","219011344069620",26.18,70.70,0,328.52,406.07,224.2,214.5,0.849,859161.4,859161.4,1279,0,0,0,L,1151911521,0,122.91,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224321,1018646.00
09/18/2016 14:45,2,7.662,ACTIVE,220.74,364.59,59.970,1474224304,"201051344000988","219011344069620",17.91,46.40,0,320.71,399.16,139.0,132.2,0.645,533645.2,533645.2,1275,0,0,0,L,1122011218,0,124.94,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224322,1018647.00
09/18/2016 14:45,2,8.561,ACTIVE,218.71,367.90,59.970,1474224304,"201051344001025","219011344069620",25.76,51.50,0,336.34,425.91,223.1,213.4,1.008,562402.7,562402.7,1275,0,0,0,L,1122011218,0,124.94,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224323,1018648.00
09/18/2016 14:45,2,8.586,ACTIVE,220.52,369.10,59.975,1474224304,"201051344000458","219011344069620",25.70,50.40,0,339.65,425.91,223.5,213.8,1.047,559407.8,559407.8,1284,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224324,1018649.00
09/18/2016 14:45,2,8.471,ACTIVE,220.97,374.51,59.965,1474224304,"201051344000853","219011344069620",26.16,48.30,0,340.55,428.01,224.4,214.6,1.047,558709.3,558709.3,1290,0,0,0,L,1122011218,0,125.62,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224325,1018650.00
09/18/2016 14:45,2,8.408,ACTIVE,217.13,364.59,59.975,1474224304,"201051344000685","219011344069620",26.02,50.00,0,334.54,420.50,221.6,211.9,1.061,561416.0,561416.0,1279,0,0,0,L,1122011218,0,125.17,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224326,1018651.00
09/18/2016 14:45,2,8.295,ACTIVE,218.48,365.80,59.975,1474224304,"201051344000917","219011344069620",26.24,50.80,0,335.44,424.71,220.2,210.7,1.047,558362.0,558362.0,1277,0,0,0,L,1122011218,0,124.72,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224327,1018652.00
09/18/2016 14:45,2,8.318,ACTIVE,217.58,367.00,60.007,1474224304,"201051344001145","219011344069620",26.32,49.50,0,333.63,420.80,221.6,211.9,1.025,563566.8,563566.8,1277,0,0,0,L,1122011218,0,124.49,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224328,1018653.00
09/18/2016 14:45,2,8.400,ACTIVE,219.16,368.80,59.996,1474224304,"201051344000651","219011344069620",26.06,50.00,0,338.14,425.61,221.7,212.0,1.008,556706.9,556706.9,1274,0,0,0,L,1122011218,0,125.85,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224328,1018654.00
09/18/2016 14:45,2,7.926,ACTIVE,213.96,376.31,59.970,1474224304,"274151322000088","219011344069620",23.40,63.30,0,333.63,397.66,187.7,179.3,0.716,782545.8,782545.8,1270,0,0,0,L,1151911521,0,123.36,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224329,1018655.00
09/18/2016 14:45,2,5.318,ACTIVE,215.09,415.99,59.959,1474224304,"274151322000068","219011344069620",37.13,63.70,0,367.90,450.86,199.1,190.3,0.765,675688.2,675688.2,1304,0,0,0,L,1151911521,0,123.59,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224330,1018656.00
09/18/2016 14:45,2,8.252,ACTIVE,218.48,367.30,60.002,1474224304,"201051344001135","219011344069620",26.36,52.30,0,335.44,423.81,220.2,210.6,1.012,552855.9,552855.9,1274,0,0,0,L,1122011218,0,125.17,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224331,1018657.00
09/18/2016 14:45,2,8.443,ACTIVE,218.26,369.10,60.018,1474224304,"201051344000594","219011344069620",26.08,54.50,0,332.43,427.11,223.2,213.5,1.025,563805.9,563805.9,1279,0,0,0,L,1122011218,0,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224332,1018658.00
09/18/2016 14:45,2,8.521,ACTIVE,218.71,366.70,59.981,1474224304,"201051344001203","219011344069620",25.90,50.00,0,336.34,426.51,223.4,213.7,1.043,561078.1,561078.1,1278,0,0,0,L,1122011218,0,125.62,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224333,1018659.00
09/18/2016 14:45,2,7.924,ACTIVE,214.41,354.97,59.959,1474224304,"274151322000054","219011344069620",23.72,66.00,0,334.84,398.56,190.1,181.6,0.738,798638.4,798638.4,1266,0,0,0,L,1151911521,0,122.91,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224334,1018660.00
09/18/2016 14:45,2,8.395,ACTIVE,219.39,369.40,59.965,1474224304,"201051344000867","219011344069620",26.08,52.80,0,337.24,426.21,221.6,211.9,1.016,551114.4,551114.4,1282,0,0,0,L,1122011218,0,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224335,1018661.00
09/18/2016 14:45,2,8.248,ACTIVE,218.93,367.90,59.970,1474224304,"201051344001093","219011344069620",26.34,48.30,0,337.84,425.61,219.9,210.4,0.999,557760.3,557760.3,1280,0,0,0,L,1122011218,0,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224336,1018662.00
09/18/2016 14:45,2,8.385,ACTIVE,220.06,372.41,59.965,1474224304,"201051344000900","219011344069620",26.70,48.30,0,337.54,426.51,226.6,216.7,1.008,567933.1,567933.1,1285,0,0,0,L,1122011218,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224337,1018663.00
09/18/2016 14:45,2,8.207,ACTIVE,220.06,368.80,59.954,1474224304,"201051344000648","219011344069620",26.66,47.50,0,339.04,426.21,221.7,212.0,1.021,556628.1,556628.1,1277,0,0,0,L,1122011218,0,124.49,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224338,1018664.00
09/18/2016 14:45,2,8.377,ACTIVE,220.29,368.50,59.928,1474224304,"201051344000569","219011344069620",26.24,49.50,0,338.44,425.91,222.6,213.0,1.034,567902.3,567902.3,1284,0,0,0,L,1122011218,0,124.49,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224339,1018665.00
09/18/2016 14:45,2,8.484,ACTIVE,220.74,372.11,59.975,1474224304,"201051344000983","219011344069620",26.28,50.20,0,338.44,426.51,225.8,216.0,1.052,560399.8,560399.8,1288,0,0,0,L,1122011218,0,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224339,1018666.00
09/18/2016 14:45,2,8.416,ACTIVE,220.52,370.30,59.959,1474224304,"201051344001158","219011344069620",25.78,51.00,0,339.34,424.71,219.7,210.1,1.025,552037.4,552037.4,1277,0,0,0,L,1122011218,0,124.94,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224340,1018667.00
09/18/2016 14:45,2,8.389,ACTIVE,220.29,369.40,59.981,1474224304,"201051344000576","219011344069620",26.02,48.50,0,339.34,425.31,221.1,211.5,0.999,559605.1,559605.1,1288,0,0,0,L,1122011218,0,124.94,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224341,1018668.00
09/18/2016 14:45,2,7.852,ACTIVE,214.19,366.40,59.959,1474224304,"274151322000087","219011344069620",23.56,73.30,0,335.44,396.45,187.4,179.0,0.712,770718.1,770718.1,1281,0,0,0,L,1151911521,0,122.91,123.36,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474224342,1018669.00
09/18/2016 15:00,2,7.391,ACTIVE,219.61,365.80,59.991,1474225203,"201051344000645","219011344069620",26.26,48.30,0,342.05,419.60,196.4,187.7,0.902,559127.9,559127.9,1284,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225204,1018670.00
09/18/2016 15:00,2,6.775,ACTIVE,214.41,353.47,59.996,1474225203,"274151322000085","219011344069620",24.25,63.70,0,333.03,391.94,166.5,158.7,0.641,798330.3,798330.3,1270,0,0,0,L,1151911521,0,123.36,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225205,1018671.00
09/18/2016 15:00,2,7.213,ACTIVE,218.48,367.30,60.028,1474225203,"201051344000633","219011344069620",26.62,50.80,0,337.84,419.30,194.3,185.6,0.919,550713.1,550713.1,1280,0,0,0,L,1122011218,0,124.27,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225206,1018672.00
09/18/2016 15:00,2,7.123,ACTIVE,219.84,369.70,60.012,1474225203,"201051344000469","219011344069620",26.88,45.80,0,340.85,420.50,193.7,185.1,0.906,553318.7,553318.7,1287,0,0,0,L,1122011218,0,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225206,1018673.00
09/18/2016 15:00,2,7.143,ACTIVE,216.67,362.49,60.002,1474225203,"201051344000646","219011344069620",26.44,51.50,0,334.24,415.09,191.1,182.5,0.902,553830.4,553830.4,1278,0,0,0,L,1122011218,0,124.49,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225207,1018674.00
09/18/2016 15:00,2,6.760,ACTIVE,213.74,351.97,59.986,1474225203,"274151322000052","219011344069620",26.36,68.30,0,332.43,397.66,180.4,172.2,0.707,820624.4,820624.4,1272,0,0,0,L,1151911521,0,122.23,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225208,1018675.00
09/18/2016 15:00,2,6.865,ACTIVE,216.22,359.78,59.996,1474225203,"201051344001230","219011344069620",26.82,49.50,0,336.04,414.19,186.5,178.1,0.879,556809.7,556809.7,1280,0,0,0,L,1122011218,0,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225210,1018676.00
09/18/2016 15:00,2,6.861,ACTIVE,217.80,363.69,59.986,1474225203,"201051344000582","219011344069620",26.78,48.80,0,334.84,415.09,186.0,177.6,0.853,549576.7,549576.7,1276,0,0,0,L,1122011218,0,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225211,1018677.00
09/18/2016 15:00,2,6.799,ACTIVE,216.67,362.19,59.981,1474225203,"201051344000955","219011344069620",26.76,50.80,0,336.34,413.89,184.2,175.9,0.871,563566.1,563566.1,1274,0,0,0,L,1122011218,0,123.81,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225212,1018678.00
09/18/2016 15:00,2,4.412,ACTIVE,214.19,416.29,59.996,1474225203,"274151322000094","219011344069620",36.88,64.00,0,373.91,440.34,165.4,157.7,0.645,675267.6,675267.6,1308,0,0,0,L,1151911521,0,122.46,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225213,1018679.00
09/18/2016 15:00,2,6.916,ACTIVE,219.61,367.60,60.012,1474225203,"201051344000579","219011344069620",27.02,50.80,0,341.75,419.90,189.1,180.6,0.888,567667.8,567667.8,1275,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225214,1018680.00
09/18/2016 15:00,2,6.836,ACTIVE,216.67,361.89,59.991,1474225203,"201051344000890","219011344069620",26.60,51.00,0,336.04,414.49,184.3,175.9,0.857,560815.6,560815.6,1278,0,0,0,L,1122011218,0,124.49,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225215,1018681.00
09/18/2016 15:00,2,6.762,ACTIVE,217.35,363.69,59.991,1474225203,"201051344000438","219011344069620",26.92,50.80,0,334.54,413.89,184.3,176.0,0.849,562263.3,562263.3,1277,0,0,0,L,1122011218,0,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225216,1018682.00
09/18/2016 15:00,2,6.830,ACTIVE,216.67,360.99,59.991,1474225203,"201051344000417","219011344069620",26.30,52.30,0,335.14,413.29,181.7,173.5,0.862,553316.2,553316.2,1276,0,0,0,L,1122011218,0,124.04,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225217,1018683.00
09/18/2016 15:00,2,6.633,ACTIVE,213.29,372.11,59.986,1474225203,"274151322000083","219011344069620",26.24,69.70,0,330.33,392.25,176.0,168.0,0.698,813150.1,813150.1,1270,0,0,0,L,1151911521,0,122.23,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225218,1018684.00
09/18/2016 15:00,2,7.033,ACTIVE,214.64,360.99,59.981,1474225203,"274151322000076","219011344069620",26.74,65.70,0,337.24,401.56,190.4,181.9,0.747,867974.7,867974.7,1281,0,0,0,L,1151911521,0,122.91,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225219,1018685.00
09/18/2016 15:00,2,7.002,ACTIVE,218.26,366.10,59.981,1474225203,"201051344000868","219011344069620",26.38,48.00,0,334.54,418.70,186.9,178.5,0.849,552099.5,552099.5,1281,0,0,0,L,1122011218,0,123.81,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225220,1018686.00
09/18/2016 15:00,2,7.084,ACTIVE,213.51,350.47,59.991,1474225203,"274151322000095","219011344069620",26.52,68.30,0,330.33,398.56,190.2,181.7,0.716,859212.6,859212.6,1280,0,0,0,L,1151911521,0,122.68,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225220,1018687.00
09/18/2016 15:00,2,6.662,ACTIVE,219.61,360.99,60.002,1474225203,"201051344000988","219011344069620",17.97,45.30,0,342.65,395.85,121.2,115.0,0.570,533677.1,533677.1,1276,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225221,1018688.00
09/18/2016 15:00,2,7.131,ACTIVE,218.03,365.80,59.991,1474225203,"201051344001025","219011344069620",26.52,50.60,0,334.84,414.79,191.6,183.0,0.866,562454.0,562454.0,1276,0,0,0,L,1122011218,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225222,1018689.00
09/18/2016 15:00,2,7.123,ACTIVE,219.84,367.30,59.965,1474225203,"201051344000458","219011344069620",26.84,49.00,0,341.75,421.10,193.7,185.0,0.897,559459.0,559459.0,1285,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225223,1018690.00
09/18/2016 15:00,2,7.162,ACTIVE,220.29,369.70,59.991,1474225203,"201051344000853","219011344069620",26.88,47.50,0,341.15,420.50,195.1,186.4,0.915,558760.5,558760.5,1291,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225224,1018691.00
09/18/2016 15:00,2,7.174,ACTIVE,216.90,363.99,60.023,1474225203,"201051344000685","219011344069620",26.74,49.00,0,335.44,414.79,194.3,185.6,0.932,561466.5,561466.5,1280,0,0,0,L,1122011218,0,124.94,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225225,1018692.00
09/18/2016 15:00,2,7.145,ACTIVE,218.03,363.69,59.986,1474225203,"201051344000917","219011344069620",26.74,49.80,0,334.84,412.98,193.4,184.8,0.924,558412.4,558412.4,1278,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225226,1018693.00
09/18/2016 15:00,2,7.154,ACTIVE,216.90,364.59,59.996,1474225203,"201051344001145","219011344069620",27.15,48.50,0,335.74,414.49,196.6,187.8,0.915,563617.4,563617.4,1278,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225227,1018694.00
09/18/2016 15:00,2,7.256,ACTIVE,218.71,366.40,60.012,1474225203,"201051344000651","219011344069620",26.76,48.80,0,336.64,417.79,196.7,187.9,0.897,556757.7,556757.7,1275,0,0,0,L,1122011218,0,125.62,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225228,1018695.00
09/18/2016 15:00,2,6.910,ACTIVE,213.74,370.90,59.996,1474225203,"274151322000088","219011344069620",24.31,61.30,0,330.63,392.85,170.1,162.3,0.645,782588.9,782588.9,1271,0,0,0,L,1151911521,0,123.36,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225229,1018696.00
09/18/2016 15:00,2,4.826,ACTIVE,214.87,394.95,59.996,1474225203,"274151322000068","219011344069620",36.40,60.50,0,379.02,442.74,177.5,169.4,0.681,675733.6,675733.6,1305,0,0,0,L,1151911521,0,123.36,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225230,1018697.00
09/18/2016 15:00,2,7.375,ACTIVE,218.03,365.19,59.954,1474225203,"201051344001135","219011344069620",26.30,50.80,0,335.14,413.29,196.5,187.8,0.902,552906.3,552906.3,1275,0,0,0,L,1122011218,0,124.94,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225231,1018698.00
09/18/2016 15:00,2,7.246,ACTIVE,218.03,367.60,59.986,1474225203,"201051344000594","219011344069620",27.02,53.30,0,334.84,415.09,198.3,189.5,0.915,563856.8,563856.8,1280,0,0,0,L,1122011218,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225231,1018699.00
09/18/2016 15:00,2,7.275,ACTIVE,218.48,364.59,59.991,1474225203,"201051344001203","219011344069620",26.80,48.30,0,335.74,415.39,197.4,188.6,0.928,561129.3,561129.3,1279,0,0,0,L,1122011218,0,125.62,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225232,1018700.00
09/18/2016 15:00,2,6.906,ACTIVE,214.19,359.48,60.007,1474225203,"274151322000054","219011344069620",24.47,65.30,0,332.13,393.75,171.0,163.1,0.650,798682.1,798682.1,1267,0,0,0,L,1151911521,0,122.91,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225233,1018701.00
09/18/2016 15:00,2,7.232,ACTIVE,218.93,365.49,59.996,1474225203,"201051344000867","219011344069620",26.42,51.30,0,336.34,417.49,193.6,184.9,0.884,551165.0,551165.0,1283,0,0,0,L,1122011218,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225234,1018702.00
09/18/2016 15:00,2,6.992,ACTIVE,218.26,364.59,60.002,1474225203,"201051344001093","219011344069620",26.86,47.00,0,334.84,414.49,190.1,181.6,0.875,557810.6,557810.6,1281,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225235,1018703.00
09/18/2016 15:00,2,7.141,ACTIVE,219.39,369.40,60.002,1474225203,"201051344000900","219011344069620",26.94,47.30,0,341.15,421.10,194.7,186.0,0.875,567984.9,567984.9,1286,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225236,1018704.00
09/18/2016 15:00,2,6.904,ACTIVE,219.61,368.50,59.996,1474225203,"201051344000648","219011344069620",26.98,46.40,0,342.35,421.40,188.6,180.1,0.879,556678.5,556678.5,1278,0,0,0,L,1122011218,0,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225237,1018705.00
09/18/2016 15:00,2,6.945,ACTIVE,219.39,367.30,59.996,1474225203,"201051344000569","219011344069620",26.66,48.80,0,340.85,420.50,187.4,178.9,0.884,567953.0,567953.0,1285,0,0,0,L,1122011218,0,124.04,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225238,1018706.00
09/18/2016 15:00,2,6.854,ACTIVE,219.84,367.60,60.002,1474225203,"201051344000983","219011344069620",27.21,48.80,0,341.45,421.40,188.8,180.3,0.884,560451.3,560451.3,1289,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225239,1018707.00
09/18/2016 15:00,2,6.826,ACTIVE,219.61,365.80,59.991,1474225203,"201051344001158","219011344069620",26.42,49.30,0,342.05,419.30,182.7,174.4,0.857,552087.5,552087.5,1278,0,0,0,L,1122011218,0,124.27,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225240,1018708.00
09/18/2016 15:00,2,6.586,ACTIVE,219.39,368.50,60.002,1474225203,"201051344000576","219011344069620",27.12,47.50,0,341.15,420.20,180.8,172.6,0.835,559655.5,559655.5,1289,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225241,1018709.00
09/18/2016 15:00,2,6.385,ACTIVE,213.96,363.99,60.002,1474225203,"274151322000087","219011344069620",24.37,71.30,0,332.43,391.64,157.4,150.0,0.592,770761.1,770761.1,1282,0,0,0,L,1151911521,0,122.68,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225242,1018710.00
09/18/2016 15:00,2,6.736,ACTIVE,218.03,362.79,59.991,1474225203,"201051344000585","219011344069620",26.66,50.40,0,335.44,413.59,181.7,173.5,0.844,563800.7,563800.7,1281,0,0,0,L,1122011218,1,124.49,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474225243,1018711.00
09/18/2016 15:15,2,8.049,ACTIVE,220.29,369.70,59.944,1474226103,"201051344000645","219011344069620",26.24,46.40,0,322.81,420.50,214.1,204.7,0.981,559177.2,559177.2,1285,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226104,1018712.00
09/18/2016 15:15,2,7.504,ACTIVE,214.41,374.81,59.949,1474226103,"274151322000085","219011344069620",23.93,62.30,0,331.83,392.25,181.8,173.6,0.698,798372.4,798372.4,1271,0,0,0,L,1151911521,0,123.59,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226106,1018713.00
09/18/2016 15:15,2,7.982,ACTIVE,219.16,369.40,59.938,1474226103,"201051344000633","219011344069620",26.46,49.50,0,318.30,420.50,213.9,204.5,1.003,550762.3,550762.3,1281,0,0,0,L,1122011218,0,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226107,1018714.00
09/18/2016 15:15,2,7.842,ACTIVE,220.52,371.21,59.949,1474226103,"201051344000469","219011344069620",27.04,45.00,0,321.91,421.40,214.7,205.3,0.981,553368.2,553368.2,1288,0,0,0,L,1122011218,0,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226107,1018715.00
09/18/2016 15:15,2,7.914,ACTIVE,217.35,363.99,59.938,1474226103,"201051344000646","219011344069620",26.60,50.20,0,317.40,415.99,213.0,203.7,0.994,553879.6,553879.6,1279,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226108,1018716.00
09/18/2016 15:15,2,7.545,ACTIVE,214.41,367.00,59.944,1474226103,"274151322000052","219011344069620",26.36,65.70,0,329.73,397.96,201.3,192.4,0.791,820671.3,820671.3,1273,0,0,0,L,1151911521,0,122.46,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226109,1018717.00
09/18/2016 15:15,2,8.066,ACTIVE,218.71,365.80,59.917,1474226103,"201051344000585","219011344069620",26.54,49.50,0,319.51,415.39,216.8,207.3,1.008,563849.2,563849.2,1282,0,0,0,L,1122011218,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226110,1018718.00
09/18/2016 15:15,2,7.682,ACTIVE,216.90,363.09,59.965,1474226103,"201051344001230","219011344069620",27.14,48.30,0,316.50,415.69,211.0,201.7,0.986,556858.6,556858.6,1281,0,0,0,L,1122011218,0,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226111,1018719.00
09/18/2016 15:15,2,7.795,ACTIVE,218.48,366.10,59.938,1474226103,"201051344000582","219011344069620",26.88,47.80,0,319.51,416.59,212.1,202.8,0.968,549625.8,549625.8,1277,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226112,1018720.00
09/18/2016 15:15,2,7.793,ACTIVE,217.35,365.19,59.944,1474226103,"201051344000955","219011344069620",26.74,50.20,0,319.21,414.79,210.8,201.6,1.003,563614.9,563614.9,1275,0,0,0,L,1122011218,0,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226113,1018721.00
09/18/2016 15:15,2,5.033,ACTIVE,214.19,413.59,59.949,1474226103,"274151322000094","219011344069620",37.25,62.80,0,376.62,442.74,189.7,181.2,0.734,675311.6,675311.6,1309,0,0,0,L,1151911521,0,122.68,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226114,1018722.00
09/18/2016 15:15,2,7.967,ACTIVE,220.52,368.80,59.938,1474226103,"201051344000579","219011344069620",26.72,48.30,0,322.51,421.40,215.7,206.3,1.016,567717.7,567717.7,1276,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226115,1018723.00
09/18/2016 15:15,2,7.844,ACTIVE,217.13,363.99,59.986,1474226103,"201051344000890","219011344069620",26.52,51.00,0,319.51,415.09,210.7,201.4,0.972,560864.5,560864.5,1279,0,0,0,L,1122011218,0,124.72,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226116,1018724.00
09/18/2016 15:15,2,7.830,ACTIVE,218.03,367.00,59.944,1474226103,"201051344000438","219011344069620",26.72,49.80,0,318.91,415.09,211.7,202.4,0.999,562312.3,562312.3,1278,0,0,0,L,1122011218,0,124.94,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226117,1018725.00
09/18/2016 15:15,2,7.789,ACTIVE,217.58,363.99,59.944,1474226103,"201051344000417","219011344069620",26.40,51.50,0,318.61,413.89,208.2,199.0,0.981,553364.5,553364.5,1277,0,0,0,L,1122011218,0,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226118,1018726.00
09/18/2016 15:15,2,7.604,ACTIVE,213.96,374.81,59.944,1474226103,"274151322000083","219011344069620",26.10,69.70,0,327.92,392.85,200.8,191.9,0.800,813196.8,813196.8,1271,0,0,0,L,1151911521,0,122.46,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226119,1018727.00
09/18/2016 15:15,2,7.979,ACTIVE,214.87,380.22,59.944,1474226103,"274151322000076","219011344069620",26.90,64.30,0,334.24,403.07,217.3,207.9,0.849,868025.3,868025.3,1282,0,0,0,L,1151911521,0,122.91,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226120,1018728.00
09/18/2016 15:15,2,7.957,ACTIVE,218.93,367.60,59.944,1474226103,"201051344000868","219011344069620",26.50,47.00,0,321.01,420.20,213.4,204.1,0.963,552148.9,552148.9,1282,0,0,0,L,1122011218,0,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226120,1018729.00
09/18/2016 15:15,2,7.984,ACTIVE,213.74,372.11,59.949,1474226103,"274151322000095","219011344069620",26.72,69.00,0,330.63,399.16,216.0,206.5,0.813,859262.9,859262.9,1281,0,0,0,L,1151911521,0,122.91,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226121,1018730.00
09/18/2016 15:15,2,7.584,ACTIVE,220.52,364.59,59.944,1474226103,"201051344000988","219011344069620",17.89,43.60,0,320.41,397.05,137.5,130.8,0.636,533708.9,533708.9,1277,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226122,1018731.00
09/18/2016 15:15,2,8.113,ACTIVE,218.71,363.99,59.949,1474226103,"201051344001025","219011344069620",26.26,49.80,0,320.11,415.99,215.7,206.3,0.946,562504.2,562504.2,1277,0,0,0,L,1122011218,0,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226123,1018732.00
09/18/2016 15:15,2,8.020,ACTIVE,220.52,371.21,59.928,1474226103,"201051344000458","219011344069620",26.58,47.00,0,320.71,422.00,215.7,206.3,1.008,559509.0,559509.0,1286,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226124,1018733.00
09/18/2016 15:15,2,7.934,ACTIVE,220.97,370.90,59.959,1474226103,"201051344000853","219011344069620",26.88,46.00,0,320.11,421.40,215.8,206.4,1.034,558810.6,558810.6,1292,0,0,0,L,1122011218,0,125.62,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226125,1018734.00
09/18/2016 15:15,2,7.977,ACTIVE,217.35,364.59,59.981,1474226103,"201051344000685","219011344069620",26.52,48.50,0,318.30,414.49,214.0,204.6,1.021,561516.2,561516.2,1281,0,0,0,L,1122011218,0,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226126,1018735.00
09/18/2016 15:15,2,7.920,ACTIVE,218.48,367.00,59.944,1474226103,"201051344000917","219011344069620",26.62,48.80,0,321.01,414.79,213.6,204.2,1.012,558461.9,558461.9,1279,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226127,1018736.00
09/18/2016 15:15,2,7.916,ACTIVE,217.35,364.59,59.917,1474226103,"201051344001145","219011344069620",26.74,48.00,0,319.51,415.99,214.4,205.0,1.003,563667.2,563667.2,1279,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226128,1018737.00
09/18/2016 15:15,2,7.889,ACTIVE,219.16,367.60,59.944,1474226103,"201051344000651","219011344069620",26.80,48.50,0,320.41,419.90,214.2,204.8,0.963,556807.5,556807.5,1276,0,0,0,L,1122011218,0,125.85,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226129,1018738.00
09/18/2016 15:15,2,7.479,ACTIVE,214.19,367.60,59.933,1474226103,"274151322000088","219011344069620",24.25,60.30,0,330.63,392.25,183.7,175.3,0.698,782631.6,782631.6,1272,0,0,0,L,1151911521,0,123.36,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226130,1018739.00
