ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 15:15,2,5.160,ACTIVE,215.32,411.18,59.938,1474226103,"274151322000068","219011344069620",36.88,59.00,0,378.42,443.64,192.2,183.6,0.738,675778.2,675778.2,1306,0,0,0,L,1151911521,0,123.36,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226130,1018740.00
09/18/2016 15:15,2,7.922,ACTIVE,218.26,366.10,59.933,1474226103,"201051344001135","219011344069620",26.50,50.20,0,320.11,414.49,212.5,203.2,0.977,552955.7,552955.7,1276,0,0,0,L,1122011218,0,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226131,1018741.00
09/18/2016 15:15,2,7.969,ACTIVE,218.48,367.60,59.954,1474226103,"201051344000594","219011344069620",26.60,51.00,0,320.71,419.60,214.5,205.1,0.981,563906.6,563906.6,1281,0,0,0,L,1122011218,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226132,1018742.00
09/18/2016 15:15,2,7.945,ACTIVE,218.71,366.70,59.944,1474226103,"201051344001203","219011344069620",26.78,47.00,0,319.51,419.60,215.4,206.0,1.008,561179.4,561179.4,1280,0,0,0,L,1122011218,0,125.85,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226133,1018743.00
09/18/2016 15:15,2,7.514,ACTIVE,214.64,354.37,59.965,1474226103,"274151322000054","219011344069620",24.43,63.70,0,329.13,392.85,185.8,177.4,0.716,798725.3,798725.3,1268,0,0,0,L,1151911521,0,123.14,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226134,1018744.00
09/18/2016 15:15,2,7.971,ACTIVE,219.39,365.80,59.949,1474226103,"201051344000867","219011344069620",26.50,50.80,0,321.31,419.90,213.9,204.5,0.972,551214.6,551214.6,1284,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226135,1018745.00
09/18/2016 15:15,2,7.760,ACTIVE,218.71,369.10,59.933,1474226103,"201051344001093","219011344069620",26.96,45.80,0,319.51,415.69,211.8,202.5,0.963,557859.8,557859.8,1282,0,0,0,L,1122011218,0,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226136,1018746.00
09/18/2016 15:15,2,8.012,ACTIVE,220.06,370.30,59.938,1474226103,"201051344000900","219011344069620",26.96,46.60,0,321.31,422.00,218.6,209.1,0.994,568035.6,568035.6,1287,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226137,1018747.00
09/18/2016 15:15,2,7.850,ACTIVE,220.29,367.90,59.949,1474226103,"201051344000648","219011344069620",26.82,44.80,0,321.61,422.30,213.1,203.7,0.972,556727.9,556727.9,1279,0,0,0,L,1122011218,0,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226138,1018748.00
09/18/2016 15:15,2,7.945,ACTIVE,220.52,368.50,59.954,1474226103,"201051344000569","219011344069620",26.66,47.00,0,320.41,422.30,214.4,205.0,0.990,568002.8,568002.8,1286,0,0,0,L,1122011218,0,124.72,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226139,1018749.00
09/18/2016 15:15,2,8.057,ACTIVE,220.74,369.10,59.949,1474226103,"201051344000983","219011344069620",26.62,47.50,0,321.31,422.60,217.3,207.8,0.986,560501.8,560501.8,1290,0,0,0,L,1122011218,0,125.40,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226140,1018750.00
09/18/2016 15:15,2,7.828,ACTIVE,220.74,367.60,59.949,1474226103,"201051344001158","219011344069620",26.74,47.00,0,321.31,420.50,212.1,202.8,0.968,552136.8,552136.8,1279,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226140,1018751.00
09/18/2016 15:15,2,7.963,ACTIVE,220.52,371.21,59.954,1474226103,"201051344000576","219011344069620",26.48,46.80,0,321.01,422.00,213.5,204.1,0.990,559705.0,559705.0,1290,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226142,1018752.00
09/18/2016 15:15,2,7.510,ACTIVE,214.64,362.19,59.944,1474226103,"274151322000087","219011344069620",24.17,69.30,0,329.73,391.64,183.8,175.5,0.698,770803.9,770803.9,1283,0,0,0,L,1151911521,0,123.36,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474226142,1018753.00
09/18/2016 15:30,2,7.576,ACTIVE,220.29,370.60,59.938,1474227003,"201051344000645","219011344069620",26.80,46.00,0,319.21,418.09,205.4,196.3,0.932,559226.2,559226.2,1286,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227004,1018754.00
09/18/2016 15:30,2,7.148,ACTIVE,214.64,364.59,59.991,1474227003,"274151322000085","219011344069620",24.47,60.30,0,333.93,391.64,177.0,168.9,0.685,798414.4,798414.4,1272,0,0,0,L,1151911521,0,123.36,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227005,1018755.00
09/18/2016 15:30,2,7.625,ACTIVE,219.16,369.70,59.970,1474227003,"201051344000633","219011344069620",26.70,47.80,0,322.51,417.49,206.1,197.0,0.959,550811.3,550811.3,1282,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227006,1018756.00
09/18/2016 15:30,2,7.611,ACTIVE,220.74,369.40,59.975,1474227003,"201051344000469","219011344069620",26.86,44.30,0,320.11,419.00,207.0,197.9,0.946,553417.4,553417.4,1289,0,0,0,L,1122011218,0,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227007,1018757.00
09/18/2016 15:30,2,7.643,ACTIVE,217.35,365.80,59.970,1474227003,"201051344000646","219011344069620",26.70,49.50,0,334.84,413.29,206.6,197.5,0.981,553928.4,553928.4,1280,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227008,1018758.00
09/18/2016 15:30,2,7.350,ALERT,214.64,359.18,59.938,1474227003,"274151322000052","219011344069620",26.32,63.70,0,300.57,396.15,195.8,187.1,0.769,820717.6,820717.6,1274,0,0,0,L,1151911521,0,122.68,124.04,0002,51,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227010,1018759.00
09/18/2016 15:30,2,7.824,ACTIVE,218.93,366.40,60.002,1474227003,"201051344000585","219011344069620",26.72,47.80,0,329.13,413.89,211.8,202.5,0.981,563899.1,563899.1,1283,0,0,0,L,1122011218,0,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227011,1018760.00
09/18/2016 15:30,2,7.525,ACTIVE,216.90,363.69,59.996,1474227003,"201051344001230","219011344069620",26.86,48.30,0,333.93,412.38,204.7,195.6,0.955,556907.0,556907.0,1282,0,0,0,L,1122011218,0,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227011,1018761.00
09/18/2016 15:30,2,7.543,ACTIVE,218.93,366.40,59.933,1474227003,"201051344000582","219011344069620",27.06,46.20,0,334.84,413.29,206.7,197.5,0.946,549674.5,549674.5,1278,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227012,1018762.00
09/18/2016 15:30,2,7.523,ACTIVE,217.58,365.19,59.949,1474227003,"201051344000955","219011344069620",26.80,49.30,0,335.44,411.78,204.1,195.0,0.968,563663.3,563663.3,1276,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227013,1018763.00
09/18/2016 15:30,2,4.979,ACTIVE,214.41,409.98,59.959,1474227003,"274151322000094","219011344069620",36.78,62.50,0,377.52,442.44,185.2,176.9,0.712,675355.3,675355.3,1310,0,0,0,L,1151911521,0,122.68,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227014,1018764.00
09/18/2016 15:30,2,7.598,ACTIVE,220.74,369.10,59.965,1474227003,"201051344000579","219011344069620",27.12,47.50,0,321.31,418.39,208.5,199.4,0.955,567767.2,567767.2,1277,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227015,1018765.00
09/18/2016 15:30,2,7.488,ACTIVE,217.35,365.80,59.970,1474227003,"201051344000890","219011344069620",26.96,50.20,0,335.14,412.38,204.4,195.4,0.937,560912.9,560912.9,1280,0,0,0,L,1122011218,0,124.94,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227016,1018766.00
09/18/2016 15:30,2,7.578,ACTIVE,218.03,367.30,59.959,1474227003,"201051344000438","219011344069620",26.68,49.30,0,335.44,412.68,204.7,195.6,0.959,562360.8,562360.8,1279,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227017,1018767.00
09/18/2016 15:30,2,7.459,ACTIVE,217.58,362.79,59.975,1474227003,"201051344000417","219011344069620",26.72,50.40,0,335.14,411.18,202.0,193.0,0.932,553412.2,553412.2,1278,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227018,1018768.00
09/18/2016 15:30,2,7.354,ALERT,213.96,377.22,59.959,1474227003,"274151322000083","219011344069620",26.18,67.30,0,291.25,394.95,194.9,186.2,0.773,813242.9,813242.9,1272,0,0,0,L,1151911521,0,122.46,123.59,0002,53,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227020,1018769.00
09/18/2016 15:30,2,7.697,ACTIVE,215.54,357.38,59.996,1474227003,"274151322000076","219011344069620",27.14,62.00,0,336.64,399.76,211.5,202.2,0.826,868075.6,868075.6,1283,0,0,0,L,1151911521,0,123.36,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227021,1018770.00
09/18/2016 15:30,2,7.730,ACTIVE,219.16,369.10,59.970,1474227003,"201051344000868","219011344069620",26.44,46.20,0,320.71,417.19,207.0,197.8,0.928,552197.9,552197.9,1283,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227022,1018771.00
09/18/2016 15:30,2,7.721,ACTIVE,214.19,365.49,59.981,1474227003,"274151322000095","219011344069620",26.82,67.30,0,330.93,397.96,209.7,200.5,0.791,859312.7,859312.7,1282,0,0,0,L,1151911521,0,123.14,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227023,1018772.00
09/18/2016 15:30,2,7.354,ACTIVE,220.74,363.99,59.938,1474227003,"201051344000988","219011344069620",17.89,42.50,0,322.81,395.85,133.2,126.6,0.628,533740.3,533740.3,1278,0,0,0,L,1122011218,0,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227024,1018773.00
09/18/2016 15:30,2,7.777,ACTIVE,218.71,367.30,59.981,1474227003,"201051344001025","219011344069620",26.82,48.00,0,335.74,412.98,211.1,201.8,0.946,562553.9,562553.9,1278,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227025,1018774.00
09/18/2016 15:30,2,7.627,ACTIVE,220.74,370.90,59.954,1474227003,"201051344000458","219011344069620",27.04,46.40,0,319.81,419.60,208.7,199.5,0.990,559558.6,559558.6,1287,0,0,0,L,1122011218,0,125.40,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227026,1018775.00
09/18/2016 15:30,2,7.701,ACTIVE,221.19,371.21,60.002,1474227003,"201051344000853","219011344069620",26.80,46.00,0,323.72,418.39,209.0,199.8,0.977,558860.2,558860.2,1293,0,0,0,L,1122011218,0,125.85,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227027,1018776.00
09/18/2016 15:30,2,7.711,ACTIVE,217.35,365.80,59.970,1474227003,"201051344000685","219011344069620",26.48,49.00,0,336.04,412.68,206.8,197.7,0.990,561565.3,561565.3,1282,0,0,0,L,1122011218,0,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227028,1018777.00
09/18/2016 15:30,2,7.584,ACTIVE,218.48,366.10,59.970,1474227003,"201051344000917","219011344069620",27.06,47.50,0,335.44,411.48,207.8,198.6,0.990,558511.0,558511.0,1280,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227029,1018778.00
09/18/2016 15:30,2,7.678,ACTIVE,217.35,364.89,59.959,1474227003,"201051344001145","219011344069620",26.64,47.50,0,336.04,413.29,207.1,198.0,0.928,563716.4,563716.4,1280,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227030,1018779.00
09/18/2016 15:30,2,7.701,ACTIVE,219.16,367.00,59.975,1474227003,"201051344000651","219011344069620",26.90,46.20,0,335.74,415.09,209.7,200.4,0.946,556856.9,556856.9,1277,0,0,0,L,1122011218,0,125.85,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227031,1018780.00
09/18/2016 15:30,2,7.223,ACTIVE,214.41,367.90,59.965,1474227003,"274151322000088","219011344069620",24.45,58.00,0,332.73,391.34,178.8,170.7,0.681,782674.0,782674.0,1273,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227031,1018781.00
09/18/2016 15:30,2,4.941,ACTIVE,215.32,424.71,59.965,1474227003,"274151322000068","219011344069620",37.23,58.00,0,377.52,445.75,187.1,178.6,0.725,675822.2,675822.2,1307,0,0,0,L,1151911521,0,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227032,1018782.00
09/18/2016 15:30,2,7.689,ACTIVE,218.26,363.99,59.949,1474227003,"201051344001135","219011344069620",26.70,49.00,0,334.84,412.08,207.9,198.7,0.972,553004.7,553004.7,1277,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227033,1018783.00
09/18/2016 15:30,2,7.611,ACTIVE,218.48,367.60,59.965,1474227003,"201051344000594","219011344069620",27.04,50.20,0,318.61,414.19,208.5,199.3,0.959,563956.0,563956.0,1282,0,0,0,L,1122011218,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227034,1018784.00
09/18/2016 15:30,2,7.697,ACTIVE,218.71,365.80,59.970,1474227003,"201051344001203","219011344069620",27.08,46.00,0,332.43,415.09,211.0,201.7,0.986,561229.1,561229.1,1281,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227035,1018785.00
09/18/2016 15:30,2,7.227,ACTIVE,214.64,370.30,59.970,1474227003,"274151322000054","219011344069620",24.75,62.00,0,332.43,393.45,181.1,172.9,0.703,798768.2,798768.2,1269,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227036,1018786.00
09/18/2016 15:30,2,7.709,ACTIVE,219.39,367.30,59.970,1474227003,"201051344000867","219011344069620",26.64,49.80,0,322.21,416.89,207.8,198.6,0.950,551263.8,551263.8,1285,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227037,1018787.00
09/18/2016 15:30,2,7.488,ACTIVE,218.71,367.30,59.970,1474227003,"201051344001093","219011344069620",27.37,43.80,0,334.84,412.68,207.5,198.4,0.959,557908.6,557908.6,1283,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227038,1018788.00
09/18/2016 15:30,2,7.660,ACTIVE,220.06,373.31,59.965,1474227003,"201051344000900","219011344069620",27.33,45.80,0,320.71,419.90,212.2,202.8,0.932,568085.8,568085.8,1288,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227039,1018789.00
09/18/2016 15:30,2,7.633,ACTIVE,220.06,369.10,59.991,1474227003,"201051344000648","219011344069620",26.68,43.60,0,322.51,419.30,206.3,197.2,0.955,556776.8,556776.8,1280,0,0,0,L,1122011218,0,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227040,1018790.00
09/18/2016 15:30,2,7.605,ACTIVE,220.29,368.50,59.970,1474227003,"201051344000569","219011344069620",26.98,46.60,0,321.01,418.70,208.0,198.8,0.968,568052.1,568052.1,1287,0,0,0,L,1122011218,0,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227040,1018791.00
09/18/2016 15:30,2,7.631,ACTIVE,220.74,370.60,59.970,1474227003,"201051344001158","219011344069620",26.66,45.80,0,322.21,417.49,206.1,197.0,0.955,552185.5,552185.5,1280,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227043,1018792.00
09/18/2016 15:30,2,7.656,ACTIVE,220.52,369.70,59.970,1474227003,"201051344000576","219011344069620",26.64,45.50,0,323.11,418.70,206.6,197.4,0.959,559753.9,559753.9,1291,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227043,1018793.00
09/18/2016 15:30,2,7.283,ACTIVE,214.41,354.67,59.959,1474227003,"274151322000087","219011344069620",24.39,67.00,0,333.93,391.34,179.7,171.6,0.694,770846.4,770846.4,1284,0,0,0,L,1151911521,0,123.14,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227044,1018794.00
09/18/2016 15:30,2,7.758,ACTIVE,220.74,369.70,59.970,1474227003,"201051344000983","219011344069620",26.86,46.40,0,322.51,419.60,211.0,201.7,0.972,560552.0,560552.0,1291,0,0,0,L,1122011218,1,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227045,1018795.00
09/18/2016 15:45,2,6.947,ACTIVE,220.06,370.00,59.981,1474227904,"201051344000645","219011344069620",26.40,45.80,0,342.35,416.89,185.6,177.2,0.831,559274.3,559274.3,1287,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227905,1018796.00
09/18/2016 15:45,2,6.412,ACTIVE,214.41,354.07,59.954,1474227904,"274151322000085","219011344069620",24.47,59.00,0,336.94,390.14,158.8,151.4,0.614,798455.4,798455.4,1273,0,0,0,L,1151911521,0,123.14,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227906,1018797.00
09/18/2016 15:45,2,6.807,ACTIVE,218.71,365.49,59.949,1474227904,"201051344000633","219011344069620",27.08,47.80,0,341.45,417.19,186.7,178.3,0.884,550859.5,550859.5,1283,0,0,0,L,1122011218,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227907,1018798.00
09/18/2016 15:45,2,6.826,ACTIVE,220.06,367.90,59.954,1474227904,"201051344000469","219011344069620",26.84,43.80,0,341.15,417.79,185.6,177.2,0.871,553465.6,553465.6,1290,0,0,0,L,1122011218,0,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227907,1018799.00
09/18/2016 15:45,2,6.775,ACTIVE,216.90,362.79,59.975,1474227904,"201051344000646","219011344069620",27.06,47.00,0,335.44,413.29,185.7,177.3,0.879,553976.6,553976.6,1281,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227908,1018800.00
09/18/2016 15:45,2,6.482,ACTIVE,214.19,366.70,59.954,1474227904,"274151322000052","219011344069620",26.68,62.00,0,333.33,395.85,175.1,167.1,0.689,820762.9,820762.9,1276,0,0,0,L,1151911521,0,122.23,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227909,1018801.00
09/18/2016 15:45,2,6.992,ACTIVE,218.03,363.39,59.954,1474227904,"201051344000585","219011344069620",26.72,47.00,0,335.44,412.08,189.1,180.6,0.884,563948.2,563948.2,1284,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227910,1018802.00
09/18/2016 15:45,2,6.697,ACTIVE,216.22,361.59,59.991,1474227904,"201051344001230","219011344069620",27.19,45.50,0,337.24,412.38,184.4,176.0,0.862,556954.8,556954.8,1283,0,0,0,L,1122011218,0,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227911,1018803.00
09/18/2016 15:45,2,6.705,ACTIVE,218.03,365.49,59.922,1474227904,"201051344000582","219011344069620",27.10,47.50,0,335.14,412.68,184.1,175.7,0.840,549722.3,549722.3,1279,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227912,1018804.00
09/18/2016 15:45,2,6.668,ACTIVE,216.90,362.49,59.933,1474227904,"201051344000955","219011344069620",27.19,48.50,0,336.34,412.38,183.5,175.2,0.884,563710.9,563710.9,1277,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227913,1018805.00
09/18/2016 15:45,2,4.406,ACTIVE,214.41,399.16,59.959,1474227904,"274151322000094","219011344069620",36.96,60.50,0,376.92,446.65,165.1,157.4,0.628,675397.8,675397.8,1311,0,0,0,L,1151911521,0,122.46,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227914,1018806.00
09/18/2016 15:45,2,6.750,ACTIVE,220.06,369.70,59.954,1474227904,"201051344000579","219011344069620",27.81,46.40,0,341.45,418.39,190.0,181.5,0.875,567816.2,567816.2,1278,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227915,1018807.00
09/18/2016 15:45,2,6.752,ACTIVE,216.67,361.59,59.959,1474227904,"201051344000890","219011344069620",27.08,46.80,0,336.64,412.98,185.2,176.8,0.853,560960.6,560960.6,1281,0,0,0,L,1122011218,0,124.49,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227916,1018808.00
09/18/2016 15:45,2,6.682,ACTIVE,217.58,363.99,59.965,1474227904,"201051344000438","219011344069620",27.31,47.30,0,335.44,412.68,184.8,176.4,0.871,562408.5,562408.5,1280,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227917,1018809.00
09/18/2016 15:45,2,6.689,ACTIVE,217.13,361.29,59.959,1474227904,"201051344000417","219011344069620",26.88,48.80,0,336.34,411.18,182.1,173.8,0.853,553459.2,553459.2,1279,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227917,1018810.00
09/18/2016 15:45,2,6.523,ACTIVE,213.74,362.79,59.954,1474227904,"274151322000083","219011344069620",26.62,65.00,0,330.93,393.15,175.6,167.6,0.689,813288.1,813288.1,1274,0,0,0,L,1151911521,0,122.46,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227918,1018811.00
09/18/2016 15:45,2,6.840,ACTIVE,215.09,365.49,59.954,1474227904,"274151322000076","219011344069620",27.12,60.50,0,336.94,398.86,187.8,179.3,0.734,868124.2,868124.2,1284,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227919,1018812.00
09/18/2016 15:45,2,6.824,ACTIVE,218.71,365.49,59.959,1474227904,"201051344000868","219011344069620",26.78,46.00,0,337.84,416.89,185.1,176.7,0.844,552245.8,552245.8,1284,0,0,0,L,1122011218,0,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227920,1018813.00
09/18/2016 15:45,2,6.887,ACTIVE,213.96,375.41,59.933,1474227904,"274151322000095","219011344069620",27.04,64.30,0,331.23,394.65,188.4,180.0,0.712,859361.3,859361.3,1283,0,0,0,L,1151911521,0,123.14,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227921,1018814.00
09/18/2016 15:45,2,6.625,ACTIVE,220.06,361.89,59.944,1474227904,"201051344000988","219011344069620",17.89,42.80,0,342.35,394.65,120.1,114.0,0.566,533771.0,533771.0,1279,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227922,1018815.00
09/18/2016 15:45,2,6.965,ACTIVE,218.03,362.79,59.970,1474227904,"201051344001025","219011344069620",26.48,48.00,0,335.74,412.08,186.7,178.3,0.831,562602.5,562602.5,1279,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227923,1018816.00
09/18/2016 15:45,2,6.805,ACTIVE,220.06,368.50,59.965,1474227904,"201051344000458","219011344069620",27.43,46.20,0,341.45,418.70,189.1,180.6,0.897,559607.3,559607.3,1288,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227924,1018817.00
09/18/2016 15:45,2,6.828,ACTIVE,220.29,369.10,59.991,1474227904,"201051344000853","219011344069620",27.08,45.50,0,341.45,417.49,187.3,178.8,0.875,558908.6,558908.6,1294,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227925,1018818.00
09/18/2016 15:45,2,6.760,ACTIVE,216.67,361.59,59.944,1474227904,"201051344000685","219011344069620",27.37,46.00,0,336.04,412.68,187.3,178.9,0.897,561613.6,561613.6,1283,0,0,0,L,1122011218,0,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227926,1018819.00
09/18/2016 15:45,2,6.807,ACTIVE,217.80,363.99,59.970,1474227904,"201051344000917","219011344069620",26.98,48.50,0,335.14,411.78,185.8,177.4,0.888,558559.1,558559.1,1281,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227927,1018820.00
09/18/2016 15:45,2,6.771,ACTIVE,216.90,358.88,59.938,1474227904,"201051344001145","219011344069620",27.59,46.60,0,335.74,413.29,189.2,180.7,0.884,563764.9,563764.9,1281,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227928,1018821.00
09/18/2016 15:45,2,6.775,ACTIVE,218.26,364.89,59.959,1474227904,"201051344000651","219011344069620",27.06,47.80,0,336.34,415.39,185.6,177.2,0.849,556905.0,556905.0,1278,0,0,0,L,1122011218,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227928,1018822.00
09/18/2016 15:45,2,6.367,ACTIVE,213.96,371.51,59.959,1474227904,"274151322000088","219011344069620",24.81,57.00,0,333.63,391.34,159.9,152.4,0.610,782715.1,782715.1,1274,0,0,0,L,1151911521,0,123.36,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227929,1018823.00
09/18/2016 15:45,2,4.344,ACTIVE,214.87,417.79,59.965,1474227904,"274151322000068","219011344069620",37.27,56.30,0,377.82,442.14,164.3,156.6,0.632,675864.8,675864.8,1308,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227930,1018824.00
09/18/2016 15:45,2,6.668,ACTIVE,217.80,362.79,59.922,1474227904,"201051344001135","219011344069620",27.45,49.50,0,336.04,411.48,185.4,177.0,0.862,553052.6,553052.6,1278,0,0,0,L,1122011218,0,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227931,1018825.00
09/18/2016 15:45,2,6.861,ACTIVE,217.80,364.89,59.981,1474227904,"201051344000594","219011344069620",27.31,48.30,0,335.14,414.79,189.7,181.2,0.866,564004.7,564004.7,1283,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227932,1018826.00
09/18/2016 15:45,2,6.773,ACTIVE,218.03,363.99,60.002,1474227904,"201051344001203","219011344069620",27.06,45.30,0,336.64,412.08,185.6,177.2,0.879,561277.4,561277.4,1282,0,0,0,L,1122011218,0,125.40,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227933,1018827.00
09/18/2016 15:45,2,6.434,ACTIVE,213.96,369.40,59.965,1474227904,"274151322000054","219011344069620",24.89,61.30,0,332.13,391.04,162.1,154.5,0.614,798809.7,798809.7,1270,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227934,1018828.00
09/18/2016 15:45,2,6.855,ACTIVE,218.71,365.19,59.959,1474227904,"201051344000867","219011344069620",26.84,49.30,0,339.04,416.59,186.3,177.9,0.853,551311.9,551311.9,1286,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227935,1018829.00
09/18/2016 15:45,2,6.627,ACTIVE,218.03,364.29,59.959,1474227904,"201051344001093","219011344069620",26.94,43.80,0,335.14,410.88,180.7,172.5,0.835,557955.8,557955.8,1284,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227936,1018830.00
09/18/2016 15:45,2,6.895,ACTIVE,219.39,367.90,59.965,1474227904,"201051344000900","219011344069620",27.12,46.00,0,341.45,418.39,189.3,180.8,0.853,568134.8,568134.8,1289,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227937,1018831.00
09/18/2016 15:45,2,6.650,ACTIVE,219.61,366.10,59.986,1474227904,"201051344000648","219011344069620",27.61,44.30,0,342.05,418.39,185.9,177.5,0.862,556824.6,556824.6,1281,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227938,1018832.00
09/18/2016 15:45,2,6.727,ACTIVE,219.61,367.00,59.959,1474227904,"201051344000569","219011344069620",27.27,46.80,0,340.55,418.09,185.8,177.4,0.871,568100.0,568100.0,1288,0,0,0,L,1122011218,0,124.04,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227939,1018833.00
09/18/2016 15:45,2,6.834,ACTIVE,220.06,367.30,59.944,1474227904,"201051344000983","219011344069620",27.33,46.40,0,340.85,418.70,189.2,180.6,0.879,560600.4,560600.4,1292,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227939,1018834.00
09/18/2016 15:45,2,6.844,ACTIVE,220.06,368.20,60.007,1474227904,"201051344001158","219011344069620",26.70,46.00,0,341.75,416.89,185.0,176.6,0.862,552233.1,552233.1,1281,0,0,0,L,1122011218,0,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227940,1018835.00
09/18/2016 15:45,2,6.834,ACTIVE,219.84,368.80,59.959,1474227904,"201051344000576","219011344069620",26.72,45.30,0,341.45,417.79,184.9,176.6,0.862,559801.6,559801.6,1292,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227941,1018836.00
09/18/2016 15:45,2,6.445,ACTIVE,214.41,360.38,59.970,1474227904,"274151322000087","219011344069620",24.65,66.70,0,336.94,389.84,160.7,153.2,0.605,770887.7,770887.7,1285,0,0,0,L,1151911521,0,123.14,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474227942,1018837.00
09/18/2016 16:00,2,6.492,ACTIVE,219.16,364.89,59.954,1474228803,"201051344000645","219011344069620",27.06,43.20,0,343.25,409.08,177.9,169.8,0.809,559317.6,559317.6,1288,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228804,1018838.00
09/18/2016 16:00,2,6.053,ACTIVE,213.96,368.50,59.965,1474228803,"274151322000085","219011344069620",24.91,58.00,0,336.64,382.33,152.7,145.5,0.588,798492.4,798492.4,1274,0,0,0,L,1151911521,0,123.14,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228805,1018839.00
09/18/2016 16:00,2,6.424,ACTIVE,218.26,364.29,59.959,1474228803,"201051344000633","219011344069620",27.25,45.50,0,341.75,408.78,177.2,169.1,0.844,550902.8,550902.8,1284,0,0,0,L,1122011218,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228806,1018840.00
09/18/2016 16:00,2,6.348,ACTIVE,219.39,365.19,59.970,1474228803,"201051344000469","219011344069620",27.55,42.00,0,342.35,409.68,177.1,169.0,0.840,553508.8,553508.8,1291,0,0,0,L,1122011218,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228807,1018841.00
09/18/2016 16:00,2,6.412,ACTIVE,216.45,361.29,59.970,1474228803,"201051344000646","219011344069620",27.12,45.50,0,336.64,406.07,176.3,168.3,0.831,554019.6,554019.6,1282,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228809,1018842.00
09/18/2016 16:00,2,6.092,ACTIVE,213.96,361.59,59.970,1474228803,"274151322000052","219011344069620",27.02,60.00,0,334.54,389.24,166.7,158.9,0.654,820803.6,820803.6,1277,0,0,0,L,1151911521,0,122.23,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228809,1018843.00
09/18/2016 16:00,2,6.561,ACTIVE,217.58,362.79,59.996,1474228803,"201051344000585","219011344069620",27.10,46.00,0,336.34,403.97,180.1,171.9,0.822,563992.2,563992.2,1285,0,0,0,L,1122011218,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228810,1018844.00
09/18/2016 16:00,2,6.211,ACTIVE,216.22,359.18,59.996,1474228803,"201051344001230","219011344069620",27.75,43.40,0,337.54,404.27,174.4,166.4,0.818,556997.4,556997.4,1284,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228811,1018845.00
09/18/2016 16:00,2,6.291,ACTIVE,217.80,360.99,59.986,1474228803,"201051344000582","219011344069620",27.33,47.30,0,336.34,404.57,174.2,166.2,0.795,549764.9,549764.9,1280,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228812,1018846.00
09/18/2016 16:00,2,6.229,ACTIVE,216.45,359.78,59.975,1474228803,"201051344000955","219011344069620",27.61,47.00,0,338.44,403.97,174.3,166.3,0.831,563753.5,563753.5,1278,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228813,1018847.00
09/18/2016 16:00,2,4.174,ACTIVE,213.74,409.38,59.965,1474228803,"274151322000094","219011344069620",36.68,59.00,0,380.52,437.93,154.7,147.4,0.597,675435.7,675435.7,1312,0,0,0,L,1151911521,0,122.23,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228814,1018848.00
09/18/2016 16:00,2,6.477,ACTIVE,219.39,366.10,59.975,1474228803,"201051344000579","219011344069620",27.39,44.30,0,342.65,410.88,179.7,171.5,0.844,567860.1,567860.1,1279,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228815,1018849.00
09/18/2016 16:00,2,6.418,ACTIVE,216.45,360.38,59.975,1474228803,"201051344000890","219011344069620",26.94,45.00,0,338.14,404.27,175.0,167.0,0.809,561003.3,561003.3,1282,0,0,0,L,1122011218,0,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228816,1018850.00
09/18/2016 16:00,2,6.266,ACTIVE,217.13,361.89,59.975,1474228803,"201051344000438","219011344069620",27.61,46.20,0,336.64,404.57,175.2,167.2,0.826,562451.3,562451.3,1281,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228817,1018851.00
09/18/2016 16:00,2,6.273,ACTIVE,216.90,361.29,59.975,1474228803,"201051344000417","219011344069620",27.23,46.40,0,337.84,403.67,173.0,165.1,0.826,553501.4,553501.4,1280,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228817,1018852.00
09/18/2016 16:00,2,6.162,ACTIVE,213.29,359.18,59.975,1474228803,"274151322000083","219011344069620",26.90,62.80,0,331.83,385.03,167.7,159.9,0.672,813328.9,813328.9,1275,0,0,0,L,1151911521,0,122.23,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228818,1018853.00
09/18/2016 16:00,2,6.426,ACTIVE,214.64,351.97,59.970,1474228803,"274151322000076","219011344069620",27.55,58.30,0,338.44,391.94,179.2,171.0,0.703,868167.9,868167.9,1285,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228819,1018854.00
09/18/2016 16:00,2,6.424,ACTIVE,218.03,363.39,59.975,1474228803,"201051344000868","219011344069620",27.14,44.00,0,336.64,406.07,176.6,168.5,0.804,552288.8,552288.8,1285,0,0,0,L,1122011218,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228820,1018855.00
09/18/2016 16:00,2,6.457,ACTIVE,213.51,364.29,59.959,1474228803,"274151322000095","219011344069620",27.49,61.00,0,330.63,388.04,179.5,171.3,0.676,859405.1,859405.1,1284,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228821,1018856.00
09/18/2016 16:00,2,6.373,ACTIVE,219.39,360.08,59.970,1474228803,"201051344000988","219011344069620",17.89,41.30,0,343.25,389.84,115.6,109.6,0.548,533798.9,533798.9,1280,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228822,1018857.00
09/18/2016 16:00,2,6.535,ACTIVE,217.58,363.09,59.970,1474228803,"201051344001025","219011344069620",26.84,46.60,0,336.94,404.27,177.6,169.4,0.804,562645.9,562645.9,1280,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228823,1018858.00
09/18/2016 16:00,2,6.479,ACTIVE,219.39,367.00,59.959,1474228803,"201051344000458","219011344069620",27.37,44.80,0,342.65,410.88,179.6,171.4,0.853,559651.2,559651.2,1289,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228824,1018859.00
09/18/2016 16:00,2,6.490,ACTIVE,219.84,367.00,59.975,1474228803,"201051344000853","219011344069620",27.21,43.40,0,343.25,409.68,178.9,170.7,0.844,558952.3,558952.3,1295,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228825,1018860.00
09/18/2016 16:00,2,6.361,ACTIVE,216.45,362.49,59.970,1474228803,"201051344000685","219011344069620",27.59,44.80,0,337.54,405.47,177.8,169.7,0.857,561657.0,561657.0,1284,0,0,0,L,1122011218,0,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228826,1018861.00
09/18/2016 16:00,2,6.352,ACTIVE,217.58,363.39,59.970,1474228803,"201051344000917","219011344069620",27.47,48.00,0,336.34,403.37,176.5,168.5,0.835,558602.2,558602.2,1282,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228826,1018862.00
09/18/2016 16:00,2,6.354,ACTIVE,216.67,362.19,59.970,1474228803,"201051344001145","219011344069620",27.91,45.30,0,337.24,405.47,179.7,171.5,0.831,563808.6,563808.6,1282,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228827,1018863.00
09/18/2016 16:00,2,6.383,ACTIVE,218.03,363.09,59.975,1474228803,"201051344000651","219011344069620",27.29,47.80,0,336.04,403.67,176.3,168.2,0.804,556948.1,556948.1,1279,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228828,1018864.00
09/18/2016 16:00,2,5.953,ACTIVE,213.51,351.07,59.975,1474228803,"274151322000088","219011344069620",25.43,54.80,0,333.63,382.03,153.3,146.1,0.583,782752.4,782752.4,1275,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228829,1018865.00
09/18/2016 16:00,2,4.055,ACTIVE,214.64,411.78,59.970,1474228803,"274151322000068","219011344069620",38.25,54.00,0,384.13,440.64,156.4,149.1,0.597,675902.9,675902.9,1309,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228830,1018866.00
09/18/2016 16:00,2,6.354,ACTIVE,217.35,360.69,59.970,1474228803,"201051344001135","219011344069620",27.35,48.80,0,337.24,404.27,176.0,168.0,0.822,553095.6,553095.6,1279,0,0,0,L,1122011218,0,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228831,1018867.00
09/18/2016 16:00,2,6.426,ACTIVE,217.58,363.09,59.981,1474228803,"201051344000594","219011344069620",27.57,46.20,0,335.14,405.77,179.3,171.1,0.831,564048.4,564048.4,1284,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228832,1018868.00
09/18/2016 16:00,2,6.393,ACTIVE,217.80,362.79,59.949,1474228803,"201051344001203","219011344069620",27.19,45.50,0,336.94,403.67,176.1,168.0,0.853,561320.4,561320.4,1283,0,0,0,L,1122011218,0,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228833,1018869.00
09/18/2016 16:00,2,6.031,ACTIVE,213.96,366.70,59.975,1474228803,"274151322000054","219011344069620",25.50,58.50,0,333.93,383.53,155.7,148.3,0.601,798847.5,798847.5,1271,0,0,0,L,1151911521,0,122.91,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228834,1018870.00
09/18/2016 16:00,2,6.361,ACTIVE,218.26,362.49,59.975,1474228803,"201051344000867","219011344069620",27.57,47.30,0,336.64,405.47,177.6,169.4,0.818,551355.1,551355.1,1287,0,0,0,L,1122011218,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228835,1018871.00
09/18/2016 16:00,2,6.176,ACTIVE,217.58,361.29,60.002,1474228803,"201051344001093","219011344069620",27.37,43.80,0,336.34,402.46,171.2,163.3,0.787,557997.7,557997.7,1285,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228835,1018872.00
09/18/2016 16:00,2,6.539,ACTIVE,218.93,364.89,59.975,1474228803,"201051344000900","219011344069620",27.23,44.00,0,342.35,410.58,180.3,172.1,0.813,568178.8,568178.8,1290,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228836,1018873.00
09/18/2016 16:00,2,6.414,ACTIVE,218.93,363.99,59.981,1474228803,"201051344000648","219011344069620",27.27,42.50,0,343.25,410.58,177.1,169.0,0.813,556867.8,556867.8,1282,0,0,0,L,1122011218,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228837,1018874.00
09/18/2016 16:00,2,6.416,ACTIVE,219.16,366.40,59.944,1474228803,"201051344000569","219011344069620",27.33,45.00,0,339.95,409.68,177.5,169.4,0.831,568143.3,568143.3,1289,0,0,0,L,1122011218,0,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228839,1018875.00
09/18/2016 16:00,2,6.504,ACTIVE,219.39,364.89,59.959,1474228803,"201051344000983","219011344069620",27.41,44.30,0,342.35,410.88,180.6,172.4,0.853,560644.5,560644.5,1293,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228839,1018876.00
09/18/2016 16:00,2,6.416,ACTIVE,219.16,364.29,59.986,1474228803,"201051344001158","219011344069620",27.10,43.60,0,343.25,410.28,176.0,167.9,0.818,552276.0,552276.0,1282,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228840,1018877.00
09/18/2016 16:00,2,6.252,ACTIVE,219.39,367.30,59.975,1474228803,"201051344000576","219011344069620",27.87,43.60,0,341.15,409.98,176.3,168.3,0.822,559844.7,559844.7,1293,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228841,1018878.00
09/18/2016 16:00,2,6.084,ACTIVE,213.96,349.26,59.970,1474228803,"274151322000087","219011344069620",25.03,66.30,0,336.64,381.73,154.2,146.9,0.592,770925.1,770925.1,1286,0,0,0,L,1151911521,0,122.91,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474228842,1018879.00
09/18/2016 16:15,2,5.547,ACTIVE,218.48,361.89,59.959,1474229704,"201051344000645","219011344069620",27.53,42.30,0,338.74,405.77,154.8,147.5,0.712,559358.5,559358.5,1289,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229705,1018880.00
09/18/2016 16:15,2,5.258,ACTIVE,213.74,349.56,59.954,1474229704,"274151322000085","219011344069620",25.31,55.30,0,333.63,379.92,134.7,128.1,0.521,798527.6,798527.6,1275,0,0,0,L,1151911521,0,123.36,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229706,1018881.00
