ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 16:15,2,5.520,ALERT,217.80,360.99,59.922,1474229704,"201051344000633","219011344069620",27.73,43.80,0,300.87,402.77,155.0,147.7,0.738,550943.5,550943.5,1285,0,0,0,L,1122011218,0,123.81,124.27,0002,41,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229707,1018882.00
09/18/2016 16:15,2,5.480,ALERT,218.71,361.89,59.938,1474229704,"201051344000469","219011344069620",27.83,40.40,0,300.87,406.97,154.5,147.2,0.729,553549.4,553549.4,1292,0,0,0,L,1122011218,0,123.59,124.94,0002,37,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229709,1018883.00
09/18/2016 16:15,2,5.488,ACTIVE,216.22,357.98,59.954,1474229704,"201051344000646","219011344069620",27.69,43.60,0,337.54,402.16,153.8,146.6,0.734,554060.3,554060.3,1283,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229710,1018884.00
09/18/2016 16:15,2,5.193,ACTIVE,213.96,351.67,59.944,1474229704,"274151322000052","219011344069620",27.49,55.80,0,333.03,383.23,144.6,137.6,0.570,820841.9,820841.9,1278,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229711,1018885.00
09/18/2016 16:15,2,5.541,ACTIVE,217.13,359.48,59.959,1474229704,"201051344000585","219011344069620",27.99,44.00,0,336.64,401.56,157.0,149.6,0.734,564033.9,564033.9,1286,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229712,1018886.00
09/18/2016 16:15,2,5.389,ACTIVE,216.00,357.68,59.965,1474229704,"201051344001230","219011344069620",27.57,41.30,0,337.24,400.36,150.4,143.3,0.707,557037.8,557037.8,1285,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229713,1018887.00
09/18/2016 16:15,2,5.414,ACTIVE,217.13,360.69,59.954,1474229704,"201051344000582","219011344069620",27.49,45.80,0,336.94,402.16,150.8,143.6,0.694,549805.2,549805.2,1281,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229714,1018888.00
09/18/2016 16:15,2,5.250,ACTIVE,216.00,357.08,59.975,1474229704,"201051344000955","219011344069620",28.15,45.50,0,338.14,400.36,149.7,142.6,0.712,563793.6,563793.6,1279,0,0,0,L,1122011218,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229714,1018889.00
09/18/2016 16:15,2,3.471,ACTIVE,213.74,406.07,59.944,1474229704,"274151322000094","219011344069620",37.55,56.80,0,381.12,437.03,132.1,125.6,0.517,675471.2,675471.2,1313,0,0,0,L,1151911521,0,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229715,1018890.00
09/18/2016 16:15,2,5.465,ACTIVE,218.48,361.29,59.965,1474229704,"201051344000579","219011344069620",27.95,42.50,0,337.54,407.57,154.7,147.4,0.729,567901.7,567901.7,1280,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229716,1018891.00
09/18/2016 16:15,2,5.389,ACTIVE,216.00,357.08,59.959,1474229704,"201051344000890","219011344069620",27.75,41.30,0,338.44,401.56,151.5,144.3,0.703,561043.9,561043.9,1283,0,0,0,L,1122011218,0,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229717,1018892.00
09/18/2016 16:15,2,5.348,ACTIVE,216.90,358.58,59.954,1474229704,"201051344000438","219011344069620",27.97,43.80,0,337.24,402.16,151.6,144.4,0.738,562491.8,562491.8,1282,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229718,1018893.00
09/18/2016 16:15,2,5.385,ACTIVE,216.45,357.98,59.970,1474229704,"201051344000417","219011344069620",27.49,43.80,0,338.14,401.26,149.9,142.7,0.716,553541.4,553541.4,1281,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229719,1018894.00
09/18/2016 16:15,2,5.279,ACTIVE,213.06,352.57,59.944,1474229704,"274151322000083","219011344069620",27.14,59.80,0,331.53,382.93,144.9,137.9,0.570,813367.5,813367.5,1276,0,0,0,L,1151911521,0,122.46,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229720,1018895.00
09/18/2016 16:15,2,5.521,ACTIVE,214.64,351.37,59.912,1474229704,"274151322000076","219011344069620",27.75,55.30,0,337.84,389.84,155.2,147.9,0.601,868209.1,868209.1,1286,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229721,1018896.00
09/18/2016 16:15,2,5.475,ACTIVE,217.35,360.99,59.954,1474229704,"201051344000868","219011344069620",27.57,42.30,0,337.24,401.56,152.8,145.6,0.707,552329.4,552329.4,1286,0,0,0,L,1122011218,0,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229722,1018897.00
09/18/2016 16:15,2,5.533,ACTIVE,213.29,353.17,59.949,1474229704,"274151322000095","219011344069620",27.85,58.30,0,331.83,385.93,156.0,148.6,0.588,859446.4,859446.4,1285,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229723,1018898.00
09/18/2016 16:15,2,5.449,ACTIVE,218.71,357.38,59.954,1474229704,"201051344000988","219011344069620",18.07,40.00,0,317.10,401.86,99.8,94.4,0.477,533825.4,533825.4,1281,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229723,1018899.00
09/18/2016 16:15,2,5.504,ACTIVE,217.13,358.28,59.912,1474229704,"201051344001025","219011344069620",27.79,45.30,0,337.54,402.77,154.8,147.5,0.698,562686.9,562686.9,1281,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229724,1018900.00
09/18/2016 16:15,2,5.520,ACTIVE,218.48,361.89,59.959,1474229704,"201051344000458","219011344069620",27.63,43.20,0,338.74,406.97,154.5,147.2,0.729,559692.5,559692.5,1290,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229725,1018901.00
09/18/2016 16:15,2,5.443,ALERT,218.93,362.79,59.965,1474229704,"201051344000853","219011344069620",27.85,41.80,0,306.28,407.87,153.5,146.2,0.725,558993.3,558993.3,1296,0,0,0,L,1122011218,0,124.49,124.72,0002,40,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229727,1018902.00
09/18/2016 16:15,2,5.432,ACTIVE,216.00,358.88,59.965,1474229704,"201051344000685","219011344069620",27.63,42.50,0,337.84,401.86,152.0,144.8,0.734,561698.1,561698.1,1285,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229728,1018903.00
09/18/2016 16:15,2,5.391,ACTIVE,216.90,358.58,59.949,1474229704,"201051344000917","219011344069620",27.75,46.60,0,336.94,401.56,151.4,144.2,0.720,558643.0,558643.0,1283,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229729,1018904.00
09/18/2016 16:15,2,5.352,ACTIVE,216.22,357.98,59.928,1474229704,"201051344001145","219011344069620",27.91,43.60,0,338.14,402.77,151.3,144.1,0.703,563850.1,563850.1,1283,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229731,1018905.00
09/18/2016 16:15,2,5.312,ACTIVE,217.35,358.88,59.965,1474229704,"201051344000651","219011344069620",27.85,46.40,0,336.34,401.26,149.9,142.8,0.681,556988.8,556988.8,1280,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229731,1018906.00
09/18/2016 16:15,2,4.973,ACTIVE,213.51,347.46,59.949,1474229704,"274151322000088","219011344069620",25.80,52.50,0,332.13,379.92,129.9,123.5,0.495,782787.6,782787.6,1276,0,0,0,L,1151911521,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229732,1018907.00
09/18/2016 16:15,2,3.385,ACTIVE,214.41,409.98,59.954,1474229704,"274151322000068","219011344069620",38.07,53.00,0,382.33,442.14,130.7,124.3,0.499,675938.7,675938.7,1310,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229733,1018908.00
09/18/2016 16:15,2,5.287,ACTIVE,216.67,357.08,59.959,1474229704,"201051344001135","219011344069620",27.87,46.80,0,338.44,401.26,149.2,142.1,0.707,553136.3,553136.3,1280,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229734,1018909.00
09/18/2016 16:15,2,5.336,ACTIVE,216.67,360.38,59.965,1474229704,"201051344000594","219011344069620",27.89,45.00,0,336.34,403.37,150.8,143.6,0.712,564089.8,564089.8,1285,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229735,1018910.00
09/18/2016 16:15,2,5.369,ACTIVE,216.90,357.98,59.959,1474229704,"201051344001203","219011344069620",27.59,43.40,0,336.64,401.56,149.9,142.8,0.707,561360.9,561360.9,1284,0,0,0,L,1122011218,0,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229736,1018911.00
09/18/2016 16:15,2,5.020,ACTIVE,213.51,363.99,59.970,1474229704,"274151322000054","219011344069620",26.10,55.80,0,332.43,381.42,132.6,126.0,0.513,798883.3,798883.3,1272,0,0,0,L,1151911521,0,122.68,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229737,1018912.00
09/18/2016 16:15,2,5.320,ALERT,217.35,358.58,59.965,1474229704,"201051344000867","219011344069620",27.99,45.50,0,298.77,400.96,150.8,143.6,0.707,551395.8,551395.8,1288,0,0,0,L,1122011218,0,123.59,123.81,0002,39,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229739,1018913.00
09/18/2016 16:15,2,5.205,ACTIVE,217.13,357.98,59.965,1474229704,"201051344001093","219011344069620",27.95,41.80,0,336.94,399.76,147.3,140.3,0.676,558037.2,558037.2,1286,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229740,1018914.00
09/18/2016 16:15,2,5.457,ACTIVE,218.03,360.69,59.965,1474229704,"201051344000900","219011344069620",27.89,42.50,0,337.24,406.67,154.1,146.8,0.712,568220.3,568220.3,1291,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229740,1018915.00
09/18/2016 16:15,2,5.348,ACTIVE,218.03,360.38,59.959,1474229704,"201051344000648","219011344069620",27.79,40.20,0,338.44,406.07,150.6,143.4,0.703,556908.6,556908.6,1283,0,0,0,L,1122011218,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229741,1018916.00
09/18/2016 16:15,2,5.453,ALERT,218.03,360.69,59.970,1474229704,"201051344000569","219011344069620",27.47,43.00,0,302.68,405.77,151.7,144.5,0.716,568184.0,568184.0,1290,0,0,0,L,1122011218,0,123.36,124.49,0002,38,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229743,1018917.00
09/18/2016 16:15,2,5.486,ACTIVE,218.48,361.89,59.970,1474229704,"201051344000983","219011344069620",27.95,43.00,0,338.44,406.67,155.2,147.9,0.729,560686.0,560686.0,1294,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229744,1018918.00
09/18/2016 16:15,2,5.494,ACTIVE,218.48,361.59,59.975,1474229704,"201051344001158","219011344069620",27.27,42.00,0,338.14,403.97,151.8,144.6,0.712,552316.5,552316.5,1283,0,0,0,L,1122011218,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229745,1018919.00
09/18/2016 16:15,2,5.416,ALERT,218.48,361.59,59.975,1474229704,"201051344000576","219011344069620",27.77,41.80,0,305.98,406.67,152.3,145.0,0.720,559885.2,559885.2,1294,0,0,0,L,1122011218,0,124.04,124.27,0002,37,0,0,0,0,0,0,1,1060,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229747,1018920.00
09/18/2016 16:15,2,5.184,ACTIVE,213.51,351.37,59.965,1474229704,"274151322000087","219011344069620",25.66,64.50,0,332.73,379.62,134.8,128.2,0.508,770960.6,770960.6,1287,0,0,0,L,1151911521,0,122.68,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474229748,1018921.00
09/18/2016 16:30,2,5.604,ACTIVE,218.26,360.99,59.970,1474230603,"201051344000645","219011344069620",28.27,40.00,0,320.11,397.96,160.4,152.9,0.742,559385.1,559385.1,1290,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230604,1018922.00
09/18/2016 16:30,2,5.244,ACTIVE,213.51,357.98,59.938,1474230603,"274151322000085","219011344069620",26.44,51.50,0,320.71,380.52,140.4,133.6,0.544,798550.9,798550.9,1276,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230605,1018923.00
09/18/2016 16:30,2,5.594,ACTIVE,217.35,362.79,59.986,1474230603,"201051344000633","219011344069620",28.09,40.60,0,319.81,397.05,159.1,151.6,0.760,550970.2,550970.2,1287,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230606,1018924.00
09/18/2016 16:30,2,5.516,ACTIVE,218.48,363.09,59.986,1474230603,"201051344000469","219011344069620",28.37,37.80,0,318.00,397.96,158.4,150.9,0.747,553576.0,553576.0,1294,0,0,0,L,1122011218,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230607,1018925.00
09/18/2016 16:30,2,5.480,ACTIVE,215.54,357.68,59.981,1474230603,"201051344000646","219011344069620",28.39,40.60,0,317.70,392.85,157.7,150.2,0.734,554086.9,554086.9,1284,0,0,0,L,1122011218,0,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230608,1018926.00
09/18/2016 16:30,2,5.250,ACTIVE,213.51,354.07,59.970,1474230603,"274151322000052","219011344069620",27.83,52.50,0,319.51,380.82,148.1,141.0,0.566,820867.0,820867.0,1279,0,0,0,L,1151911521,0,122.23,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230609,1018927.00
09/18/2016 16:30,2,5.646,ACTIVE,216.90,359.48,59.975,1474230603,"201051344000585","219011344069620",28.23,40.80,0,327.62,397.35,161.3,153.8,0.751,564061.5,564061.5,1287,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230610,1018928.00
09/18/2016 16:30,2,5.357,ACTIVE,215.32,356.18,59.981,1474230603,"201051344001230","219011344069620",28.31,39.50,0,319.81,390.74,153.5,146.3,0.720,557064.0,557064.0,1286,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230611,1018929.00
09/18/2016 16:30,2,5.412,ACTIVE,216.67,359.18,59.944,1474230603,"201051344000582","219011344069620",28.01,42.80,0,313.50,396.75,153.6,146.3,0.707,549831.5,549831.5,1282,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230612,1018930.00
09/18/2016 16:30,2,5.309,ACTIVE,215.54,355.88,59.970,1474230603,"201051344000955","219011344069620",28.29,42.00,0,318.91,391.94,152.0,144.8,0.734,563819.8,563819.8,1280,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230613,1018931.00
09/18/2016 16:30,2,3.391,ACTIVE,213.29,424.11,59.981,1474230603,"274151322000094","219011344069620",38.80,53.30,0,381.73,447.85,134.0,127.4,0.526,675494.1,675494.1,1314,0,0,0,L,1151911521,0,122.01,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230613,1018932.00
09/18/2016 16:30,2,5.363,ACTIVE,218.03,359.78,59.975,1474230603,"201051344000579","219011344069620",28.67,40.20,0,320.11,398.86,155.7,148.4,0.729,567928.7,567928.7,1281,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230614,1018933.00
09/18/2016 16:30,2,5.316,ACTIVE,215.32,355.58,59.944,1474230603,"201051344000890","219011344069620",28.21,40.00,0,317.10,392.85,151.9,144.7,0.707,561070.4,561070.4,1284,0,0,0,L,1122011218,0,123.81,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230615,1018934.00
09/18/2016 16:30,2,5.285,ACTIVE,216.00,357.98,59.944,1474230603,"201051344000438","219011344069620",28.29,41.30,0,316.20,396.45,151.5,144.3,0.716,562518.1,562518.1,1283,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230616,1018935.00
09/18/2016 16:30,2,5.262,ACTIVE,215.54,356.78,59.981,1474230603,"201051344000417","219011344069620",28.03,42.00,0,319.81,392.25,149.4,142.3,0.712,553567.5,553567.5,1282,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230617,1018936.00
09/18/2016 16:30,2,5.158,ACTIVE,212.83,349.86,59.981,1474230603,"274151322000083","219011344069620",27.73,56.00,0,319.51,379.92,144.8,137.8,0.575,813392.7,813392.7,1277,0,0,0,L,1151911521,0,121.78,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230618,1018937.00
09/18/2016 16:30,2,5.312,ACTIVE,213.96,348.36,59.975,1474230603,"274151322000076","219011344069620",28.67,51.00,0,322.51,382.33,154.2,146.9,0.601,868236.1,868236.1,1287,0,0,0,L,1151911521,0,122.46,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230619,1018938.00
09/18/2016 16:30,2,5.293,ACTIVE,216.90,361.29,59.986,1474230603,"201051344000868","219011344069620",28.31,40.00,0,320.11,398.26,151.8,144.6,0.676,552356.1,552356.1,1287,0,0,0,L,1122011218,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230620,1018939.00
09/18/2016 16:30,2,5.389,ACTIVE,213.06,359.78,59.970,1474230603,"274151322000095","219011344069620",28.29,54.00,0,321.01,382.93,154.4,147.1,0.588,859473.5,859473.5,1286,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230621,1018940.00
09/18/2016 16:30,2,5.326,ACTIVE,217.80,357.68,59.981,1474230603,"201051344000988","219011344069620",18.47,37.30,0,318.91,397.35,99.6,94.2,0.460,533842.6,533842.6,1282,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230622,1018941.00
09/18/2016 16:30,2,5.410,ACTIVE,216.22,356.78,59.975,1474230603,"201051344001025","219011344069620",28.07,41.50,0,318.91,396.75,153.8,146.5,0.707,562714.0,562714.0,1282,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230623,1018942.00
09/18/2016 16:30,2,5.385,ACTIVE,217.80,359.78,59.975,1474230603,"201051344000458","219011344069620",28.21,40.20,0,320.41,398.56,153.8,146.6,0.738,559719.5,559719.5,1291,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230623,1018943.00
09/18/2016 16:30,2,5.379,ACTIVE,218.26,361.89,59.970,1474230603,"201051344000853","219011344069620",28.31,39.50,0,324.62,400.36,154.2,146.9,0.725,559020.2,559020.2,1298,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230624,1018944.00
09/18/2016 16:30,2,5.287,ACTIVE,215.32,357.98,59.954,1474230603,"201051344000685","219011344069620",28.39,40.80,0,317.10,394.05,151.9,144.7,0.738,561724.5,561724.5,1286,0,0,0,L,1122011218,0,124.27,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230625,1018945.00
09/18/2016 16:30,2,5.359,ACTIVE,216.22,357.38,59.975,1474230603,"201051344000917","219011344069620",28.25,43.20,0,318.30,396.75,153.2,146.0,0.734,558669.6,558669.6,1284,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230626,1018946.00
09/18/2016 16:30,2,5.408,ACTIVE,215.32,356.18,59.991,1474230603,"201051344001145","219011344069620",28.15,41.50,0,319.51,394.05,154.2,146.9,0.716,563876.8,563876.8,1284,0,0,0,L,1122011218,0,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230627,1018947.00
09/18/2016 16:30,2,5.400,ACTIVE,216.67,358.88,59.981,1474230603,"201051344000651","219011344069620",28.25,42.50,0,318.61,396.45,154.6,147.3,0.694,557015.5,557015.5,1281,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230628,1018948.00
09/18/2016 16:30,2,5.035,ACTIVE,213.06,361.59,60.002,1474230603,"274151322000088","219011344069620",26.60,49.30,0,321.31,379.92,135.7,129.0,0.517,782810.8,782810.8,1277,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230629,1018949.00
09/18/2016 16:30,2,3.494,ACTIVE,213.96,424.71,59.965,1474230603,"274151322000068","219011344069620",38.07,48.80,0,376.92,449.35,134.9,128.3,0.521,675961.8,675961.8,1311,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230630,1018950.00
09/18/2016 16:30,2,5.389,ACTIVE,216.22,356.48,59.938,1474230603,"201051344001135","219011344069620",28.23,43.40,0,317.10,395.55,154.1,146.8,0.712,553163.0,553163.0,1281,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230631,1018951.00
09/18/2016 16:30,2,5.455,ACTIVE,216.45,360.99,59.954,1474230603,"201051344000594","219011344069620",28.21,41.80,0,318.00,398.26,156.0,148.6,0.725,564116.7,564116.7,1286,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230632,1018952.00
09/18/2016 16:30,2,5.336,ACTIVE,216.67,357.38,59.975,1474230603,"201051344001203","219011344069620",28.57,40.40,0,319.51,396.15,154.4,147.1,0.729,561387.6,561387.6,1285,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230633,1018953.00
09/18/2016 16:30,2,5.074,ACTIVE,213.29,358.88,59.944,1474230603,"274151322000054","219011344069620",26.84,53.00,0,320.71,380.82,138.0,131.3,0.535,798906.9,798906.9,1273,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230634,1018954.00
09/18/2016 16:30,2,5.418,ACTIVE,217.13,360.38,59.981,1474230603,"201051344000867","219011344069620",28.19,41.80,0,320.11,395.85,154.7,147.3,0.725,551422.6,551422.6,1290,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230634,1018955.00
09/18/2016 16:30,2,5.170,ACTIVE,216.45,359.78,59.975,1474230603,"201051344001093","219011344069620",28.55,39.30,0,318.30,395.25,149.5,142.4,0.689,558063.1,558063.1,1287,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230635,1018956.00
09/18/2016 16:30,2,5.416,ACTIVE,217.58,360.99,59.965,1474230603,"201051344000900","219011344069620",28.49,39.50,0,318.00,398.56,156.2,148.9,0.707,568247.4,568247.4,1292,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230636,1018957.00
09/18/2016 16:30,2,5.312,ACTIVE,217.58,360.69,59.981,1474230603,"201051344000648","219011344069620",28.41,37.80,0,320.41,397.35,152.8,145.6,0.712,556935.0,556935.0,1284,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230637,1018958.00
09/18/2016 16:30,2,5.340,ACTIVE,217.80,360.08,59.959,1474230603,"201051344000569","219011344069620",28.51,40.60,0,322.21,396.75,154.2,146.9,0.720,568210.6,568210.6,1292,0,0,0,L,1122011218,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230638,1018959.00
09/18/2016 16:30,2,5.393,ACTIVE,218.03,360.99,59.970,1474230603,"201051344000983","219011344069620",28.71,40.40,0,322.51,397.66,156.6,149.3,0.756,560713.2,560713.2,1295,0,0,0,L,1122011218,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230639,1018960.00
09/18/2016 16:30,2,5.441,ACTIVE,218.03,359.48,59.975,1474230603,"201051344001158","219011344069620",27.77,39.80,0,320.11,398.26,153.1,145.8,0.720,552343.0,552343.0,1284,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230640,1018961.00
09/18/2016 16:30,2,5.324,ACTIVE,218.03,362.19,59.996,1474230603,"201051344000576","219011344069620",28.39,39.00,0,319.21,397.35,153.1,145.8,0.720,559911.6,559911.6,1296,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230641,1018962.00
09/18/2016 16:30,2,5.068,ACTIVE,213.29,347.46,59.965,1474230603,"274151322000087","219011344069620",26.62,59.00,0,322.21,379.92,136.6,129.9,0.517,770984.0,770984.0,1288,0,0,0,L,1151911521,0,122.46,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474230642,1018963.00
09/18/2016 16:45,2,5.064,ACTIVE,217.13,359.48,59.975,1474231504,"201051344000645","219011344069620",27.55,39.00,0,338.14,397.05,141.4,134.5,0.654,559421.6,559421.6,1291,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231505,1018964.00
09/18/2016 16:45,2,4.709,ACTIVE,212.61,361.29,59.959,1474231504,"274151322000085","219011344069620",26.08,50.80,0,332.73,376.31,124.4,118.1,0.473,798582.8,798582.8,1277,0,0,0,L,1151911521,0,122.68,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231506,1018965.00
09/18/2016 16:45,2,5.023,ACTIVE,216.67,360.38,59.970,1474231504,"201051344000633","219011344069620",27.93,39.80,0,337.24,396.75,142.1,135.2,0.676,551006.7,551006.7,1288,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231506,1018966.00
09/18/2016 16:45,2,5.037,ACTIVE,217.35,359.78,59.965,1474231504,"201051344000469","219011344069620",27.87,37.30,0,337.24,397.66,142.3,135.4,0.676,553612.4,553612.4,1295,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231507,1018967.00
09/18/2016 16:45,2,5.047,ACTIVE,214.87,355.28,59.970,1474231504,"201051344000646","219011344069620",27.75,40.80,0,334.24,393.15,141.8,134.9,0.676,554123.1,554123.1,1285,0,0,0,L,1122011218,0,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231508,1018968.00
09/18/2016 16:45,2,4.795,ACTIVE,212.83,360.38,59.975,1474231504,"274151322000052","219011344069620",27.67,50.40,0,331.83,379.32,134.4,127.8,0.513,820901.1,820901.1,1280,0,0,0,L,1151911521,0,121.78,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231509,1018969.00
09/18/2016 16:45,2,5.299,ACTIVE,216.00,356.48,59.938,1474231504,"201051344000585","219011344069620",27.55,40.60,0,337.54,397.96,148.0,140.9,0.694,564099.0,564099.0,1288,0,0,0,L,1122011218,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231510,1018970.00
09/18/2016 16:45,2,4.961,ACTIVE,214.64,352.57,59.970,1474231504,"201051344001230","219011344069620",28.05,40.00,0,332.13,391.34,140.8,134.0,0.667,557099.8,557099.8,1287,0,0,0,L,1122011218,0,123.36,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231511,1018971.00
09/18/2016 16:45,2,5.061,ACTIVE,216.00,356.78,59.970,1474231504,"201051344000582","219011344069620",27.81,41.50,0,337.24,397.05,142.5,135.6,0.658,549867.5,549867.5,1283,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231512,1018972.00
09/18/2016 16:45,2,5.006,ACTIVE,215.09,354.97,59.975,1474231504,"201051344000955","219011344069620",27.83,42.00,0,333.93,391.34,141.0,134.2,0.672,563855.5,563855.5,1281,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231513,1018973.00
09/18/2016 16:45,2,3.270,ACTIVE,212.83,408.18,59.970,1474231504,"274151322000094","219011344069620",37.65,53.30,0,387.44,445.15,124.1,117.8,0.482,675525.5,675525.5,1315,0,0,0,L,1151911521,0,121.78,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231514,1018974.00
09/18/2016 16:45,2,5.191,ACTIVE,217.58,360.69,59.965,1474231504,"201051344000579","219011344069620",27.87,39.50,0,338.14,397.66,146.6,139.5,0.694,567965.5,567965.5,1282,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231515,1018975.00
09/18/2016 16:45,2,5.152,ACTIVE,214.87,355.28,59.970,1474231504,"201051344000890","219011344069620",27.29,40.80,0,334.54,391.94,142.5,135.6,0.663,561106.2,561106.2,1285,0,0,0,L,1122011218,0,123.59,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231516,1018976.00
09/18/2016 16:45,2,5.047,ACTIVE,215.54,356.48,59.970,1474231504,"201051344000438","219011344069620",27.89,42.00,0,338.14,395.85,142.6,135.7,0.681,562554.0,562554.0,1284,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231517,1018977.00
09/18/2016 16:45,2,4.996,ACTIVE,215.32,355.28,59.975,1474231504,"201051344000417","219011344069620",27.83,42.00,0,333.93,392.25,140.9,134.1,0.676,553603.0,553603.0,1283,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231518,1018978.00
09/18/2016 16:45,2,4.924,ACTIVE,212.38,348.06,59.965,1474231504,"274151322000083","219011344069620",27.53,55.00,0,331.83,379.02,137.2,130.5,0.530,813427.1,813427.1,1278,0,0,0,L,1151911521,0,121.78,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231519,1018979.00
09/18/2016 16:45,2,5.117,ACTIVE,213.29,361.89,59.965,1474231504,"274151322000076","219011344069620",28.27,50.00,0,333.33,381.12,146.4,139.4,0.575,868272.9,868272.9,1288,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231520,1018980.00
09/18/2016 16:45,2,5.186,ACTIVE,216.45,357.68,59.970,1474231504,"201051344000868","219011344069620",27.49,39.80,0,338.14,397.66,144.5,137.5,0.663,552392.4,552392.4,1288,0,0,0,L,1122011218,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231521,1018981.00
09/18/2016 16:45,2,5.238,ACTIVE,212.61,365.80,59.965,1474231504,"274151322000095","219011344069620",27.81,53.30,0,331.53,381.42,147.5,140.5,0.561,859510.5,859510.5,1287,0,0,0,L,1151911521,0,122.23,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231521,1018982.00
09/18/2016 16:45,2,5.143,ACTIVE,217.58,356.18,59.970,1474231504,"201051344000988","219011344069620",18.21,37.00,0,339.04,381.42,94.7,89.5,0.455,533866.3,533866.3,1283,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231522,1018983.00
09/18/2016 16:45,2,5.195,ACTIVE,215.77,354.97,59.938,1474231504,"201051344001025","219011344069620",28.01,40.80,0,337.54,396.15,147.3,140.3,0.676,562750.9,562750.9,1283,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231523,1018984.00
09/18/2016 16:45,2,5.240,ACTIVE,217.58,359.18,59.981,1474231504,"201051344000458","219011344069620",27.73,39.50,0,337.84,398.26,147.3,140.3,0.698,559756.3,559756.3,1292,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231524,1018985.00
09/18/2016 16:45,2,5.189,ACTIVE,218.03,361.29,59.975,1474231504,"201051344000853","219011344069620",28.01,39.00,0,339.34,398.86,147.2,140.1,0.694,559056.9,559056.9,1299,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231525,1018986.00
09/18/2016 16:45,2,5.201,ACTIVE,215.09,356.18,59.975,1474231504,"201051344000685","219011344069620",27.47,41.50,0,336.94,392.55,144.9,137.9,0.707,561760.7,561760.7,1287,0,0,0,L,1122011218,0,124.04,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231526,1018987.00
09/18/2016 16:45,2,5.227,ACTIVE,215.77,357.08,59.986,1474231504,"201051344000917","219011344069620",27.73,42.80,0,336.64,395.55,146.8,139.7,0.703,558706.1,558706.1,1285,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231527,1018988.00
09/18/2016 16:45,2,5.172,ACTIVE,215.09,355.88,60.002,1474231504,"201051344001145","219011344069620",28.07,41.30,0,336.64,393.75,147.0,140.0,0.685,563913.3,563913.3,1285,0,0,0,L,1122011218,0,123.14,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231528,1018989.00
09/18/2016 16:45,2,5.256,ACTIVE,216.45,358.88,59.970,1474231504,"201051344000651","219011344069620",27.71,41.30,0,338.44,397.05,147.6,140.5,0.681,557052.0,557052.0,1282,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231529,1018990.00
09/18/2016 16:45,2,4.807,ACTIVE,212.61,349.56,59.975,1474231504,"274151322000088","219011344069620",26.46,47.50,0,332.13,376.92,128.8,122.4,0.491,782842.6,782842.6,1278,0,0,0,L,1151911521,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231530,1018991.00
09/18/2016 16:45,2,3.299,ACTIVE,213.74,424.41,59.975,1474231504,"274151322000068","219011344069620",38.65,48.80,0,387.44,445.15,129.2,122.7,0.491,675993.5,675993.5,1312,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231530,1018992.00
09/18/2016 16:45,2,5.223,ACTIVE,215.54,355.58,59.970,1474231504,"201051344001135","219011344069620",27.73,42.80,0,337.54,394.95,146.6,139.6,0.689,553199.2,553199.2,1282,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231531,1018993.00
09/18/2016 16:45,2,5.285,ACTIVE,216.00,358.28,59.970,1474231504,"201051344000594","219011344069620",27.77,41.30,0,338.14,399.16,148.7,141.6,0.672,564153.3,564153.3,1287,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231532,1018994.00
09/18/2016 16:45,2,5.207,ACTIVE,216.00,355.58,59.981,1474231504,"201051344001203","219011344069620",28.03,39.50,0,338.74,396.75,147.7,140.6,0.703,561424.0,561424.0,1286,0,0,0,L,1122011218,0,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231533,1018995.00
09/18/2016 16:45,2,4.904,ACTIVE,212.83,357.38,59.965,1474231504,"274151322000054","219011344069620",26.48,51.50,0,331.83,377.82,131.6,125.0,0.508,798939.3,798939.3,1274,0,0,0,L,1151911521,0,122.23,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231534,1018996.00
09/18/2016 16:45,2,5.273,ACTIVE,216.67,358.88,59.975,1474231504,"201051344000867","219011344069620",27.71,41.30,0,338.14,396.75,148.1,141.0,0.681,551459.0,551459.0,1291,0,0,0,L,1122011218,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231535,1018997.00
09/18/2016 16:45,2,5.037,ACTIVE,216.00,358.28,59.981,1474231504,"201051344001093","219011344069620",28.17,38.80,0,337.54,396.15,143.8,136.8,0.663,558098.5,558098.5,1288,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231536,1018998.00
09/18/2016 16:45,2,5.260,ACTIVE,217.13,360.69,59.970,1474231504,"201051344000900","219011344069620",28.23,38.60,0,336.94,398.26,150.3,143.1,0.698,568284.4,568284.4,1293,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231537,1018999.00
09/18/2016 16:45,2,5.236,ACTIVE,217.35,360.99,60.012,1474231504,"201051344000648","219011344069620",27.73,37.50,0,338.14,397.66,147.1,140.1,0.685,556971.2,556971.2,1285,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231538,1019000.00
09/18/2016 16:45,2,5.186,ACTIVE,217.35,358.58,60.002,1474231504,"201051344000569","219011344069620",28.17,40.40,0,337.24,397.66,147.9,140.8,0.703,568247.1,568247.1,1293,0,0,0,L,1122011218,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231539,1019001.00
09/18/2016 16:45,2,5.293,ACTIVE,217.58,360.69,59.933,1474231504,"201051344000983","219011344069620",28.21,39.30,0,336.64,398.26,151.1,143.9,0.716,560750.3,560750.3,1296,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231540,1019002.00
09/18/2016 16:45,2,5.178,ACTIVE,217.58,359.48,59.970,1474231504,"201051344001158","219011344069620",28.05,38.40,0,337.24,397.05,147.2,140.2,0.698,552379.2,552379.2,1285,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231541,1019003.00
09/18/2016 16:45,2,5.195,ACTIVE,217.80,361.29,59.981,1474231504,"201051344000576","219011344069620",27.93,38.60,0,337.54,397.66,146.9,139.9,0.694,559947.8,559947.8,1297,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231542,1019004.00
09/18/2016 16:45,2,4.967,ACTIVE,213.06,349.56,59.965,1474231504,"274151322000087","219011344069620",26.10,57.30,0,332.13,377.22,131.2,124.7,0.504,771016.3,771016.3,1289,0,0,0,L,1151911521,0,122.23,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474231543,1019005.00
09/18/2016 17:00,2,3.797,ACTIVE,216.22,354.67,59.965,1474232403,"201051344000645","219011344069620",28.27,37.80,0,337.54,392.55,108.6,102.9,0.508,559453.2,559453.2,1292,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232405,1019006.00
09/18/2016 17:00,2,3.572,ACTIVE,212.16,355.28,59.959,1474232403,"274151322000085","219011344069620",26.52,48.30,0,333.33,373.01,96.0,90.8,0.367,798610.4,798610.4,1278,0,0,0,L,1151911521,0,122.23,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232405,1019007.00
09/18/2016 17:00,2,3.830,ACTIVE,215.54,354.67,59.965,1474232403,"201051344000633","219011344069620",28.25,38.80,0,336.94,392.55,109.6,103.9,0.526,551038.2,551038.2,1289,0,0,0,L,1122011218,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232406,1019008.00
09/18/2016 17:00,2,3.795,ACTIVE,216.22,354.67,59.965,1474232403,"201051344000469","219011344069620",28.45,36.80,0,337.84,393.15,109.3,103.6,0.526,553643.9,553643.9,1296,0,0,0,L,1122011218,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232407,1019009.00
09/18/2016 17:00,2,3.820,ACTIVE,214.19,351.07,59.954,1474232403,"201051344000646","219011344069620",28.19,40.20,0,332.73,388.04,109.0,103.3,0.521,554154.4,554154.4,1286,0,0,0,L,1122011218,0,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232408,1019010.00
09/18/2016 17:00,2,3.635,ACTIVE,211.93,347.16,59.959,1474232403,"274151322000052","219011344069620",27.93,48.00,0,332.73,376.01,102.8,97.2,0.402,820930.6,820930.6,1281,0,0,0,L,1151911521,0,121.33,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232409,1019011.00
09/18/2016 17:00,2,4.016,ACTIVE,215.09,352.87,59.928,1474232403,"201051344000585","219011344069620",28.07,39.80,0,333.93,389.54,114.0,108.2,0.535,564131.5,564131.5,1289,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232410,1019012.00
09/18/2016 17:00,2,3.771,ACTIVE,213.96,349.56,59.965,1474232403,"201051344001230","219011344069620",28.19,39.00,0,332.13,386.53,107.5,101.9,0.513,557130.6,557130.6,1288,0,0,0,L,1122011218,0,122.91,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232411,1019013.00
09/18/2016 17:00,2,3.836,ACTIVE,215.09,351.67,59.965,1474232403,"201051344000582","219011344069620",27.83,41.80,0,333.93,389.54,108.0,102.3,0.504,549898.5,549898.5,1284,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232412,1019014.00
09/18/2016 17:00,2,3.721,ACTIVE,214.19,351.07,59.965,1474232403,"201051344000955","219011344069620",28.47,41.80,0,333.33,386.53,107.2,101.6,0.508,563886.1,563886.1,1282,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232413,1019015.00
09/18/2016 17:00,2,2.391,ACTIVE,211.93,413.29,59.954,1474232403,"274151322000094","219011344069620",38.70,51.00,0,382.93,439.13,94.5,89.3,0.371,675552.4,675552.4,1316,0,0,0,L,1151911521,0,121.55,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232413,1019016.00
09/18/2016 17:00,2,3.900,ACTIVE,216.00,354.07,59.965,1474232403,"201051344000579","219011344069620",28.31,38.20,0,337.54,393.15,111.7,105.9,0.530,567997.4,567997.4,1283,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232414,1019017.00
09/18/2016 17:00,2,3.840,ACTIVE,214.19,350.77,59.938,1474232403,"201051344000890","219011344069620",27.87,40.00,0,333.63,387.44,108.3,102.6,0.504,561137.1,561137.1,1286,0,0,0,L,1122011218,0,123.14,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232415,1019018.00
09/18/2016 17:00,2,3.781,ACTIVE,214.64,350.77,59.975,1474232403,"201051344000438","219011344069620",28.29,41.00,0,334.24,388.64,108.2,102.5,0.513,562584.9,562584.9,1285,0,0,0,L,1122011218,0,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232416,1019019.00
09/18/2016 17:00,2,3.791,ACTIVE,214.64,350.47,59.965,1474232403,"201051344000417","219011344069620",27.85,40.80,0,333.33,388.04,107.0,101.4,0.513,553633.5,553633.5,1284,0,0,0,L,1122011218,0,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232417,1019020.00
09/18/2016 17:00,2,3.719,ACTIVE,211.93,353.17,59.959,1474232403,"274151322000083","219011344069620",27.69,51.80,0,332.13,378.12,104.2,98.6,0.411,813456.8,813456.8,1279,0,0,0,L,1151911521,0,121.78,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232418,1019021.00
09/18/2016 17:00,2,3.834,ACTIVE,212.61,359.18,59.965,1474232403,"274151322000076","219011344069620",28.61,47.80,0,333.33,377.82,111.0,105.2,0.433,868304.7,868304.7,1289,0,0,0,L,1151911521,0,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232419,1019022.00
09/18/2016 17:00,2,3.898,ACTIVE,215.09,352.57,59.975,1474232403,"201051344000868","219011344069620",27.87,38.20,0,338.74,392.55,110.0,104.3,0.513,552423.8,552423.8,1289,0,0,0,L,1122011218,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232420,1019023.00
