ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 17:00,2,3.939,ACTIVE,211.93,349.26,59.965,1474232403,"274151322000095","219011344069620",28.17,51.30,0,332.43,379.02,112.3,106.5,0.429,859542.4,859542.4,1288,0,0,0,L,1151911521,0,122.01,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232421,1019024.00
09/18/2016 17:00,2,3.881,ACTIVE,216.00,362.19,59.970,1474232403,"201051344000988","219011344069620",18.43,35.40,0,321.91,396.15,72.4,68.0,0.636,533886.7,533886.7,1284,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232422,1019025.00
09/18/2016 17:00,2,3.990,ACTIVE,214.64,351.37,59.965,1474232403,"201051344001025","219011344069620",27.71,40.40,0,333.93,389.54,112.0,106.1,0.508,562782.7,562782.7,1284,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232423,1019026.00
09/18/2016 17:00,2,3.943,ACTIVE,216.22,355.58,59.970,1474232403,"201051344000458","219011344069620",28.11,38.60,0,338.14,394.05,112.3,106.5,0.544,559788.1,559788.1,1293,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232424,1019027.00
09/18/2016 17:00,2,3.928,ACTIVE,216.67,354.97,59.975,1474232403,"201051344000853","219011344069620",28.19,37.80,0,338.44,393.75,112.1,106.2,0.539,559088.7,559088.7,1300,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232425,1019028.00
09/18/2016 17:00,2,3.875,ACTIVE,214.19,351.07,59.938,1474232403,"201051344000685","219011344069620",28.01,41.00,0,333.33,387.74,109.9,104.1,0.544,561791.9,561791.9,1288,0,0,0,L,1122011218,0,123.59,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232426,1019029.00
09/18/2016 17:00,2,3.900,ACTIVE,214.87,351.67,59.959,1474232403,"201051344000917","219011344069620",28.07,43.00,0,333.33,388.94,110.9,105.1,0.530,558737.4,558737.4,1286,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232426,1019030.00
09/18/2016 17:00,2,3.918,ACTIVE,214.41,352.27,59.954,1474232403,"201051344001145","219011344069620",28.15,40.60,0,333.93,388.64,111.7,105.9,0.517,563944.8,563944.8,1286,0,0,0,L,1122011218,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232427,1019031.00
09/18/2016 17:00,2,3.883,ACTIVE,215.32,352.87,59.975,1474232403,"201051344000651","219011344069620",28.13,41.80,0,334.54,392.55,110.6,104.9,0.513,557083.3,557083.3,1283,0,0,0,L,1122011218,0,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232428,1019032.00
09/18/2016 17:00,2,3.578,ACTIVE,211.70,354.67,59.965,1474232403,"274151322000088","219011344069620",26.66,46.20,0,332.43,373.61,96.5,91.3,0.358,782869.9,782869.9,1279,0,0,0,L,1151911521,0,122.01,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232429,1019033.00
09/18/2016 17:00,2,2.467,ACTIVE,212.61,415.39,59.970,1474232403,"274151322000068","219011344069620",38.43,46.60,0,384.43,441.24,96.8,91.5,0.367,676020.6,676020.6,1313,0,0,0,L,1151911521,0,122.01,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232430,1019034.00
09/18/2016 17:00,2,3.912,ACTIVE,214.64,350.17,59.970,1474232403,"201051344001135","219011344069620",27.87,42.00,0,334.24,388.34,110.4,104.6,0.521,553230.3,553230.3,1283,0,0,0,L,1122011218,0,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232431,1019035.00
09/18/2016 17:00,2,3.893,ACTIVE,214.87,353.77,59.970,1474232403,"201051344000594","219011344069620",28.29,39.80,0,337.54,394.05,111.6,105.8,0.517,564184.9,564184.9,1288,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232432,1019036.00
09/18/2016 17:00,2,3.865,ACTIVE,215.09,351.37,59.970,1474232403,"201051344001203","219011344069620",28.03,39.30,0,336.04,389.24,109.8,104.0,0.521,561455.2,561455.2,1287,0,0,0,L,1122011218,0,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232433,1019037.00
09/18/2016 17:00,2,3.609,ACTIVE,211.93,354.67,59.970,1474232403,"274151322000054","219011344069620",26.86,49.50,0,332.43,374.51,98.0,92.6,0.380,798967.1,798967.1,1275,0,0,0,L,1151911521,0,122.01,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232434,1019038.00
09/18/2016 17:00,2,3.873,ACTIVE,215.54,352.57,59.970,1474232403,"201051344000867","219011344069620",28.19,40.20,0,338.44,392.85,110.5,104.7,0.508,551490.4,551490.4,1292,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232435,1019039.00
09/18/2016 17:00,2,3.709,ACTIVE,215.09,351.97,59.970,1474232403,"201051344001093","219011344069620",27.99,38.80,0,334.54,388.04,105.2,99.6,0.486,558128.6,558128.6,1289,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232436,1019040.00
09/18/2016 17:00,2,3.844,ACTIVE,215.77,354.37,59.949,1474232403,"201051344000900","219011344069620",28.53,38.00,0,337.24,395.25,111.0,105.2,0.513,568316.2,568316.2,1294,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232437,1019041.00
09/18/2016 17:00,2,3.826,ACTIVE,216.00,354.07,59.981,1474232403,"201051344000648","219011344069620",28.07,36.30,0,338.14,393.45,108.8,103.1,0.513,557002.3,557002.3,1286,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232438,1019042.00
09/18/2016 17:00,2,3.865,ACTIVE,215.77,354.07,59.981,1474232403,"201051344000569","219011344069620",27.91,38.80,0,338.14,393.45,109.2,103.5,0.521,568278.4,568278.4,1294,0,0,0,L,1122011218,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232439,1019043.00
09/18/2016 17:00,2,3.898,ACTIVE,215.77,354.07,59.981,1474232403,"201051344000983","219011344069620",28.25,38.40,0,337.84,394.05,111.6,105.8,0.539,560782.3,560782.3,1297,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232439,1019044.00
09/18/2016 17:00,2,3.807,ACTIVE,215.77,352.57,59.975,1474232403,"201051344001158","219011344069620",28.07,37.00,0,338.14,392.85,108.2,102.6,0.513,552410.3,552410.3,1286,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232440,1019045.00
09/18/2016 17:00,2,3.791,ACTIVE,214.87,353.47,59.981,1474232403,"201051344000576","219011344069620",28.07,38.00,0,338.14,393.15,107.8,102.1,0.517,559978.8,559978.8,1298,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232441,1019046.00
09/18/2016 17:00,2,3.568,ACTIVE,211.93,351.97,59.975,1474232403,"274151322000087","219011344069620",26.70,55.30,0,312.29,396.75,96.4,91.1,0.367,771043.9,771043.9,1290,0,0,0,L,1151911521,0,122.01,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474232442,1019047.00
09/18/2016 17:15,2,2.752,ALERT,215.32,351.07,59.965,1474233303,"201051344000645","219011344069620",28.27,36.00,0,299.67,396.45,78.8,74.1,0.362,559476.6,559476.6,1293,0,0,0,L,1122011218,0,122.91,122.91,0002,30,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233305,1019048.00
09/18/2016 17:15,2,2.543,ACTIVE,212.16,348.36,59.965,1474233303,"274151322000085","219011344069620",26.98,45.80,0,311.99,406.37,69.5,65.2,0.468,798631.0,798631.0,1279,0,0,0,L,1151911521,0,122.01,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233306,1019049.00
09/18/2016 17:15,2,2.660,ALERT,214.64,346.86,59.991,1474233303,"201051344000633","219011344069620",28.51,36.80,0,296.66,396.45,76.9,72.3,0.658,551061.7,551061.7,1290,0,0,0,L,1122011218,0,122.46,122.68,0002,34,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233308,1019050.00
09/18/2016 17:15,2,2.582,ALERT,214.64,365.19,59.996,1474233303,"201051344000469","219011344069620",28.51,35.20,0,299.07,399.46,74.6,70.1,0.650,553667.3,553667.3,1297,0,0,0,L,1122011218,0,122.01,122.91,0002,32,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233310,1019051.00
09/18/2016 17:15,2,2.561,ACTIVE,212.61,358.58,59.965,1474233303,"201051344000646","219011344069620",28.23,38.40,0,318.30,390.14,73.1,68.7,0.619,554177.8,554177.8,1287,0,0,0,L,1122011218,0,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233311,1019052.00
09/18/2016 17:15,2,2.410,ACTIVE,211.70,349.26,59.970,1474233303,"274151322000052","219011344069620",27.81,44.80,0,328.82,379.32,67.8,63.5,0.486,820952.5,820952.5,1282,0,0,0,L,1151911521,0,121.10,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233312,1019053.00
09/18/2016 17:15,2,2.627,ACTIVE,213.51,359.48,59.933,1474233303,"201051344000585","219011344069620",28.01,38.20,0,318.91,390.14,74.6,70.0,0.619,564156.1,564156.1,1290,0,0,0,L,1122011218,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233313,1019054.00
09/18/2016 17:15,2,2.363,ACTIVE,212.38,355.58,59.949,1474233303,"201051344001230","219011344069620",28.41,38.00,0,319.21,388.04,68.0,63.7,0.570,557153.5,557153.5,1289,0,0,0,L,1122011218,0,122.01,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233313,1019055.00
09/18/2016 17:15,2,2.279,ACTIVE,212.38,356.48,60.012,1474233303,"201051344000955","219011344069620",28.47,40.00,0,318.00,388.94,65.8,61.6,0.561,563909.0,563909.0,1283,0,0,0,L,1122011218,0,121.55,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233316,1019056.00
09/18/2016 17:15,2,1.424,ACTIVE,211.48,417.49,59.970,1474233303,"274151322000094","219011344069620",38.61,48.00,0,334.54,459.57,57.0,53.1,0.407,675572.3,675572.3,1317,0,0,0,L,1151911521,0,120.65,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233317,1019057.00
09/18/2016 17:15,2,2.275,ACTIVE,214.41,358.28,59.970,1474233303,"201051344000579","219011344069620",28.65,36.80,0,319.81,397.66,66.0,61.7,0.552,568021.3,568021.3,1284,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233318,1019058.00
09/18/2016 17:15,2,2.252,ALERT,212.38,354.37,59.954,1474233303,"201051344000890","219011344069620",27.89,38.60,0,300.87,389.24,63.6,59.5,0.526,561160.2,561160.2,1287,0,0,0,L,1122011218,0,122.23,120.42,0002,36,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233319,1019059.00
09/18/2016 17:15,2,2.170,ACTIVE,212.83,355.88,60.039,1474233303,"201051344000438","219011344069620",28.37,39.50,0,316.50,391.04,62.4,58.3,0.544,562608.0,562608.0,1286,0,0,0,L,1122011218,0,122.46,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233320,1019060.00
09/18/2016 17:15,2,2.174,ACTIVE,212.61,355.28,59.986,1474233303,"201051344000417","219011344069620",28.03,39.30,0,318.61,389.54,61.7,57.6,0.521,553656.3,553656.3,1285,0,0,0,L,1122011218,0,121.78,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233321,1019061.00
09/18/2016 17:15,2,2.125,ALERT,211.03,349.86,59.954,1474233303,"274151322000083","219011344069620",27.55,48.80,0,293.96,378.42,59.3,55.3,0.420,813478.9,813478.9,1280,0,0,0,L,1151911521,0,121.10,121.78,0002,36,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233323,1019062.00
09/18/2016 17:15,2,2.188,ACTIVE,212.16,347.46,59.944,1474233303,"274151322000076","219011344069620",28.49,44.50,0,328.22,379.02,63.1,59.0,0.451,868328.3,868328.3,1290,0,0,0,L,1151911521,0,121.55,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233324,1019063.00
09/18/2016 17:15,2,2.178,ALERT,213.51,356.78,59.991,1474233303,"201051344000868","219011344069620",28.01,36.50,0,302.98,393.75,61.8,57.7,0.504,552447.0,552447.0,1290,0,0,0,L,1122011218,0,121.78,122.23,0002,32,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233326,1019064.00
09/18/2016 17:15,2,2.193,ACTIVE,211.48,359.78,59.970,1474233303,"274151322000095","219011344069620",28.21,48.00,0,308.09,402.16,62.6,58.5,0.433,859566.2,859566.2,1289,0,0,0,L,1151911521,0,121.55,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233326,1019065.00
09/18/2016 17:15,2,2.215,ACTIVE,214.19,354.07,59.975,1474233303,"201051344000988","219011344069620",17.95,33.30,0,320.11,398.86,40.3,37.0,0.336,533901.9,533901.9,1285,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233327,1019066.00
09/18/2016 17:15,2,2.223,ALERT,212.83,354.37,59.917,1474233303,"201051344001025","219011344069620",27.83,38.40,0,291.25,391.34,62.6,58.5,0.508,562806.4,562806.4,1285,0,0,0,L,1122011218,0,121.78,121.33,0002,33,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233329,1019067.00
09/18/2016 17:15,2,2.125,ALERT,213.96,357.68,59.975,1474233303,"201051344000458","219011344069620",28.57,36.50,0,299.37,397.35,61.5,57.4,0.530,559811.8,559811.8,1294,0,0,0,L,1122011218,0,122.01,122.46,0002,31,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233331,1019068.00
09/18/2016 17:15,2,2.146,ACTIVE,214.64,359.48,59.933,1474233303,"201051344000853","219011344069620",28.01,35.80,0,321.91,395.55,60.9,56.9,0.504,559112.4,559112.4,1301,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233332,1019069.00
09/18/2016 17:15,2,2.072,ALERT,212.83,354.07,59.970,1474233303,"201051344000685","219011344069620",28.25,39.30,0,299.97,390.74,59.3,55.3,0.530,561814.9,561814.9,1289,0,0,0,L,1122011218,0,122.68,121.10,0002,34,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233334,1019070.00
09/18/2016 17:15,2,2.098,ACTIVE,213.06,354.97,59.938,1474233303,"201051344000917","219011344069620",28.15,40.60,0,318.00,391.04,59.8,55.8,0.508,558760.8,558760.8,1287,0,0,0,L,1122011218,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233335,1019071.00
09/18/2016 17:15,2,2.111,ACTIVE,212.61,353.47,59.986,1474233303,"201051344001145","219011344069620",28.07,38.60,0,316.80,389.84,60.0,56.0,0.495,563968.3,563968.3,1287,0,0,0,L,1122011218,0,122.01,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233336,1019072.00
09/18/2016 17:15,2,2.098,ALERT,213.06,354.37,59.949,1474233303,"201051344000651","219011344069620",28.09,38.80,0,296.66,391.34,59.8,55.7,0.495,557106.6,557106.6,1284,0,0,0,L,1122011218,0,122.68,121.10,0002,33,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233337,1019073.00
09/18/2016 17:15,2,1.912,ACTIVE,211.03,346.86,59.959,1474233303,"274151322000088","219011344069620",26.88,42.80,0,329.13,379.02,52.0,48.3,0.358,782890.2,782890.2,1280,0,0,0,L,1151911521,0,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233338,1019074.00
09/18/2016 17:15,2,1.332,ACTIVE,211.93,415.99,59.986,1474233303,"274151322000068","219011344069620",38.21,43.80,0,335.14,450.26,51.6,47.9,0.340,676040.7,676040.7,1314,0,0,0,L,1151911521,0,121.78,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233339,1019075.00
09/18/2016 17:15,2,2.135,ACTIVE,212.61,353.47,59.959,1474233303,"201051344001135","219011344069620",28.15,40.00,0,317.40,389.54,60.9,56.8,0.504,553253.6,553253.6,1284,0,0,0,L,1122011218,0,122.01,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233340,1019076.00
09/18/2016 17:15,2,2.127,ALERT,213.29,356.48,59.938,1474233303,"201051344000594","219011344069620",28.19,37.50,0,298.17,392.25,60.7,56.7,0.504,564208.4,564208.4,1289,0,0,0,L,1122011218,0,121.78,121.55,0002,31,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233342,1019077.00
09/18/2016 17:15,2,2.121,ACTIVE,213.06,354.07,59.970,1474233303,"201051344001203","219011344069620",28.15,37.30,0,318.00,391.04,60.5,56.5,0.508,561478.4,561478.4,1288,0,0,0,L,1122011218,0,122.68,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233343,1019078.00
09/18/2016 17:15,2,1.988,ACTIVE,211.48,348.36,59.959,1474233303,"274151322000054","219011344069620",26.88,45.80,0,327.32,379.62,54.2,50.4,0.384,798987.8,798987.8,1276,0,0,0,L,1151911521,0,121.78,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233344,1019079.00
09/18/2016 17:15,2,2.164,ACTIVE,213.96,355.88,59.922,1474233303,"201051344000867","219011344069620",27.97,37.80,0,319.21,421.40,61.3,57.2,0.504,551513.9,551513.9,1293,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233345,1019080.00
09/18/2016 17:15,2,2.012,ACTIVE,213.06,354.07,59.975,1474233303,"201051344001093","219011344069620",28.65,36.30,0,319.81,389.84,58.4,54.4,0.482,558150.9,558150.9,1290,0,0,0,L,1122011218,0,122.23,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233346,1019081.00
09/18/2016 17:15,2,2.123,ACTIVE,213.96,357.68,60.023,1474233303,"201051344000900","219011344069620",28.63,36.00,0,318.61,397.05,61.6,57.5,0.508,568339.8,568339.8,1295,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233347,1019082.00
09/18/2016 17:15,2,2.145,ALERT,214.19,357.68,59.965,1474233303,"201051344000648","219011344069620",27.97,34.30,0,290.65,396.15,60.8,56.7,0.508,557025.4,557025.4,1287,0,0,0,L,1122011218,0,121.78,122.68,0002,30,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233348,1019083.00
09/18/2016 17:15,2,2.170,ACTIVE,213.96,357.98,59.959,1474233303,"201051344000569","219011344069620",28.07,37.00,0,318.30,396.45,61.7,57.6,0.517,568301.8,568301.8,1295,0,0,0,L,1122011218,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233349,1019084.00
09/18/2016 17:15,2,2.211,ACTIVE,214.19,357.68,59.944,1474233303,"201051344000983","219011344069620",28.43,36.30,0,320.11,397.05,63.8,59.6,0.535,560806.2,560806.2,1298,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233350,1019085.00
09/18/2016 17:15,2,2.182,ACTIVE,214.19,357.38,59.959,1474233303,"201051344001158","219011344069620",27.95,35.20,0,318.61,396.45,61.8,57.7,0.521,552433.4,552433.4,1287,0,0,0,L,1122011218,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233351,1019086.00
09/18/2016 17:15,2,2.131,ACTIVE,214.41,359.18,59.996,1474233303,"201051344000576","219011344069620",28.17,35.60,0,319.21,396.75,60.8,56.7,0.517,560001.8,560001.8,1299,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233352,1019087.00
09/18/2016 17:15,2,2.039,ACTIVE,211.48,353.17,60.002,1474233303,"274151322000087","219011344069620",26.82,51.30,0,328.22,378.42,55.3,51.5,0.376,771064.5,771064.5,1291,0,0,0,L,1151911521,0,121.55,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233353,1019088.00
09/18/2016 17:15,2,2.148,ACTIVE,213.29,354.97,59.959,1474233303,"201051344000582","219011344069620",27.95,39.00,0,310.19,447.25,60.8,56.7,0.504,549922.2,549922.2,1285,0,0,0,L,1122011218,1,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474233354,1019089.00
09/18/2016 17:30,2,3.889,ACTIVE,216.90,355.28,59.986,1474234203,"201051344000645","219011344069620",28.65,34.80,0,324.92,396.45,112.9,107.0,0.517,559495.8,559495.8,1295,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234204,1019090.00
09/18/2016 17:30,2,3.574,ACTIVE,212.83,349.56,59.986,1474234203,"274151322000085","219011344069620",27.39,43.40,0,333.93,379.32,99.1,93.7,0.367,798648.0,798648.0,1280,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234205,1019091.00
09/18/2016 17:30,2,3.861,ACTIVE,216.22,356.18,59.981,1474234203,"201051344000633","219011344069620",28.96,34.50,0,323.11,397.96,113.3,107.4,0.544,551081.1,551081.1,1292,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234206,1019092.00
09/18/2016 17:30,2,3.830,ACTIVE,216.90,356.48,59.986,1474234203,"201051344000469","219011344069620",28.92,33.30,0,335.14,397.35,112.3,106.5,0.535,553686.5,553686.5,1299,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234207,1019093.00
09/18/2016 17:30,2,3.885,ACTIVE,214.64,352.27,59.970,1474234203,"201051344000646","219011344069620",28.65,36.00,0,332.73,391.04,112.8,106.9,0.535,554197.1,554197.1,1288,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234208,1019094.00
09/18/2016 17:30,2,3.615,ACTIVE,212.83,342.35,59.991,1474234203,"274151322000052","219011344069620",28.35,42.50,0,333.63,378.72,103.8,98.3,0.389,820970.4,820970.4,1283,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234209,1019095.00
09/18/2016 17:30,2,4.027,ACTIVE,215.77,353.17,59.986,1474234203,"201051344000585","219011344069620",29.02,35.40,0,319.21,391.34,118.4,112.4,0.557,564176.5,564176.5,1291,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234210,1019096.00
09/18/2016 17:30,2,3.797,ACTIVE,214.41,351.37,59.996,1474234203,"201051344001230","219011344069620",28.80,34.30,0,331.83,388.64,110.7,104.9,0.535,557172.5,557172.5,1290,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234211,1019097.00
09/18/2016 17:30,2,3.836,ACTIVE,215.77,353.77,59.970,1474234203,"201051344000582","219011344069620",28.75,37.30,0,334.54,392.55,111.7,105.9,0.521,549940.7,549940.7,1286,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234212,1019098.00
09/18/2016 17:30,2,3.760,ACTIVE,214.64,351.67,60.012,1474234203,"201051344000955","219011344069620",28.80,37.50,0,333.33,388.94,109.6,103.9,0.526,563927.9,563927.9,1284,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234213,1019099.00
09/18/2016 17:30,2,2.379,ACTIVE,212.61,429.52,60.002,1474234203,"274151322000094","219011344069620",39.40,46.40,0,378.72,455.37,94.9,89.7,0.367,675588.5,675588.5,1318,0,0,0,L,1151911521,0,122.01,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234214,1019100.00
09/18/2016 17:30,2,3.912,ACTIVE,216.67,356.78,59.991,1474234203,"201051344000579","219011344069620",28.96,35.00,0,335.44,397.66,114.7,108.8,0.539,568041.1,568041.1,1285,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234215,1019101.00
09/18/2016 17:30,2,3.883,ACTIVE,214.64,352.57,59.986,1474234203,"201051344000890","219011344069620",28.41,35.80,0,333.63,390.14,111.8,105.9,0.517,561179.5,561179.5,1289,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234216,1019102.00
09/18/2016 17:30,2,3.807,ACTIVE,215.32,353.17,59.996,1474234203,"201051344000438","219011344069620",28.84,37.30,0,334.24,391.34,111.2,105.4,0.530,562627.1,562627.1,1287,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234217,1019103.00
09/18/2016 17:30,2,3.809,ACTIVE,214.87,353.17,60.002,1474234203,"201051344000417","219011344069620",28.53,36.80,0,332.73,390.14,110.1,104.3,0.530,553675.3,553675.3,1286,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234218,1019104.00
09/18/2016 17:30,2,3.701,ACTIVE,212.38,358.28,60.007,1474234203,"274151322000083","219011344069620",28.23,46.40,0,333.33,379.02,105.9,100.3,0.420,813497.1,813497.1,1282,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234219,1019105.00
09/18/2016 17:30,2,3.807,ACTIVE,213.29,348.66,59.991,1474234203,"274151322000076","219011344069620",29.18,42.50,0,333.93,379.32,112.4,106.6,0.442,868347.8,868347.8,1291,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234220,1019106.00
09/18/2016 17:30,2,3.879,ACTIVE,216.00,354.07,59.991,1474234203,"201051344000868","219011344069620",28.47,34.80,0,335.74,396.15,111.9,106.1,0.513,552466.4,552466.4,1292,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234220,1019107.00
09/18/2016 17:30,2,3.957,ACTIVE,212.16,361.29,60.002,1474234203,"274151322000095","219011344069620",28.59,46.00,0,333.33,379.02,114.6,108.7,0.433,859585.9,859585.9,1290,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234221,1019108.00
09/18/2016 17:30,2,3.889,ACTIVE,216.67,363.39,60.023,1474234203,"201051344000988","219011344069620",18.77,31.80,0,334.24,397.05,73.8,69.3,0.614,533914.5,533914.5,1286,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234222,1019109.00
09/18/2016 17:30,2,3.936,ACTIVE,215.32,352.27,60.002,1474234203,"201051344001025","219011344069620",28.75,36.30,0,333.63,391.64,114.6,108.7,0.521,562826.3,562826.3,1287,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234223,1019110.00
09/18/2016 17:30,2,3.924,ACTIVE,216.67,356.18,60.002,1474234203,"201051344000458","219011344069620",28.78,35.20,0,336.64,398.26,114.4,108.5,0.566,559831.6,559831.6,1296,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234224,1019111.00
09/18/2016 17:30,2,3.910,ACTIVE,217.35,357.98,59.986,1474234203,"201051344000853","219011344069620",28.67,34.30,0,334.84,395.55,113.5,107.6,0.539,559132.1,559132.1,1302,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234225,1019112.00
09/18/2016 17:30,2,3.840,ACTIVE,214.64,353.47,59.996,1474234203,"201051344000685","219011344069620",28.88,36.50,0,333.03,391.04,112.4,106.5,0.548,561834.2,561834.2,1291,0,0,0,L,1122011218,0,123.81,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234226,1019113.00
09/18/2016 17:30,2,3.930,ACTIVE,215.32,353.17,60.002,1474234203,"201051344000917","219011344069620",28.51,38.40,0,333.63,391.04,113.5,107.6,0.544,558780.4,558780.4,1288,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234227,1019114.00
09/18/2016 17:30,2,3.895,ACTIVE,214.87,353.47,59.996,1474234203,"201051344001145","219011344069620",28.98,36.30,0,333.93,391.34,114.4,108.5,0.535,563988.0,563988.0,1288,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234228,1019115.00
09/18/2016 17:30,2,3.869,ACTIVE,215.77,354.07,59.981,1474234203,"201051344000651","219011344069620",28.84,36.80,0,334.54,392.25,113.0,107.2,0.526,557126.2,557126.2,1286,0,0,0,L,1122011218,0,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234229,1019116.00
09/18/2016 17:30,2,3.510,ACTIVE,212.38,342.95,59.991,1474234203,"274151322000088","219011344069620",27.49,41.30,0,333.93,378.72,97.8,92.4,0.371,782907.1,782907.1,1281,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234229,1019117.00
09/18/2016 17:30,2,2.441,ACTIVE,213.51,423.81,59.996,1474234203,"274151322000068","219011344069620",38.80,43.00,0,385.03,448.75,96.1,90.9,0.367,676057.3,676057.3,1315,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234230,1019118.00
09/18/2016 17:30,2,3.850,ACTIVE,215.09,352.27,59.981,1474234203,"201051344001135","219011344069620",28.80,37.80,0,333.63,390.44,112.3,106.4,0.526,553273.3,553273.3,1285,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234231,1019119.00
09/18/2016 17:30,2,3.875,ACTIVE,215.54,355.28,59.996,1474234203,"201051344000594","219011344069620",29.00,36.00,0,335.14,393.45,113.9,108.0,0.530,564228.2,564228.2,1291,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234232,1019120.00
09/18/2016 17:30,2,3.828,ACTIVE,215.54,351.97,59.996,1474234203,"201051344001203","219011344069620",28.78,35.40,0,335.14,391.94,111.6,105.8,0.526,561497.9,561497.9,1289,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234233,1019121.00
09/18/2016 17:30,2,3.557,ACTIVE,212.61,356.48,60.002,1474234203,"274151322000054","219011344069620",27.67,44.30,0,333.93,380.22,99.6,94.2,0.384,799005.1,799005.1,1277,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234234,1019122.00
09/18/2016 17:30,2,3.822,ACTIVE,216.00,354.07,59.996,1474234203,"201051344000867","219011344069620",29.00,35.80,0,335.74,395.55,112.3,106.5,0.526,551533.6,551533.6,1294,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234235,1019123.00
09/18/2016 17:30,2,3.666,ACTIVE,215.32,352.87,59.970,1474234203,"201051344001093","219011344069620",28.82,34.50,0,334.54,390.44,107.1,101.4,0.495,558169.6,558169.6,1291,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234236,1019124.00
09/18/2016 17:30,2,3.889,ACTIVE,216.22,354.97,59.975,1474234203,"201051344000900","219011344069620",28.82,34.30,0,334.84,398.56,113.6,107.7,0.521,568359.7,568359.7,1296,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234237,1019125.00
09/18/2016 17:30,2,3.832,ACTIVE,216.45,357.08,59.991,1474234203,"201051344000648","219011344069620",28.71,32.80,0,336.64,397.05,111.5,105.7,0.526,557044.9,557044.9,1289,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234238,1019126.00
09/18/2016 17:30,2,3.842,ACTIVE,216.45,356.48,59.991,1474234203,"201051344000569","219011344069620",28.78,35.80,0,336.64,397.96,112.0,106.1,0.535,568321.5,568321.5,1296,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234239,1019127.00
09/18/2016 17:30,2,3.928,ACTIVE,216.90,355.58,59.991,1474234203,"201051344000983","219011344069620",28.84,35.00,0,336.34,399.46,114.6,108.7,0.544,560826.4,560826.4,1299,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234240,1019128.00
09/18/2016 17:30,2,3.867,ACTIVE,216.67,356.18,59.991,1474234203,"201051344001158","219011344069620",28.49,34.30,0,336.04,397.35,111.6,105.8,0.530,552453.0,552453.0,1288,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234241,1019129.00
09/18/2016 17:30,2,3.842,ACTIVE,216.90,357.68,59.991,1474234203,"201051344000576","219011344069620",28.49,34.80,0,335.14,397.35,110.8,105.0,0.535,560021.2,560021.2,1300,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234241,1019130.00
09/18/2016 17:30,2,3.568,ACTIVE,212.83,346.26,59.991,1474234203,"274151322000087","219011344069620",27.63,49.80,0,333.33,378.12,99.8,94.4,0.376,771082.0,771082.0,1292,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474234242,1019131.00
09/18/2016 17:45,2,3.094,ACTIVE,215.54,350.17,59.965,1474235103,"201051344000645","219011344069620",28.15,34.30,0,338.44,382.93,88.2,83.2,0.407,559519.4,559519.4,1296,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235105,1019132.00
09/18/2016 17:45,2,2.779,ACTIVE,212.16,351.67,59.959,1474235103,"274151322000085","219011344069620",27.27,41.80,0,329.43,378.72,76.8,72.2,0.544,798668.6,798668.6,1281,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235105,1019133.00
09/18/2016 17:45,2,3.043,ACTIVE,215.32,352.57,59.970,1474235103,"201051344000633","219011344069620",28.75,34.00,0,337.54,383.23,88.6,83.6,0.420,551104.8,551104.8,1293,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235106,1019134.00
09/18/2016 17:45,2,2.971,ACTIVE,215.77,351.97,59.970,1474235103,"201051344000469","219011344069620",29.04,33.30,0,338.74,382.93,87.3,82.4,0.415,553709.9,553709.9,1300,0,0,0,L,1122011218,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235107,1019135.00
09/18/2016 17:45,2,2.961,ACTIVE,213.96,349.56,60.007,1474235103,"201051344000646","219011344069620",29.30,34.30,0,332.73,377.22,87.8,82.8,0.420,554220.6,554220.6,1289,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235108,1019136.00
09/18/2016 17:45,2,2.816,ACTIVE,212.16,349.86,59.959,1474235103,"274151322000052","219011344069620",28.27,42.00,0,333.93,367.30,80.6,75.8,0.305,820992.0,820992.0,1284,0,0,0,L,1151911521,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235109,1019137.00
09/18/2016 17:45,2,3.250,ACTIVE,214.87,350.17,60.012,1474235103,"201051344000585","219011344069620",28.51,34.80,0,334.54,379.32,93.8,88.6,0.438,564201.4,564201.4,1292,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235110,1019138.00
09/18/2016 17:45,2,2.971,ACTIVE,213.96,348.36,59.975,1474235103,"201051344001230","219011344069620",28.71,33.50,0,332.73,376.62,86.4,81.5,0.402,557195.6,557195.6,1291,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235111,1019139.00
09/18/2016 17:45,2,3.031,ACTIVE,214.87,349.56,59.970,1474235103,"201051344000582","219011344069620",28.49,37.30,0,334.54,379.02,87.5,82.5,0.411,549964.0,549964.0,1287,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235112,1019140.00
09/18/2016 17:45,2,2.934,ACTIVE,213.96,348.96,60.018,1474235103,"201051344000955","219011344069620",28.77,36.30,0,332.73,376.31,85.4,80.5,0.411,563950.8,563950.8,1285,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235113,1019141.00
09/18/2016 17:45,2,1.850,ACTIVE,212.16,431.32,59.991,1474235103,"274151322000094","219011344069620",38.80,43.00,0,393.45,452.96,73.4,68.9,0.526,675608.1,675608.1,1319,0,0,0,L,1151911521,0,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235114,1019142.00
09/18/2016 17:45,2,3.078,ACTIVE,215.54,351.37,59.954,1474235103,"201051344000579","219011344069620",29.02,34.00,0,339.34,383.23,90.5,85.4,0.420,568065.2,568065.2,1286,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235115,1019143.00
09/18/2016 17:45,2,3.010,ACTIVE,214.19,348.66,59.928,1474235103,"201051344000890","219011344069620",28.77,33.50,0,334.54,377.52,87.7,82.7,0.402,561202.9,561202.9,1290,0,0,0,L,1122011218,0,123.14,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235116,1019144.00
09/18/2016 17:45,2,2.930,ACTIVE,214.64,350.17,59.970,1474235103,"201051344000438","219011344069620",29.26,35.40,0,335.14,378.72,86.8,81.9,0.415,562650.3,562650.3,1288,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235116,1019145.00
09/18/2016 17:45,2,2.979,ACTIVE,214.41,348.36,59.970,1474235103,"201051344000417","219011344069620",28.65,35.00,0,333.93,377.52,86.5,81.6,0.411,553698.4,553698.4,1287,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235117,1019146.00
09/18/2016 17:45,2,2.881,ACTIVE,211.93,342.95,59.965,1474235103,"274151322000083","219011344069620",28.37,44.50,0,334.24,367.90,82.7,77.9,0.327,813519.2,813519.2,1283,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235118,1019147.00
09/18/2016 17:45,2,3.000,ACTIVE,212.83,354.37,59.965,1474235103,"274151322000076","219011344069620",28.82,42.00,0,334.24,369.10,87.4,82.5,0.340,868371.2,868371.2,1292,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235119,1019148.00
09/18/2016 17:45,2,2.996,ACTIVE,214.64,349.86,59.965,1474235103,"201051344000868","219011344069620",28.77,34.50,0,338.14,381.42,87.2,82.3,0.398,552489.8,552489.8,1293,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235120,1019149.00
09/18/2016 17:45,2,3.078,ACTIVE,211.93,348.66,59.970,1474235103,"274151322000095","219011344069620",28.86,43.80,0,333.93,370.00,89.9,84.9,0.331,859609.9,859609.9,1291,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235121,1019150.00
09/18/2016 17:45,2,3.021,ACTIVE,215.54,357.68,59.970,1474235103,"201051344000988","219011344069620",18.81,31.00,0,335.14,395.25,57.6,53.7,0.495,533929.8,533929.8,1287,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235122,1019151.00
09/18/2016 17:45,2,3.115,ACTIVE,214.64,349.26,59.996,1474235103,"201051344001025","219011344069620",28.51,35.60,0,334.54,378.42,89.8,84.8,0.411,562850.3,562850.3,1288,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235123,1019152.00
09/18/2016 17:45,2,3.068,ACTIVE,215.54,351.37,59.975,1474235103,"201051344000458","219011344069620",28.88,35.00,0,339.65,383.23,89.8,84.8,0.442,559855.5,559855.5,1297,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235124,1019153.00
09/18/2016 17:45,2,3.053,ACTIVE,216.00,352.27,59.938,1474235103,"201051344000853","219011344069620",28.71,33.80,0,339.65,382.93,88.8,83.8,0.420,559155.8,559155.8,1303,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235124,1019154.00
09/18/2016 17:45,2,3.035,ACTIVE,214.19,348.96,59.981,1474235103,"201051344000685","219011344069620",28.63,34.30,0,334.54,377.52,87.9,82.9,0.429,561857.7,561857.7,1292,0,0,0,L,1122011218,0,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235125,1019155.00
09/18/2016 17:45,2,3.043,ACTIVE,214.64,350.17,59.959,1474235103,"201051344000917","219011344069620",28.88,38.40,0,333.93,378.12,89.1,84.0,0.424,558804.2,558804.2,1289,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235126,1019156.00
09/18/2016 17:45,2,3.047,ACTIVE,214.41,349.56,59.986,1474235103,"201051344001145","219011344069620",29.10,34.50,0,335.14,378.12,89.8,84.8,0.415,564012.0,564012.0,1289,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235127,1019157.00
09/18/2016 17:45,2,3.014,ACTIVE,214.87,350.77,60.018,1474235103,"201051344000651","219011344069620",28.90,37.00,0,335.44,378.42,88.2,83.3,0.407,557149.8,557149.8,1287,0,0,0,L,1122011218,0,123.59,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235128,1019158.00
09/18/2016 17:45,2,2.703,ACTIVE,211.93,364.29,59.970,1474235103,"274151322000088","219011344069620",27.49,39.80,0,330.03,379.02,75.3,70.7,0.508,782927.3,782927.3,1282,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235129,1019159.00
09/18/2016 17:45,2,1.889,ACTIVE,212.83,414.79,59.970,1474235103,"274151322000068","219011344069620",38.35,40.80,0,391.64,456.57,73.4,69.0,0.513,676077.1,676077.1,1316,0,0,0,L,1151911521,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235130,1019160.00
09/18/2016 17:45,2,3.021,ACTIVE,214.41,349.26,59.933,1474235103,"201051344001135","219011344069620",28.78,37.30,0,334.54,376.92,88.1,83.1,0.407,553296.8,553296.8,1286,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235131,1019161.00
09/18/2016 17:45,2,3.062,ACTIVE,214.41,350.17,59.965,1474235103,"201051344000594","219011344069620",28.78,34.80,0,335.44,381.12,89.2,84.2,0.420,564252.0,564252.0,1292,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235132,1019162.00
09/18/2016 17:45,2,3.004,ACTIVE,214.87,349.26,59.970,1474235103,"201051344001203","219011344069620",28.63,34.80,0,335.44,378.42,87.1,82.2,0.411,561521.2,561521.2,1290,0,0,0,L,1122011218,0,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235133,1019163.00
09/18/2016 17:45,2,2.756,ACTIVE,212.16,348.96,59.970,1474235103,"274151322000054","219011344069620",27.61,42.50,0,328.22,379.62,77.0,72.4,0.544,799025.8,799025.8,1278,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235134,1019164.00
09/18/2016 17:45,2,2.992,ACTIVE,215.09,350.47,59.975,1474235103,"201051344000867","219011344069620",28.96,35.40,0,336.04,380.22,87.8,82.8,0.407,551557.1,551557.1,1295,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235135,1019165.00
09/18/2016 17:45,2,2.842,ACTIVE,214.64,349.26,59.959,1474235103,"201051344001093","219011344069620",28.73,33.80,0,334.84,376.62,82.6,77.8,0.380,558191.8,558191.8,1292,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235136,1019166.00
