ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 17:45,2,3.059,ACTIVE,215.09,351.67,59.970,1474235103,"201051344000900","219011344069620",28.63,34.30,0,326.12,406.67,88.7,83.7,0.411,568383.2,568383.2,1297,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235137,1019167.00
09/18/2016 17:45,2,2.992,ACTIVE,215.32,350.77,59.986,1474235103,"201051344000648","219011344069620",28.77,33.00,0,338.74,382.33,87.2,82.2,0.407,557068.2,557068.2,1290,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235138,1019168.00
09/18/2016 17:45,2,3.037,ACTIVE,215.32,351.67,59.970,1474235103,"201051344000569","219011344069620",28.47,35.20,0,338.74,382.03,87.6,82.6,0.411,568344.9,568344.9,1297,0,0,0,L,1122011218,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235139,1019169.00
09/18/2016 17:45,2,3.090,ACTIVE,215.54,351.07,59.970,1474235103,"201051344000983","219011344069620",28.84,34.50,0,339.04,382.93,90.3,85.2,0.429,560850.5,560850.5,1300,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235139,1019170.00
09/18/2016 17:45,2,3.047,ACTIVE,215.32,351.37,59.986,1474235103,"201051344001158","219011344069620",28.31,33.50,0,338.74,382.33,87.4,82.4,0.420,552476.3,552476.3,1289,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235140,1019171.00
09/18/2016 17:45,2,2.986,ACTIVE,215.54,352.87,59.954,1474235103,"201051344000576","219011344069620",28.59,33.80,0,338.74,382.33,86.5,81.6,0.402,560044.4,560044.4,1301,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235141,1019172.00
09/18/2016 17:45,2,2.799,ACTIVE,211.93,349.86,59.959,1474235103,"274151322000087","219011344069620",27.39,48.80,0,333.93,365.19,77.6,73.0,0.296,771102.7,771102.7,1293,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474235142,1019173.00
09/18/2016 18:00,2,2.418,ACTIVE,214.87,358.88,59.965,1474236003,"201051344000645","219011344069620",28.31,32.80,0,320.11,396.75,69.4,65.1,0.579,559538.0,559538.0,1297,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236004,1019174.00
09/18/2016 18:00,2,2.137,ACTIVE,211.70,348.96,59.965,1474236003,"274151322000085","219011344069620",27.63,38.20,0,335.44,378.42,59.8,55.8,0.402,798684.5,798684.5,1282,0,0,0,L,1151911521,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236005,1019175.00
09/18/2016 18:00,2,2.371,ACTIVE,214.41,361.29,59.933,1474236003,"201051344000633","219011344069620",29.04,32.20,0,320.71,397.66,69.8,65.4,0.597,551123.4,551123.4,1294,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236006,1019176.00
09/18/2016 18:00,2,2.357,ACTIVE,214.64,361.59,59.922,1474236003,"201051344000469","219011344069620",28.77,31.50,0,318.00,397.35,68.6,64.3,0.561,553728.3,553728.3,1301,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236007,1019177.00
09/18/2016 18:00,2,2.357,ACTIVE,212.83,358.28,59.959,1474236003,"201051344000646","219011344069620",29.02,31.80,0,317.40,389.84,69.3,65.0,0.575,554239.2,554239.2,1290,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236008,1019178.00
09/18/2016 18:00,2,2.176,ACTIVE,211.70,353.47,59.986,1474236003,"274151322000052","219011344069620",28.41,38.00,0,328.82,378.42,62.6,58.5,0.451,821008.7,821008.7,1285,0,0,0,L,1151911521,0,120.88,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236009,1019179.00
09/18/2016 18:00,2,2.574,ACTIVE,213.51,360.08,59.933,1474236003,"201051344000585","219011344069620",28.88,32.80,0,316.80,394.65,75.3,70.8,0.628,564221.3,564221.3,1293,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236010,1019180.00
09/18/2016 18:00,2,2.303,ACTIVE,213.06,356.48,59.959,1474236003,"201051344001230","219011344069620",29.00,30.00,0,318.30,387.74,67.7,63.4,0.566,557213.6,557213.6,1292,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236011,1019181.00
09/18/2016 18:00,2,2.383,ACTIVE,213.74,359.18,59.965,1474236003,"201051344000582","219011344069620",28.61,35.20,0,317.10,391.34,69.0,64.6,0.579,549982.4,549982.4,1288,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236011,1019182.00
09/18/2016 18:00,2,2.314,ACTIVE,212.83,356.78,59.975,1474236003,"201051344000955","219011344069620",28.57,34.00,0,319.51,388.34,67.0,62.8,0.575,563968.6,563968.6,1286,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236012,1019183.00
09/18/2016 18:00,2,1.436,ACTIVE,211.93,426.81,59.975,1474236003,"274151322000094","219011344069620",38.92,39.80,0,385.03,449.05,56.8,52.9,0.393,675623.2,675623.2,1320,0,0,0,L,1151911521,0,121.10,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236013,1019184.00
09/18/2016 18:00,2,2.443,ACTIVE,214.64,360.08,59.970,1474236003,"201051344000579","219011344069620",28.96,31.50,0,320.41,396.75,71.7,67.3,0.605,568084.2,568084.2,1287,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236014,1019185.00
09/18/2016 18:00,2,2.393,ACTIVE,213.06,357.38,59.970,1474236003,"201051344000890","219011344069620",28.67,30.50,0,317.10,388.94,69.5,65.2,0.566,561221.3,561221.3,1291,0,0,0,L,1122011218,0,122.46,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236015,1019186.00
09/18/2016 18:00,2,2.342,ACTIVE,213.51,358.58,59.981,1474236003,"201051344000438","219011344069620",28.88,32.80,0,317.40,390.44,68.5,64.2,0.575,562668.5,562668.5,1289,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236016,1019187.00
09/18/2016 18:00,2,2.375,ACTIVE,213.29,358.58,59.965,1474236003,"201051344000417","219011344069620",28.47,32.00,0,317.40,388.94,68.5,64.2,0.583,553716.5,553716.5,1288,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236017,1019188.00
09/18/2016 18:00,2,2.252,ACTIVE,211.48,346.26,59.986,1474236003,"274151322000083","219011344069620",28.53,39.80,0,328.52,378.12,65.1,60.9,0.455,813536.4,813536.4,1284,0,0,0,L,1151911521,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236018,1019189.00
09/18/2016 18:00,2,2.309,ACTIVE,212.38,359.78,60.023,1474236003,"274151322000076","219011344069620",29.28,38.20,0,330.63,379.32,68.4,64.1,0.477,868389.5,868389.5,1293,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236019,1019190.00
09/18/2016 18:00,2,2.389,ACTIVE,214.19,359.48,59.981,1474236003,"201051344000868","219011344069620",28.55,32.40,0,318.91,393.75,69.1,64.8,0.570,552508.1,552508.1,1294,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236019,1019191.00
09/18/2016 18:00,2,2.426,ACTIVE,211.70,362.79,59.991,1474236003,"274151322000095","219011344069620",28.88,39.50,0,329.43,379.02,71.1,66.7,0.491,859628.7,859628.7,1292,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236020,1019192.00
09/18/2016 18:00,2,2.453,ACTIVE,214.64,354.67,59.981,1474236003,"201051344000988","219011344069620",18.51,30.30,0,336.34,383.23,46.0,42.4,0.376,533941.7,533941.7,1288,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236021,1019193.00
09/18/2016 18:00,2,2.471,ACTIVE,213.51,359.48,59.991,1474236003,"201051344001025","219011344069620",28.73,33.30,0,318.91,391.04,71.9,67.5,0.588,562869.2,562869.2,1289,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236022,1019194.00
09/18/2016 18:00,2,2.480,ACTIVE,214.64,360.69,59.944,1474236003,"201051344000458","219011344069620",28.55,33.00,0,318.00,397.35,71.8,67.3,0.623,559874.4,559874.4,1298,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236023,1019195.00
09/18/2016 18:00,2,2.447,ACTIVE,215.09,363.39,59.954,1474236003,"201051344000853","219011344069620",28.59,32.20,0,323.72,395.25,70.8,66.4,0.619,559174.4,559174.4,1304,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236024,1019196.00
09/18/2016 18:00,2,2.365,ACTIVE,213.29,358.88,59.996,1474236003,"201051344000685","219011344069620",29.16,31.80,0,317.10,389.84,69.9,65.6,0.614,561876.1,561876.1,1293,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236025,1019197.00
09/18/2016 18:00,2,2.467,ACTIVE,213.51,359.18,59.991,1474236003,"201051344000917","219011344069620",28.53,36.00,0,319.21,390.44,71.2,66.8,0.601,558822.9,558822.9,1290,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236026,1019198.00
09/18/2016 18:00,2,2.453,ACTIVE,213.29,359.48,59.986,1474236003,"201051344001145","219011344069620",28.84,32.00,0,320.41,390.44,71.7,67.3,0.597,564030.9,564030.9,1290,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236027,1019199.00
09/18/2016 18:00,2,2.420,ACTIVE,213.74,358.58,59.922,1474236003,"201051344000651","219011344069620",28.73,35.40,0,317.70,394.35,70.4,66.0,0.583,557168.3,557168.3,1288,0,0,0,L,1122011218,0,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236028,1019200.00
09/18/2016 18:00,2,2.105,ACTIVE,211.25,348.36,59.986,1474236003,"274151322000088","219011344069620",27.63,36.80,0,334.54,377.82,58.9,54.9,0.402,782942.9,782942.9,1283,0,0,0,L,1151911521,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236029,1019201.00
09/18/2016 18:00,2,1.533,ACTIVE,212.38,413.89,60.002,1474236003,"274151322000068","219011344069620",37.59,38.20,0,392.25,448.75,58.1,54.2,0.402,676092.5,676092.5,1317,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236030,1019202.00
09/18/2016 18:00,2,2.416,ACTIVE,213.29,357.98,59.986,1474236003,"201051344001135","219011344069620",28.77,35.00,0,318.30,389.54,70.4,66.0,0.588,553315.3,553315.3,1287,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236031,1019203.00
09/18/2016 18:00,2,2.447,ACTIVE,213.74,360.69,59.991,1474236003,"201051344000594","219011344069620",28.75,32.20,0,318.61,391.64,71.3,66.9,0.592,564270.8,564270.8,1293,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236032,1019204.00
09/18/2016 18:00,2,2.369,ACTIVE,213.74,358.88,59.986,1474236003,"201051344001203","219011344069620",28.90,32.20,0,318.61,391.34,69.4,65.0,0.583,561539.4,561539.4,1291,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236033,1019205.00
09/18/2016 18:00,2,2.178,ACTIVE,211.93,355.28,59.991,1474236003,"274151322000054","219011344069620",27.63,38.60,0,334.84,379.62,60.9,56.9,0.424,799041.8,799041.8,1279,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236034,1019206.00
09/18/2016 18:00,2,2.416,ACTIVE,214.41,359.18,59.933,1474236003,"201051344000867","219011344069620",28.75,33.00,0,319.51,394.05,70.4,66.0,0.575,551575.5,551575.5,1296,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236035,1019207.00
09/18/2016 18:00,2,2.236,ACTIVE,213.74,358.58,60.023,1474236003,"201051344001093","219011344069620",28.84,32.00,0,318.61,389.54,65.3,61.2,0.539,558209.0,558209.0,1293,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236036,1019208.00
09/18/2016 18:00,2,2.441,ACTIVE,214.41,362.49,60.028,1474236003,"201051344000900","219011344069620",28.75,32.40,0,317.10,396.75,71.1,66.7,0.583,568401.8,568401.8,1298,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236036,1019209.00
09/18/2016 18:00,2,2.424,ACTIVE,214.64,360.99,59.986,1474236003,"201051344000648","219011344069620",28.41,31.50,0,317.40,397.66,69.8,65.4,0.583,557086.5,557086.5,1291,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236037,1019210.00
09/18/2016 18:00,2,2.434,ACTIVE,214.41,360.99,59.981,1474236003,"201051344000569","219011344069620",28.47,33.00,0,319.51,396.75,70.2,65.8,0.583,568363.3,568363.3,1298,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236038,1019211.00
09/18/2016 18:00,2,2.496,ACTIVE,214.87,360.99,60.023,1474236003,"201051344000983","219011344069620",28.77,32.80,0,321.91,397.35,72.7,68.3,0.614,560869.5,560869.5,1301,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236039,1019212.00
09/18/2016 18:00,2,2.430,ACTIVE,214.64,361.29,59.970,1474236003,"201051344001158","219011344069620",28.47,31.80,0,318.30,396.75,70.0,65.7,0.597,552494.6,552494.6,1290,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236040,1019213.00
09/18/2016 18:00,2,2.393,ACTIVE,215.09,360.99,60.039,1474236003,"201051344000576","219011344069620",28.47,31.80,0,320.41,397.35,69.0,64.7,0.592,560062.5,560062.5,1302,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236041,1019214.00
09/18/2016 18:00,2,2.203,ACTIVE,211.48,352.27,59.965,1474236003,"274151322000087","219011344069620",27.65,44.50,0,329.73,378.42,61.7,57.7,0.398,771118.8,771118.8,1294,0,0,0,L,1151911521,0,121.55,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236042,1019215.00
09/18/2016 18:15,2,1.502,ACTIVE,213.96,352.27,59.986,1474236903,"201051344000645","219011344069620",28.55,31.00,0,336.94,392.85,43.5,40.0,0.362,559549.0,559549.0,1298,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236904,1019216.00
09/18/2016 18:15,2,1.316,ACTIVE,211.93,344.76,59.975,1474236903,"274151322000085","219011344069620",27.75,35.60,0,335.14,370.30,37.0,33.8,0.243,798693.9,798693.9,1283,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236905,1019217.00
09/18/2016 18:15,2,1.504,ACTIVE,213.74,352.57,59.986,1474236903,"201051344000633","219011344069620",29.00,30.00,0,335.14,393.45,44.2,40.8,0.362,551134.5,551134.5,1295,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236906,1019218.00
09/18/2016 18:15,2,1.492,ACTIVE,213.74,351.37,59.986,1474236903,"201051344000469","219011344069620",28.77,29.00,0,336.34,393.15,43.5,40.0,0.371,553739.2,553739.2,1302,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236907,1019219.00
09/18/2016 18:15,2,1.525,ACTIVE,212.38,349.26,59.949,1474236903,"201051344000646","219011344069620",28.59,29.30,0,334.84,387.44,44.2,40.8,0.371,554250.3,554250.3,1291,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236908,1019220.00
09/18/2016 18:15,2,1.348,ACTIVE,211.48,343.55,59.975,1474236903,"274151322000052","219011344069620",28.63,35.00,0,333.93,371.21,39.0,35.8,0.270,821018.6,821018.6,1286,0,0,0,L,1151911521,0,121.10,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236909,1019221.00
09/18/2016 18:15,2,1.693,ACTIVE,213.29,351.07,60.002,1474236903,"201051344000585","219011344069620",28.55,30.30,0,335.74,389.24,49.0,45.4,0.402,564233.5,564233.5,1294,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236910,1019222.00
09/18/2016 18:15,2,1.473,ACTIVE,212.61,348.96,59.996,1474236903,"201051344001230","219011344069620",28.73,27.50,0,334.54,383.83,42.9,39.4,0.349,557224.3,557224.3,1293,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236911,1019223.00
09/18/2016 18:15,2,1.498,ACTIVE,213.29,350.47,59.975,1474236903,"201051344000582","219011344069620",29.02,32.40,0,335.74,387.44,44.1,40.6,0.362,549993.3,549993.3,1289,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236912,1019224.00
09/18/2016 18:15,2,1.451,ACTIVE,212.38,348.66,59.933,1474236903,"201051344000955","219011344069620",29.06,31.80,0,335.14,384.43,42.8,39.4,0.354,563979.3,563979.3,1287,0,0,0,L,1122011218,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236913,1019225.00
09/18/2016 18:15,2,0.902,ACTIVE,211.70,417.49,59.986,1474236903,"274151322000094","219011344069620",38.86,36.80,0,333.63,445.45,35.5,32.3,0.239,675631.9,675631.9,1321,0,0,0,L,1151911521,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236914,1019226.00
09/18/2016 18:15,2,1.586,ACTIVE,213.74,351.67,59.981,1474236903,"201051344000579","219011344069620",28.92,28.80,0,337.54,393.15,46.5,42.9,0.376,568095.7,568095.7,1288,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236915,1019227.00
09/18/2016 18:15,2,1.531,ACTIVE,212.61,349.56,59.996,1474236903,"201051344000890","219011344069620",28.90,28.50,0,334.84,386.83,44.9,41.4,0.362,561232.3,561232.3,1292,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236916,1019228.00
09/18/2016 18:15,2,1.498,ACTIVE,213.06,350.17,59.970,1474236903,"201051344000438","219011344069620",28.94,30.80,0,335.74,386.53,44.0,40.5,0.362,562679.3,562679.3,1290,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236917,1019229.00
09/18/2016 18:15,2,1.523,ACTIVE,212.83,349.56,59.981,1474236903,"201051344000417","219011344069620",28.71,29.50,0,335.14,386.23,44.4,40.9,0.371,553727.4,553727.4,1289,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236918,1019230.00
09/18/2016 18:15,2,1.438,ACTIVE,211.25,346.56,59.981,1474236903,"274151322000083","219011344069620",28.35,36.00,0,333.93,372.11,41.3,37.9,0.296,813546.5,813546.5,1285,0,0,0,L,1151911521,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236919,1019231.00
09/18/2016 18:15,2,1.461,ACTIVE,211.93,344.45,59.975,1474236903,"274151322000076","219011344069620",29.30,34.80,0,334.84,374.51,43.4,40.0,0.314,868400.2,868400.2,1294,0,0,0,L,1151911521,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236920,1019232.00
09/18/2016 18:15,2,1.562,ACTIVE,213.29,351.97,59.933,1474236903,"201051344000868","219011344069620",28.43,30.00,0,335.14,387.14,45.0,41.5,0.362,552519.0,552519.0,1295,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236920,1019233.00
09/18/2016 18:15,2,1.545,ACTIVE,211.48,352.87,59.975,1474236903,"274151322000095","219011344069620",29.00,35.20,0,333.33,375.11,45.3,41.8,0.296,859639.8,859639.8,1293,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236921,1019234.00
09/18/2016 18:15,2,1.561,ACTIVE,213.74,349.56,59.981,1474236903,"201051344000988","219011344069620",18.85,28.50,0,336.94,377.82,29.8,26.8,0.247,533948.8,533948.8,1289,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236922,1019235.00
09/18/2016 18:15,2,1.607,ACTIVE,212.83,350.17,59.986,1474236903,"201051344001025","219011344069620",28.92,30.50,0,335.74,388.94,47.1,43.5,0.376,562880.6,562880.6,1290,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236923,1019236.00
09/18/2016 18:15,2,1.609,ACTIVE,213.74,353.17,59.975,1474236903,"201051344000458","219011344069620",28.86,30.80,0,337.24,394.65,47.1,43.5,0.402,559885.7,559885.7,1299,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236924,1019237.00
09/18/2016 18:15,2,1.594,ACTIVE,214.41,354.07,59.991,1474236903,"201051344000853","219011344069620",28.73,29.80,0,336.04,391.64,46.4,42.8,0.384,559185.6,559185.6,1305,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236925,1019238.00
09/18/2016 18:15,2,1.543,ACTIVE,213.06,351.07,59.975,1474236903,"201051344000685","219011344069620",29.00,29.30,0,335.44,387.44,45.4,41.8,0.393,561887.0,561887.0,1294,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236926,1019239.00
09/18/2016 18:15,2,1.594,ACTIVE,212.83,351.37,59.991,1474236903,"201051344000917","219011344069620",29.02,33.50,0,333.93,387.14,46.9,43.4,0.389,558834.0,558834.0,1291,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236927,1019240.00
09/18/2016 18:15,2,1.600,ACTIVE,212.83,349.86,59.965,1474236903,"201051344001145","219011344069620",29.14,29.00,0,335.74,388.04,47.2,43.6,0.380,564042.1,564042.1,1291,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236928,1019241.00
09/18/2016 18:15,2,1.574,ACTIVE,213.29,351.37,59.991,1474236903,"201051344000651","219011344069620",28.94,33.00,0,335.74,390.44,46.1,42.6,0.376,557179.3,557179.3,1289,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236929,1019242.00
09/18/2016 18:15,2,1.344,ACTIVE,211.03,346.56,59.981,1474236903,"274151322000088","219011344069620",27.71,34.00,0,333.63,369.10,37.7,34.5,0.247,782951.9,782951.9,1284,0,0,0,L,1151911521,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236930,1019243.00
09/18/2016 18:15,2,0.953,ACTIVE,211.93,425.01,59.986,1474236903,"274151322000068","219011344069620",39.40,36.30,0,333.03,443.94,37.9,34.7,0.243,676101.4,676101.4,1318,0,0,0,L,1151911521,0,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236931,1019244.00
09/18/2016 18:15,2,1.619,ACTIVE,212.38,349.56,59.981,1474236903,"201051344001135","219011344069620",28.47,32.40,0,335.74,386.53,46.7,43.2,0.380,553326.4,553326.4,1288,0,0,0,L,1122011218,0,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236931,1019245.00
09/18/2016 18:15,2,1.582,ACTIVE,213.06,352.57,59.981,1474236903,"201051344000594","219011344069620",29.26,29.50,0,335.74,388.64,46.9,43.4,0.384,564281.9,564281.9,1294,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236932,1019246.00
09/18/2016 18:15,2,1.562,ACTIVE,213.06,349.56,59.981,1474236903,"201051344001203","219011344069620",28.84,29.80,0,336.04,387.44,45.7,42.2,0.376,561550.2,561550.2,1292,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236933,1019247.00
09/18/2016 18:15,2,1.404,ACTIVE,211.70,350.77,59.986,1474236903,"274151322000054","219011344069620",27.75,35.80,0,333.93,370.60,39.5,36.2,0.274,799051.1,799051.1,1280,0,0,0,L,1151911521,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236934,1019248.00
09/18/2016 18:15,2,1.594,ACTIVE,213.74,350.47,59.986,1474236903,"201051344000867","219011344069620",28.84,31.00,0,336.94,388.04,46.6,43.0,0.376,551586.5,551586.5,1297,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236935,1019249.00
09/18/2016 18:15,2,1.457,ACTIVE,212.61,349.86,59.965,1474236903,"201051344001093","219011344069620",28.84,29.30,0,335.74,385.03,42.6,39.2,0.340,558219.1,558219.1,1294,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236936,1019250.00
09/18/2016 18:15,2,1.607,ACTIVE,213.51,353.17,59.949,1474236903,"201051344000900","219011344069620",28.57,30.50,0,335.74,392.55,46.5,42.9,0.376,568412.8,568412.8,1299,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236937,1019251.00
09/18/2016 18:15,2,1.568,ACTIVE,213.74,352.87,59.981,1474236903,"201051344000648","219011344069620",28.98,29.50,0,337.24,394.35,46.0,42.5,0.376,557097.4,557097.4,1292,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236938,1019252.00
09/18/2016 18:15,2,1.609,ACTIVE,213.74,353.17,59.986,1474236903,"201051344000569","219011344069620",28.41,31.00,0,337.24,391.34,46.4,42.8,0.384,568374.2,568374.2,1299,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236939,1019253.00
09/18/2016 18:15,2,1.646,ACTIVE,213.74,352.87,59.991,1474236903,"201051344000983","219011344069620",29.00,30.50,0,336.64,392.85,48.4,44.8,0.402,560880.9,560880.9,1302,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236940,1019254.00
09/18/2016 18:15,2,1.531,ACTIVE,213.74,352.57,59.991,1474236903,"201051344001158","219011344069620",29.46,29.30,0,337.24,393.15,45.7,42.2,0.380,552505.5,552505.5,1291,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236941,1019255.00
09/18/2016 18:15,2,1.561,ACTIVE,214.19,353.47,59.991,1474236903,"201051344000576","219011344069620",28.53,29.80,0,337.54,392.25,45.1,41.6,0.376,560073.1,560073.1,1303,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236942,1019256.00
09/18/2016 18:15,2,1.418,ACTIVE,211.48,343.85,60.007,1474236903,"274151322000087","219011344069620",27.81,41.50,0,333.93,369.40,40.0,36.7,0.256,771128.2,771128.2,1295,0,0,0,L,1151911521,0,121.55,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474236943,1019257.00
09/18/2016 18:30,2,1.188,ACTIVE,213.74,349.26,60.002,1474237803,"201051344000645","219011344069620",28.41,29.50,0,336.34,374.21,34.2,31.1,0.278,559557.7,559557.7,1299,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237804,1019258.00
09/18/2016 18:30,2,1.020,ACTIVE,211.70,344.76,59.991,1474237803,"274151322000085","219011344069620",27.75,33.00,0,333.33,360.08,28.7,25.8,0.186,798701.2,798701.2,1284,0,0,0,L,1151911521,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237805,1019259.00
09/18/2016 18:30,2,1.197,ACTIVE,213.74,350.17,59.996,1474237803,"201051344000633","219011344069620",28.63,28.30,0,335.74,374.81,34.7,31.6,0.287,551143.3,551143.3,1296,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237806,1019260.00
09/18/2016 18:30,2,1.180,ACTIVE,213.51,349.26,60.018,1474237803,"201051344000469","219011344069620",28.51,27.50,0,336.04,373.61,34.1,31.0,0.278,553747.9,553747.9,1303,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237807,1019261.00
09/18/2016 18:30,2,1.201,ACTIVE,212.38,346.86,59.970,1474237803,"201051344000646","219011344069620",28.67,27.50,0,333.33,372.11,34.9,31.8,0.274,554259.1,554259.1,1292,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237808,1019262.00
09/18/2016 18:30,2,1.039,ACTIVE,211.03,345.06,59.996,1474237803,"274151322000052","219011344069620",28.53,32.60,0,334.84,360.99,30.0,27.0,0.186,821026.3,821026.3,1287,0,0,0,L,1151911521,0,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237809,1019263.00
09/18/2016 18:30,2,1.326,ACTIVE,213.06,348.06,59.991,1474237803,"201051344000585","219011344069620",29.12,28.30,0,333.33,375.11,39.1,35.8,0.305,564243.4,564243.4,1295,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237810,1019264.00
09/18/2016 18:30,2,1.143,ACTIVE,212.61,345.36,59.996,1474237803,"201051344001230","219011344069620",28.63,25.80,0,333.33,369.70,33.2,30.1,0.265,557232.8,557232.8,1294,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237810,1019265.00
09/18/2016 18:30,2,1.195,ACTIVE,213.06,348.06,59.991,1474237803,"201051344000582","219011344069620",28.29,30.30,0,334.24,373.01,34.3,31.1,0.274,550002.0,550002.0,1290,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237811,1019266.00
09/18/2016 18:30,2,1.117,ACTIVE,212.38,345.66,59.991,1474237803,"201051344000955","219011344069620",29.00,29.80,0,333.03,369.40,32.9,29.8,0.265,563987.6,563987.6,1288,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237812,1019267.00
09/18/2016 18:30,2,0.678,ACTIVE,211.70,410.58,59.975,1474237803,"274151322000094","219011344069620",38.59,34.50,0,333.63,435.23,26.6,23.7,0.177,675638.7,675638.7,1322,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237813,1019268.00
09/18/2016 18:30,2,1.213,ACTIVE,213.51,348.96,59.991,1474237803,"201051344000579","219011344069620",29.20,27.00,0,336.04,374.51,35.9,32.7,0.287,568104.9,568104.9,1289,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237814,1019269.00
09/18/2016 18:30,2,1.172,ACTIVE,212.61,345.66,59.981,1474237803,"201051344000890","219011344069620",29.12,26.80,0,332.73,371.51,34.6,31.5,0.265,561241.1,561241.1,1293,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237815,1019270.00
09/18/2016 18:30,2,1.127,ACTIVE,213.06,347.16,59.949,1474237803,"201051344000438","219011344069620",29.32,28.80,0,334.24,372.41,33.5,30.4,0.274,562687.9,562687.9,1291,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237816,1019271.00
09/18/2016 18:30,2,1.178,ACTIVE,212.83,347.16,59.986,1474237803,"201051344000417","219011344069620",28.55,27.80,0,333.33,371.21,34.1,31.0,0.274,553736.1,553736.1,1290,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237817,1019272.00
09/18/2016 18:30,2,1.074,ACTIVE,211.25,347.76,59.944,1474237803,"274151322000083","219011344069620",28.57,33.50,0,334.24,362.19,31.1,28.1,0.217,813554.5,813554.5,1286,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237818,1019273.00
09/18/2016 18:30,2,1.096,ACTIVE,212.16,349.26,59.981,1474237803,"274151322000076","219011344069620",29.14,32.60,0,333.33,363.39,32.4,29.3,0.217,868408.5,868408.5,1295,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237819,1019274.00
09/18/2016 18:30,2,1.191,ACTIVE,213.29,348.36,59.991,1474237803,"201051344000868","219011344069620",28.09,28.50,0,335.44,372.71,33.9,30.8,0.265,552527.7,552527.7,1296,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237820,1019275.00
09/18/2016 18:30,2,1.150,ACTIVE,211.70,344.76,59.991,1474237803,"274151322000095","219011344069620",28.96,32.60,0,333.63,363.99,33.7,30.6,0.212,859648.4,859648.4,1294,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237820,1019276.00
09/18/2016 18:30,2,1.148,ACTIVE,213.51,346.56,59.959,1474237803,"201051344000988","219011344069620",19.02,27.30,0,335.74,364.59,22.1,19.4,0.181,533954.3,533954.3,1290,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237822,1019277.00
09/18/2016 18:30,2,1.207,ACTIVE,212.83,346.26,60.039,1474237803,"201051344001025","219011344069620",29.06,28.50,0,334.54,373.31,35.5,32.4,0.283,562889.7,562889.7,1291,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237823,1019278.00
09/18/2016 18:30,2,1.207,ACTIVE,213.51,348.36,60.018,1474237803,"201051344000458","219011344069620",28.65,29.30,0,336.04,375.11,35.1,31.9,0.292,559894.8,559894.8,1300,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237824,1019279.00
09/18/2016 18:30,2,1.197,ACTIVE,214.19,349.86,59.991,1474237803,"201051344000853","219011344069620",28.43,28.30,0,338.44,377.82,34.5,31.4,0.274,559194.4,559194.4,1306,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237825,1019280.00
09/18/2016 18:30,2,1.139,ACTIVE,213.06,348.06,59.975,1474237803,"201051344000685","219011344069620",29.04,27.50,0,333.93,372.11,33.5,30.4,0.283,561895.6,561895.6,1295,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237825,1019281.00
09/18/2016 18:30,2,1.191,ACTIVE,213.06,347.46,59.991,1474237803,"201051344000917","219011344069620",28.78,31.50,0,333.63,372.71,34.8,31.6,0.283,558843.0,558843.0,1292,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237826,1019282.00
09/18/2016 18:30,2,1.184,ACTIVE,212.83,347.16,59.991,1474237803,"201051344001145","219011344069620",29.08,27.00,0,334.24,373.01,34.9,31.7,0.274,564051.1,564051.1,1292,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237827,1019283.00
09/18/2016 18:30,2,1.172,ACTIVE,213.29,347.76,60.002,1474237803,"201051344000651","219011344069620",28.47,31.30,0,334.24,373.31,33.8,30.7,0.274,557188.1,557188.1,1290,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237828,1019284.00
09/18/2016 18:30,2,0.963,ACTIVE,211.25,346.56,59.981,1474237803,"274151322000088","219011344069620",27.63,32.40,0,332.13,359.48,26.9,24.1,0.164,782958.9,782958.9,1285,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237829,1019285.00
09/18/2016 18:30,2,0.713,ACTIVE,212.38,410.28,60.002,1474237803,"274151322000068","219011344069620",38.11,34.50,0,333.63,440.34,27.4,24.6,0.172,676108.4,676108.4,1319,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237830,1019286.00
09/18/2016 18:30,2,1.195,ACTIVE,212.83,345.96,59.991,1474237803,"201051344001135","219011344069620",28.41,30.00,0,333.93,372.11,34.4,31.3,0.265,553335.3,553335.3,1289,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237831,1019287.00
09/18/2016 18:30,2,1.180,ACTIVE,213.06,348.06,59.996,1474237803,"201051344000594","219011344069620",28.39,27.50,0,332.73,373.61,33.9,30.8,0.274,564290.8,564290.8,1295,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237832,1019288.00
09/18/2016 18:30,2,1.129,ACTIVE,213.06,345.96,59.996,1474237803,"201051344001203","219011344069620",28.86,28.00,0,335.14,372.71,33.0,29.9,0.265,561558.8,561558.8,1293,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237833,1019289.00
09/18/2016 18:30,2,0.996,ACTIVE,211.48,342.65,59.996,1474237803,"274151322000054","219011344069620",27.81,33.80,0,332.43,361.29,28.0,25.1,0.190,799058.4,799058.4,1281,0,0,0,L,1151911521,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237834,1019290.00
09/18/2016 18:30,2,1.131,ACTIVE,213.51,347.46,60.007,1474237803,"201051344000867","219011344069620",29.06,29.00,0,334.84,372.71,33.3,30.2,0.252,551595.3,551595.3,1298,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237835,1019291.00
09/18/2016 18:30,2,1.037,ACTIVE,213.06,346.26,59.996,1474237803,"201051344001093","219011344069620",28.67,27.80,0,333.93,369.70,30.1,27.2,0.234,558227.0,558227.0,1295,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237836,1019292.00
09/18/2016 18:30,2,1.129,ACTIVE,213.29,348.36,60.002,1474237803,"201051344000900","219011344069620",28.69,29.00,0,336.04,374.21,32.8,29.7,0.256,568421.5,568421.5,1300,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237837,1019293.00
09/18/2016 18:30,2,1.133,ACTIVE,213.74,348.06,59.996,1474237803,"201051344000648","219011344069620",28.51,28.00,0,336.94,374.51,32.7,29.7,0.261,557106.0,557106.0,1293,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237838,1019294.00
09/18/2016 18:30,2,1.131,ACTIVE,213.51,348.36,60.034,1474237803,"201051344000569","219011344069620",28.80,29.30,0,336.64,374.21,33.0,29.9,0.265,568382.9,568382.9,1300,0,0,0,L,1122011218,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237839,1019295.00
09/18/2016 18:30,2,1.189,ACTIVE,213.51,348.06,59.996,1474237803,"201051344000983","219011344069620",28.73,28.80,0,336.94,375.41,34.7,31.5,0.278,560890.0,560890.0,1303,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237840,1019296.00
09/18/2016 18:30,2,1.135,ACTIVE,213.51,347.76,59.991,1474237803,"201051344001158","219011344069620",28.25,27.50,0,333.33,373.91,32.5,29.4,0.270,552514.1,552514.1,1292,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237841,1019297.00
09/18/2016 18:30,2,1.076,ACTIVE,213.74,349.26,60.002,1474237803,"201051344000576","219011344069620",28.86,28.30,0,337.24,376.31,31.5,28.5,0.252,560081.5,560081.5,1304,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237841,1019298.00
09/18/2016 18:30,2,0.994,ACTIVE,211.70,345.66,59.991,1474237803,"274151322000087","219011344069620",27.77,39.00,0,334.84,360.38,27.9,25.0,0.168,771135.6,771135.6,1296,0,0,0,L,1151911521,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474237842,1019299.00
09/18/2016 18:45,2,0.525,ACTIVE,213.74,343.25,59.975,1474238704,"201051344000645","219011344069620",27.79,27.80,0,336.34,365.49,14.8,12.4,0.102,559562.6,559562.6,1300,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238705,1019300.00
09/18/2016 18:45,2,0.436,ACTIVE,211.70,341.45,59.970,1474238704,"274151322000085","219011344069620",27.25,31.50,0,335.44,353.17,12.0,9.7,0.066,798705.1,798705.1,1285,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238706,1019301.00
09/18/2016 18:45,2,0.533,ACTIVE,213.51,344.45,59.928,1474238704,"201051344000633","219011344069620",28.53,26.50,0,335.44,366.10,15.4,13.0,0.102,551148.4,551148.4,1297,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238707,1019302.00
09/18/2016 18:45,2,0.549,ACTIVE,213.29,342.95,59.981,1474238704,"201051344000469","219011344069620",27.53,25.80,0,335.14,364.89,15.3,12.9,0.106,553752.8,553752.8,1304,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238707,1019303.00
09/18/2016 18:45,2,0.537,ACTIVE,211.93,340.25,59.981,1474238704,"201051344000646","219011344069620",28.55,26.00,0,331.83,362.19,15.6,13.1,0.102,554264.2,554264.2,1293,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238708,1019304.00
09/18/2016 18:45,2,0.488,ACTIVE,211.48,339.95,59.965,1474238704,"274151322000052","219011344069620",27.19,30.80,0,332.13,354.07,13.5,11.1,0.071,821030.6,821030.6,1288,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238709,1019305.00
09/18/2016 18:45,2,0.598,ACTIVE,212.61,341.15,59.981,1474238704,"201051344000585","219011344069620",27.95,26.50,0,334.54,365.19,16.9,14.4,0.106,564249.1,564249.1,1296,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238710,1019306.00
09/18/2016 18:45,2,0.527,ACTIVE,212.16,339.65,59.970,1474238704,"201051344001230","219011344069620",27.53,24.50,0,332.43,360.38,14.7,12.3,0.093,557237.5,557237.5,1295,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238711,1019307.00
09/18/2016 18:45,2,0.525,ACTIVE,212.83,341.15,59.975,1474238704,"201051344000582","219011344069620",27.73,28.00,0,334.54,363.69,14.8,12.3,0.097,550006.9,550006.9,1291,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238712,1019308.00
09/18/2016 18:45,2,0.549,ACTIVE,211.93,340.25,59.949,1474238704,"201051344000955","219011344069620",28.19,27.80,0,332.43,360.69,15.7,13.2,0.102,563992.5,563992.5,1289,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238713,1019309.00
