ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 18:45,2,0.289,ACTIVE,211.70,395.55,59.975,1474238704,"274151322000094","219011344069620",37.21,32.40,0,333.33,424.11,11.1,8.8,0.066,675642.3,675642.3,1323,0,0,0,L,1151911521,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238714,1019310.00
09/18/2016 18:45,2,0.574,ACTIVE,213.29,341.75,59.981,1474238704,"201051344000579","219011344069620",28.63,25.50,0,336.04,365.49,16.7,14.2,0.106,568110.2,568110.2,1290,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238715,1019311.00
09/18/2016 18:45,2,0.553,ACTIVE,212.16,339.65,59.996,1474238704,"201051344000890","219011344069620",28.19,25.50,0,332.73,362.49,15.8,13.4,0.097,561246.1,561246.1,1294,0,0,0,L,1122011218,0,122.01,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238716,1019312.00
09/18/2016 18:45,2,0.529,ACTIVE,212.61,340.55,59.981,1474238704,"201051344000438","219011344069620",28.47,26.80,0,334.24,362.19,15.3,12.9,0.102,562692.7,562692.7,1292,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238717,1019313.00
09/18/2016 18:45,2,0.564,ACTIVE,212.38,340.25,59.970,1474238704,"201051344000417","219011344069620",28.09,26.30,0,334.24,362.19,16.1,13.6,0.102,553741.1,553741.1,1291,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238717,1019314.00
09/18/2016 18:45,2,0.471,ACTIVE,211.48,340.55,59.970,1474238704,"274151322000083","219011344069620",27.27,31.30,0,335.14,354.67,13.0,10.6,0.071,813558.8,813558.8,1287,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238718,1019315.00
09/18/2016 18:45,2,0.490,ACTIVE,212.16,340.85,59.970,1474238704,"274151322000076","219011344069620",27.81,30.80,0,333.93,355.58,13.8,11.4,0.088,868413.0,868413.0,1296,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238719,1019316.00
09/18/2016 18:45,2,0.557,ACTIVE,213.06,342.35,59.986,1474238704,"201051344000868","219011344069620",27.83,26.80,0,335.44,363.99,15.7,13.2,0.097,552532.6,552532.6,1297,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238720,1019317.00
09/18/2016 18:45,2,0.484,ACTIVE,211.48,338.14,59.970,1474238704,"274151322000095","219011344069620",27.63,30.00,0,333.03,355.58,13.6,11.2,0.080,859653.1,859653.1,1295,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238721,1019318.00
09/18/2016 18:45,2,0.527,ACTIVE,213.06,342.95,60.002,1474238704,"201051344000988","219011344069620",18.01,25.80,0,335.14,358.88,9.7,7.4,0.062,533957.3,533957.3,1291,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238722,1019319.00
09/18/2016 18:45,2,0.557,ACTIVE,212.16,339.65,59.965,1474238704,"201051344001025","219011344069620",27.87,26.80,0,334.24,362.79,15.8,13.3,0.106,562894.8,562894.8,1292,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238723,1019320.00
09/18/2016 18:45,2,0.547,ACTIVE,213.29,342.65,59.970,1474238704,"201051344000458","219011344069620",28.03,27.50,0,336.04,364.89,15.6,13.1,0.102,559899.8,559899.8,1301,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238724,1019321.00
09/18/2016 18:45,2,0.541,ACTIVE,213.74,343.85,59.954,1474238704,"201051344000853","219011344069620",28.03,26.50,0,336.64,365.80,15.4,12.9,0.102,559199.3,559199.3,1307,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238725,1019322.00
09/18/2016 18:45,2,0.506,ACTIVE,212.61,341.15,59.975,1474238704,"201051344000685","219011344069620",28.37,25.80,0,332.73,363.39,14.6,12.1,0.106,561900.4,561900.4,1296,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238725,1019323.00
09/18/2016 18:45,2,0.531,ACTIVE,212.38,341.45,59.970,1474238704,"201051344000917","219011344069620",27.77,29.00,0,333.33,363.69,14.9,12.5,0.102,558847.9,558847.9,1293,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238727,1019324.00
09/18/2016 18:45,2,0.535,ACTIVE,212.61,340.85,59.975,1474238704,"201051344001145","219011344069620",27.51,25.30,0,334.84,362.79,15.0,12.5,0.102,564056.0,564056.0,1293,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238727,1019325.00
09/18/2016 18:45,2,0.529,ACTIVE,212.61,341.75,59.981,1474238704,"201051344000651","219011344069620",27.81,28.80,0,334.84,362.79,15.0,12.5,0.102,557192.9,557192.9,1291,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238728,1019326.00
09/18/2016 18:45,2,0.439,ACTIVE,211.25,337.84,59.981,1474238704,"274151322000088","219011344069620",26.60,30.50,0,334.54,352.57,11.9,9.5,0.066,782962.7,782962.7,1286,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238729,1019327.00
09/18/2016 18:45,2,0.316,ACTIVE,211.48,401.26,59.970,1474238704,"274151322000068","219011344069620",37.59,32.60,0,333.93,426.21,12.0,9.7,0.075,676112.3,676112.3,1320,0,0,0,L,1151911521,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238730,1019328.00
09/18/2016 18:45,2,0.557,ACTIVE,211.70,339.04,59.975,1474238704,"201051344001135","219011344069620",28.55,28.00,0,333.03,361.59,16.1,13.7,0.097,553340.4,553340.4,1290,0,0,0,L,1122011218,0,121.55,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238731,1019329.00
09/18/2016 18:45,2,0.547,ACTIVE,212.38,340.25,59.975,1474238704,"201051344001203","219011344069620",27.89,26.30,0,333.93,362.49,15.4,13.0,0.102,561563.7,561563.7,1294,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238733,1019330.00
09/18/2016 18:45,2,0.461,ACTIVE,211.70,341.15,59.970,1474238704,"274151322000054","219011344069620",26.70,31.80,0,334.54,354.07,12.5,10.1,0.075,799062.3,799062.3,1282,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238734,1019331.00
09/18/2016 18:45,2,0.553,ACTIVE,213.29,342.05,59.970,1474238704,"201051344000867","219011344069620",28.21,27.30,0,334.54,362.79,15.8,13.4,0.088,551600.3,551600.3,1299,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238735,1019332.00
09/18/2016 18:45,2,0.523,ACTIVE,212.38,340.85,59.975,1474238704,"201051344001093","219011344069620",27.81,26.30,0,333.93,360.99,14.8,12.3,0.088,558231.4,558231.4,1296,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238736,1019333.00
09/18/2016 18:45,2,0.521,ACTIVE,213.06,342.65,59.975,1474238704,"201051344000900","219011344069620",28.03,27.30,0,335.14,363.39,14.8,12.3,0.102,568426.2,568426.2,1301,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238737,1019334.00
09/18/2016 18:45,2,0.545,ACTIVE,213.29,342.65,59.975,1474238704,"201051344000648","219011344069620",28.19,26.30,0,336.64,364.29,15.6,13.1,0.106,557110.8,557110.8,1294,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238738,1019335.00
09/18/2016 18:45,2,0.549,ACTIVE,213.06,342.65,59.975,1474238704,"201051344000569","219011344069620",28.15,27.50,0,335.44,363.39,15.7,13.2,0.102,568387.8,568387.8,1301,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238739,1019336.00
09/18/2016 18:45,2,0.574,ACTIVE,213.29,342.35,59.975,1474238704,"201051344000983","219011344069620",27.95,27.00,0,335.44,363.99,16.3,13.8,0.106,560895.2,560895.2,1304,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238740,1019337.00
09/18/2016 18:45,2,0.541,ACTIVE,213.06,342.35,59.981,1474238704,"201051344001158","219011344069620",27.83,25.80,0,335.14,362.79,15.2,12.8,0.106,552518.9,552518.9,1293,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238740,1019338.00
09/18/2016 18:45,2,0.531,ACTIVE,213.51,343.55,59.954,1474238704,"201051344000576","219011344069620",27.81,26.30,0,335.74,363.39,15.0,12.5,0.102,560086.2,560086.2,1305,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238741,1019339.00
09/18/2016 18:45,2,0.457,ACTIVE,211.70,338.74,59.949,1474238704,"274151322000087","219011344069620",26.92,36.30,0,335.14,353.77,12.4,10.1,0.057,771139.6,771139.6,1297,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238742,1019340.00
09/18/2016 18:45,2,0.561,ACTIVE,212.83,342.35,59.975,1474238704,"201051344000594","219011344069620",27.71,26.00,0,334.24,363.69,15.8,13.3,0.110,564295.8,564295.8,1296,0,0,0,L,1122011218,1,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474238743,1019341.00
09/18/2016 19:00,2,0.418,ACTIVE,213.29,341.15,59.986,1474239603,"201051344000645","219011344069620",27.75,26.00,0,335.44,351.67,11.8,9.4,0.066,559565.4,559565.4,1301,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239604,1019342.00
09/18/2016 19:00,2,0.344,ACTIVE,211.48,338.74,59.981,1474239603,"274151322000085","219011344069620",26.66,29.50,0,335.14,345.06,9.3,7.0,0.053,798707.3,798707.3,1286,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239605,1019343.00
09/18/2016 19:00,2,0.447,ACTIVE,213.06,342.05,60.023,1474239603,"201051344000633","219011344069620",27.29,24.80,0,335.14,352.57,12.4,10.1,0.071,551151.4,551151.4,1298,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239606,1019344.00
09/18/2016 19:00,2,0.449,ACTIVE,212.83,340.55,59.981,1474239603,"201051344000469","219011344069620",27.55,24.00,0,334.24,350.77,12.6,10.2,0.084,553755.8,553755.8,1305,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239607,1019345.00
09/18/2016 19:00,2,0.451,ACTIVE,211.70,338.74,59.986,1474239603,"201051344000646","219011344069620",27.85,24.50,0,332.13,348.36,12.8,10.4,0.071,554267.3,554267.3,1294,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239608,1019346.00
09/18/2016 19:00,2,0.383,ACTIVE,211.03,339.34,59.986,1474239603,"274151322000052","219011344069620",27.25,28.80,0,334.24,345.66,10.6,8.3,0.062,821033.1,821033.1,1289,0,0,0,L,1151911521,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239609,1019347.00
09/18/2016 19:00,2,0.477,ACTIVE,212.38,339.04,59.986,1474239603,"201051344000585","219011344069620",28.21,25.00,0,331.83,349.26,13.7,11.3,0.071,564252.4,564252.4,1297,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239610,1019348.00
09/18/2016 19:00,2,0.426,ACTIVE,211.93,338.44,59.991,1474239603,"201051344001230","219011344069620",26.96,23.50,0,331.23,346.56,11.7,9.3,0.066,557240.4,557240.4,1296,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239611,1019349.00
09/18/2016 19:00,2,0.430,ACTIVE,212.61,339.34,59.986,1474239603,"201051344000582","219011344069620",27.14,26.00,0,333.63,348.66,11.8,9.5,0.066,550009.8,550009.8,1292,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239612,1019350.00
09/18/2016 19:00,2,0.455,ACTIVE,211.70,339.04,59.991,1474239603,"201051344000955","219011344069620",27.49,25.80,0,331.83,347.16,12.7,10.3,0.071,563995.5,563995.5,1290,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239613,1019351.00
09/18/2016 19:00,2,0.225,ACTIVE,211.25,382.33,59.986,1474239603,"274151322000094","219011344069620",35.70,30.50,0,336.34,412.08,8.1,5.9,0.049,675644.2,675644.2,1324,0,0,0,L,1151911521,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239614,1019352.00
09/18/2016 19:00,2,0.510,ACTIVE,212.61,340.25,59.986,1474239603,"201051344000579","219011344069620",23.85,24.30,0,335.14,350.77,12.3,10.0,0.066,568113.4,568113.4,1291,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239615,1019353.00
09/18/2016 19:00,2,0.449,ACTIVE,211.93,338.14,59.959,1474239603,"201051344000890","219011344069620",28.05,24.30,0,332.43,348.36,12.8,10.4,0.071,561249.2,561249.2,1295,0,0,0,L,1122011218,0,122.01,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239616,1019354.00
09/18/2016 19:00,2,0.436,ACTIVE,212.16,339.04,59.981,1474239603,"201051344000438","219011344069620",28.03,25.00,0,332.43,348.96,12.4,10.0,0.071,562695.7,562695.7,1293,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239616,1019355.00
09/18/2016 19:00,2,0.459,ACTIVE,212.16,339.04,59.986,1474239603,"201051344000417","219011344069620",27.99,24.80,0,332.73,348.36,13.1,10.7,0.075,553744.2,553744.2,1292,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239617,1019356.00
09/18/2016 19:00,2,0.359,ACTIVE,211.25,339.65,59.986,1474239603,"274151322000083","219011344069620",27.15,29.30,0,334.24,345.36,9.9,7.6,0.049,813561.2,813561.2,1288,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239618,1019357.00
09/18/2016 19:00,2,0.383,ACTIVE,211.70,338.44,59.975,1474239603,"274151322000076","219011344069620",27.71,28.80,0,335.44,346.26,10.8,8.5,0.066,868415.6,868415.6,1297,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239619,1019358.00
09/18/2016 19:00,2,0.447,ACTIVE,212.61,340.25,59.981,1474239603,"201051344000868","219011344069620",27.49,25.00,0,333.93,350.77,12.5,10.1,0.071,552535.7,552535.7,1298,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239620,1019359.00
09/18/2016 19:00,2,0.365,ACTIVE,211.25,338.14,59.981,1474239603,"274151322000095","219011344069620",27.25,28.30,0,334.54,345.36,10.1,7.9,0.057,859655.6,859655.6,1296,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239621,1019360.00
09/18/2016 19:00,2,0.404,ACTIVE,212.61,340.55,59.991,1474239603,"201051344000988","219011344069620",18.35,24.30,0,334.24,349.56,7.5,5.4,0.049,533959.0,533959.0,1292,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239622,1019361.00
09/18/2016 19:00,2,0.449,ACTIVE,211.93,338.14,59.981,1474239603,"201051344001025","219011344069620",27.29,25.00,0,332.73,348.96,12.4,10.1,0.071,562897.8,562897.8,1293,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239623,1019362.00
09/18/2016 19:00,2,0.438,ACTIVE,212.61,340.25,59.981,1474239603,"201051344000458","219011344069620",27.91,25.80,0,335.14,350.77,12.4,10.0,0.075,559902.8,559902.8,1302,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239624,1019363.00
09/18/2016 19:00,2,0.432,ACTIVE,213.29,342.35,59.981,1474239603,"201051344000853","219011344069620",27.69,24.80,0,336.64,351.97,12.2,9.8,0.075,559202.3,559202.3,1308,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239625,1019364.00
09/18/2016 19:00,2,0.406,ACTIVE,212.38,340.25,59.981,1474239603,"201051344000685","219011344069620",28.03,24.30,0,332.73,348.96,11.6,9.3,0.075,561903.1,561903.1,1297,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239626,1019365.00
09/18/2016 19:00,2,0.428,ACTIVE,212.16,339.34,60.007,1474239603,"201051344000917","219011344069620",27.12,26.80,0,332.13,348.36,11.8,9.4,0.071,558850.8,558850.8,1294,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239627,1019366.00
09/18/2016 19:00,2,0.422,ACTIVE,212.38,339.34,59.996,1474239603,"201051344001145","219011344069620",27.63,23.80,0,333.03,349.56,11.8,9.5,0.071,564058.9,564058.9,1294,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239627,1019367.00
09/18/2016 19:00,2,0.461,ACTIVE,212.38,339.04,59.981,1474239603,"201051344000651","219011344069620",23.48,26.50,0,333.93,348.96,11.0,8.7,0.066,557195.7,557195.7,1292,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239628,1019368.00
09/18/2016 19:00,2,0.336,ACTIVE,211.03,338.44,59.954,1474239603,"274151322000088","219011344069620",26.26,28.50,0,334.24,344.76,8.9,6.7,0.053,782964.8,782964.8,1287,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239629,1019369.00
09/18/2016 19:00,2,0.242,ACTIVE,211.70,392.55,59.970,1474239603,"274151322000068","219011344069620",36.80,31.00,0,336.64,413.59,9.0,6.8,0.040,676114.4,676114.4,1321,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239630,1019370.00
09/18/2016 19:00,2,0.488,ACTIVE,211.93,337.84,59.970,1474239603,"201051344001135","219011344069620",23.14,25.80,0,332.13,348.06,11.5,9.1,0.066,553343.5,553343.5,1291,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239631,1019371.00
09/18/2016 19:00,2,0.438,ACTIVE,212.16,338.74,59.975,1474239603,"201051344001203","219011344069620",27.63,24.80,0,332.43,349.26,12.3,9.9,0.075,561566.6,561566.6,1295,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239633,1019372.00
09/18/2016 19:00,2,0.346,ACTIVE,211.25,339.95,59.975,1474239603,"274151322000054","219011344069620",26.86,29.80,0,334.24,345.36,9.4,7.2,0.057,799064.6,799064.6,1283,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239634,1019373.00
09/18/2016 19:00,2,0.475,ACTIVE,212.83,339.65,59.970,1474239603,"201051344000867","219011344069620",23.24,25.80,0,334.84,350.47,11.2,8.9,0.062,551603.2,551603.2,1300,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239635,1019374.00
09/18/2016 19:00,2,0.422,ACTIVE,212.16,339.65,59.922,1474239603,"201051344001093","219011344069620",27.67,24.80,0,332.43,347.76,11.8,9.5,0.057,558234.2,558234.2,1297,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239636,1019375.00
09/18/2016 19:00,2,0.402,ACTIVE,212.61,340.25,59.970,1474239603,"201051344000900","219011344069620",27.69,25.50,0,334.84,350.17,11.3,9.0,0.071,568429.0,568429.0,1302,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239637,1019376.00
09/18/2016 19:00,2,0.445,ACTIVE,212.83,340.55,59.975,1474239603,"201051344000648","219011344069620",27.12,24.80,0,336.04,351.37,12.3,9.9,0.071,557113.8,557113.8,1295,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239638,1019377.00
09/18/2016 19:00,2,0.438,ACTIVE,212.83,340.55,59.975,1474239603,"201051344000569","219011344069620",28.07,25.80,0,335.14,350.47,12.5,10.1,0.071,568390.8,568390.8,1302,0,0,0,L,1122011218,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239639,1019378.00
09/18/2016 19:00,2,0.488,ACTIVE,212.83,339.95,59.970,1474239603,"201051344000983","219011344069620",23.44,25.30,0,334.54,350.77,11.6,9.3,0.071,560898.2,560898.2,1305,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239640,1019379.00
09/18/2016 19:00,2,0.430,ACTIVE,212.61,340.25,59.981,1474239603,"201051344001158","219011344069620",27.79,24.30,0,334.54,350.77,12.1,9.8,0.075,552521.8,552521.8,1294,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239641,1019380.00
09/18/2016 19:00,2,0.424,ACTIVE,213.06,342.05,59.970,1474239603,"201051344000576","219011344069620",27.29,24.80,0,335.44,351.37,11.8,9.4,0.071,560089.0,560089.0,1306,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239642,1019381.00
09/18/2016 19:00,2,0.346,ACTIVE,211.25,337.84,59.970,1474239603,"274151322000087","219011344069620",26.64,33.80,0,334.84,345.36,9.3,7.1,0.040,771141.8,771141.8,1298,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239642,1019382.00
09/18/2016 19:00,2,0.445,ACTIVE,212.38,340.25,60.012,1474239603,"201051344000594","219011344069620",27.69,24.50,0,333.03,350.47,12.6,10.2,0.075,564298.8,564298.8,1297,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474239643,1019383.00
09/18/2016 19:15,2,0.285,ACTIVE,213.29,340.25,59.965,1474240503,"201051344000645","219011344069620",26.78,24.80,0,334.84,348.06,7.8,5.6,0.035,559567.3,559567.3,1302,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240504,1019384.00
09/18/2016 19:15,2,0.221,ACTIVE,211.93,338.14,59.959,1474240503,"274151322000085","219011344069620",26.00,27.80,0,335.14,342.65,5.8,3.7,0.027,798708.7,798708.7,1287,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240505,1019385.00
09/18/2016 19:15,2,0.299,ACTIVE,213.29,341.45,59.965,1474240503,"201051344000633","219011344069620",27.31,23.80,0,334.24,349.86,8.3,6.1,0.040,551153.4,551153.4,1299,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240506,1019386.00
09/18/2016 19:15,2,0.309,ACTIVE,212.83,339.65,59.954,1474240503,"201051344000469","219011344069620",27.21,22.80,0,331.83,346.86,8.5,6.3,0.035,553757.9,553757.9,1306,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240507,1019387.00
09/18/2016 19:15,2,0.312,ACTIVE,212.16,338.44,59.959,1474240503,"201051344000646","219011344069620",27.41,23.50,0,331.53,345.36,8.7,6.5,0.035,554269.3,554269.3,1295,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240507,1019388.00
09/18/2016 19:15,2,0.252,ACTIVE,211.70,338.74,59.959,1474240503,"274151322000052","219011344069620",26.66,27.30,0,334.24,343.25,6.8,4.7,0.031,821034.7,821034.7,1290,0,0,0,L,1151911521,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240508,1019389.00
09/18/2016 19:15,2,0.334,ACTIVE,212.61,338.14,59.965,1474240503,"201051344000585","219011344069620",27.99,23.80,0,332.43,346.26,9.5,7.2,0.035,564254.9,564254.9,1298,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240509,1019390.00
09/18/2016 19:15,2,0.287,ACTIVE,212.16,336.94,59.965,1474240503,"201051344001230","219011344069620",27.15,22.50,0,330.63,345.06,8.0,5.7,0.027,557242.3,557242.3,1297,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240510,1019391.00
09/18/2016 19:15,2,0.291,ACTIVE,213.06,338.44,59.959,1474240503,"201051344000582","219011344069620",26.78,24.50,0,331.83,345.96,7.9,5.7,0.035,550011.8,550011.8,1293,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240511,1019392.00
09/18/2016 19:15,2,0.314,ACTIVE,212.16,336.94,59.928,1474240503,"201051344000955","219011344069620",27.47,24.30,0,331.23,345.06,8.8,6.6,0.040,563997.7,563997.7,1291,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240512,1019393.00
09/18/2016 19:15,2,0.139,ACTIVE,211.93,339.04,59.959,1474240503,"274151322000094","219011344069620",31.29,28.80,0,335.74,400.36,4.4,2.3,0.027,675645.3,675645.3,1325,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240513,1019394.00
09/18/2016 19:15,2,0.340,ACTIVE,212.83,339.65,59.965,1474240503,"201051344000579","219011344069620",27.47,23.30,0,333.63,346.26,9.5,7.2,0.035,568115.6,568115.6,1292,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240514,1019395.00
09/18/2016 19:15,2,0.311,ACTIVE,212.38,336.94,59.954,1474240503,"201051344000890","219011344069620",27.69,23.50,0,331.53,345.66,8.7,6.5,0.031,561251.4,561251.4,1296,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240515,1019396.00
09/18/2016 19:15,2,0.295,ACTIVE,212.61,338.44,59.922,1474240503,"201051344000438","219011344069620",27.87,23.80,0,332.43,346.26,8.3,6.1,0.031,562697.8,562697.8,1294,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240516,1019397.00
09/18/2016 19:15,2,0.328,ACTIVE,212.83,338.14,59.954,1474240503,"201051344000417","219011344069620",27.59,23.80,0,332.13,345.66,9.2,6.9,0.035,553746.5,553746.5,1293,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240517,1019398.00
09/18/2016 19:15,2,0.230,ACTIVE,211.93,338.14,59.996,1474240503,"274151322000083","219011344069620",26.14,27.50,0,334.54,342.95,6.1,4.0,0.022,813562.6,813562.6,1289,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240518,1019399.00
09/18/2016 19:15,2,0.242,ACTIVE,212.16,338.44,59.944,1474240503,"274151322000076","219011344069620",27.14,27.30,0,335.74,343.85,6.7,4.5,0.031,868417.3,868417.3,1298,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240518,1019400.00
09/18/2016 19:15,2,0.309,ACTIVE,212.83,339.65,59.965,1474240503,"201051344000868","219011344069620",27.27,23.80,0,332.43,347.46,8.5,6.3,0.035,552537.8,552537.8,1299,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240519,1019401.00
09/18/2016 19:15,2,0.230,ACTIVE,211.93,337.84,59.949,1474240503,"274151322000095","219011344069620",26.64,26.80,0,334.54,342.65,6.2,4.1,0.022,859657.1,859657.1,1297,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240520,1019402.00
09/18/2016 19:15,2,0.283,ACTIVE,212.83,341.15,59.917,1474240503,"201051344000988","219011344069620",17.87,23.30,0,332.43,346.86,5.1,3.0,0.018,533960.1,533960.1,1293,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240521,1019403.00
09/18/2016 19:15,2,0.297,ACTIVE,212.61,337.84,59.965,1474240503,"201051344001025","219011344069620",27.57,23.80,0,332.13,346.26,8.3,6.1,0.035,562899.9,562899.9,1294,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240522,1019404.00
09/18/2016 19:15,2,0.303,ACTIVE,212.83,339.65,59.949,1474240503,"201051344000458","219011344069620",27.12,24.50,0,333.63,347.76,8.3,6.1,0.035,559904.9,559904.9,1303,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240523,1019405.00
09/18/2016 19:15,2,0.297,ACTIVE,213.51,341.15,59.917,1474240503,"201051344000853","219011344069620",27.04,23.50,0,334.54,348.66,8.2,6.0,0.031,559204.3,559204.3,1309,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240524,1019406.00
09/18/2016 19:15,2,0.268,ACTIVE,213.06,339.04,59.965,1474240503,"201051344000685","219011344069620",27.57,23.30,0,332.43,347.76,7.5,5.3,0.035,561905.0,561905.0,1298,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240525,1019407.00
09/18/2016 19:15,2,0.283,ACTIVE,212.83,338.44,59.970,1474240503,"201051344000917","219011344069620",27.23,25.30,0,331.53,345.96,7.8,5.6,0.031,558852.7,558852.7,1295,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240526,1019408.00
09/18/2016 19:15,2,0.285,ACTIVE,212.83,338.74,59.954,1474240503,"201051344001145","219011344069620",26.86,22.50,0,332.73,345.96,7.8,5.6,0.035,564060.8,564060.8,1295,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240527,1019409.00
09/18/2016 19:15,2,0.291,ACTIVE,212.83,338.74,59.965,1474240503,"201051344000651","219011344069620",27.00,24.80,0,332.73,346.26,8.0,5.8,0.040,557197.6,557197.6,1293,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240528,1019410.00
09/18/2016 19:15,2,0.211,ACTIVE,211.25,337.54,59.975,1474240503,"274151322000088","219011344069620",25.56,27.00,0,334.54,342.65,5.5,3.4,0.031,782966.0,782966.0,1288,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240529,1019411.00
09/18/2016 19:15,2,0.162,ACTIVE,212.38,354.07,59.954,1474240503,"274151322000068","219011344069620",32.86,29.30,0,336.94,402.77,5.4,3.3,0.027,676115.7,676115.7,1322,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240530,1019412.00
09/18/2016 19:15,2,0.320,ACTIVE,212.38,336.64,59.965,1474240503,"201051344001135","219011344069620",27.45,24.30,0,331.83,344.45,8.9,6.7,0.035,553345.5,553345.5,1292,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240531,1019413.00
09/18/2016 19:15,2,0.299,ACTIVE,212.61,339.04,59.949,1474240503,"201051344000594","219011344069620",27.59,23.50,0,332.43,347.46,8.4,6.2,0.040,564300.9,564300.9,1298,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240531,1019414.00
09/18/2016 19:15,2,0.295,ACTIVE,212.83,337.54,59.959,1474240503,"201051344001203","219011344069620",27.61,23.80,0,332.73,346.56,8.3,6.1,0.031,561568.6,561568.6,1296,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240532,1019415.00
09/18/2016 19:15,2,0.227,ACTIVE,211.48,338.14,59.954,1474240503,"274151322000054","219011344069620",25.86,28.00,0,334.54,342.95,5.9,3.8,0.031,799066.0,799066.0,1284,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240533,1019416.00
09/18/2016 19:15,2,0.307,ACTIVE,213.06,338.14,59.965,1474240503,"201051344000867","219011344069620",26.98,24.30,0,333.93,346.86,8.4,6.2,0.035,551605.2,551605.2,1301,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240534,1019417.00
09/18/2016 19:15,2,0.293,ACTIVE,212.61,338.14,59.949,1474240503,"201051344001093","219011344069620",27.47,23.80,0,332.73,345.66,8.2,6.0,0.031,558236.1,558236.1,1298,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240535,1019418.00
09/18/2016 19:15,2,0.264,ACTIVE,212.61,339.34,59.965,1474240503,"201051344000900","219011344069620",27.35,24.00,0,333.33,347.16,7.3,5.2,0.035,568430.8,568430.8,1303,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240536,1019419.00
09/18/2016 19:15,2,0.301,ACTIVE,213.06,339.04,59.981,1474240503,"201051344000648","219011344069620",27.29,23.50,0,334.24,347.76,8.4,6.2,0.035,557115.8,557115.8,1296,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240537,1019420.00
09/18/2016 19:15,2,0.299,ACTIVE,212.83,338.74,59.965,1474240503,"201051344000569","219011344069620",27.63,24.30,0,333.93,347.16,8.4,6.2,0.035,568392.9,568392.9,1303,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240538,1019421.00
09/18/2016 19:15,2,0.316,ACTIVE,212.83,339.34,59.954,1474240503,"201051344000983","219011344069620",27.59,24.00,0,333.63,347.16,8.9,6.6,0.040,560900.3,560900.3,1306,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240539,1019422.00
09/18/2016 19:15,2,0.293,ACTIVE,212.83,338.74,59.965,1474240503,"201051344001158","219011344069620",27.12,23.00,0,333.03,347.76,8.1,5.9,0.031,552523.8,552523.8,1295,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240540,1019423.00
09/18/2016 19:15,2,0.289,ACTIVE,213.29,340.85,59.975,1474240503,"201051344000576","219011344069620",27.10,23.50,0,333.93,348.66,8.0,5.7,0.035,560090.9,560090.9,1307,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240541,1019424.00
09/18/2016 19:15,2,0.225,ACTIVE,211.70,338.74,59.959,1474240503,"274151322000087","219011344069620",25.98,31.50,0,334.54,343.25,5.9,3.8,0.022,771143.2,771143.2,1299,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474240542,1019425.00
09/18/2016 19:30,2,0.197,ACTIVE,213.29,339.04,59.959,1474241403,"201051344000645","219011344069620",26.14,23.50,0,334.84,346.26,5.2,3.1,0.018,559568.4,559568.4,1303,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241404,1019426.00
09/18/2016 19:30,2,0.137,ACTIVE,211.70,337.84,59.912,1474241403,"274151322000085","219011344069620",25.17,26.30,0,335.14,341.45,3.5,1.4,0.018,798709.3,798709.3,1288,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241405,1019427.00
09/18/2016 19:30,2,0.217,ACTIVE,213.29,340.85,59.959,1474241403,"201051344000633","219011344069620",27.14,22.50,0,333.33,347.46,6.0,3.8,0.009,551154.7,551154.7,1300,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241406,1019428.00
09/18/2016 19:30,2,0.223,ACTIVE,212.83,338.14,59.996,1474241403,"201051344000469","219011344069620",26.82,21.80,0,332.73,345.36,6.1,4.0,0.013,553759.2,553759.2,1307,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241407,1019429.00
09/18/2016 19:30,2,0.217,ACTIVE,211.48,335.74,59.965,1474241403,"201051344000646","219011344069620",27.53,22.50,0,331.53,343.55,6.1,4.0,0.013,554270.6,554270.6,1296,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241408,1019430.00
09/18/2016 19:30,2,0.164,ACTIVE,211.48,337.54,59.928,1474241403,"274151322000052","219011344069620",25.50,26.00,0,333.63,341.75,4.2,2.2,0.013,821035.6,821035.6,1291,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241409,1019431.00
09/18/2016 19:30,2,0.242,ACTIVE,211.93,336.94,59.965,1474241403,"201051344000585","219011344069620",27.08,23.00,0,332.13,344.15,6.7,4.5,0.013,564256.3,564256.3,1299,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241410,1019432.00
09/18/2016 19:30,2,0.223,ACTIVE,211.70,336.04,59.954,1474241403,"201051344001230","219011344069620",25.07,21.80,0,330.93,342.35,5.7,3.6,0.009,557243.5,557243.5,1298,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241411,1019433.00
09/18/2016 19:30,2,0.209,ACTIVE,212.16,336.64,59.954,1474241403,"201051344000582","219011344069620",26.36,23.30,0,332.73,342.95,5.7,3.5,0.013,550012.9,550012.9,1294,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241411,1019434.00
09/18/2016 19:30,2,0.234,ACTIVE,211.48,336.04,59.954,1474241403,"201051344000955","219011344069620",26.92,23.30,0,331.23,342.65,6.4,4.3,0.018,563999.0,563999.0,1292,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241412,1019435.00
09/18/2016 19:30,2,0.076,ACTIVE,211.70,338.14,59.959,1474241403,"274151322000094","219011344069620",29.48,26.80,0,335.14,341.45,2.4,0.4,0.009,675645.6,675645.6,1326,0,0,0,L,1151911521,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241413,1019436.00
09/18/2016 19:30,2,0.246,ACTIVE,212.61,337.54,59.954,1474241403,"201051344000579","219011344069620",27.75,22.30,0,333.33,344.45,7.0,4.8,0.009,568117.1,568117.1,1293,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241414,1019437.00
09/18/2016 19:30,2,0.230,ACTIVE,211.70,336.04,59.981,1474241403,"201051344000890","219011344069620",26.72,22.50,0,331.53,342.95,6.2,4.1,0.013,561252.7,561252.7,1297,0,0,0,L,1122011218,0,121.78,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241415,1019438.00
09/18/2016 19:30,2,0.219,ACTIVE,211.93,336.94,59.922,1474241403,"201051344000438","219011344069620",26.90,22.80,0,333.03,343.85,6.0,3.9,0.013,562699.0,562699.0,1295,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241416,1019439.00
09/18/2016 19:30,2,0.242,ACTIVE,211.93,336.94,59.959,1474241403,"201051344000417","219011344069620",27.15,22.80,0,331.83,343.55,6.7,4.5,0.013,553747.9,553747.9,1294,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241417,1019440.00
09/18/2016 19:30,2,0.143,ACTIVE,211.70,336.04,59.938,1474241403,"274151322000083","219011344069620",24.89,26.00,0,334.54,341.75,3.6,1.5,0.000,813563.3,813563.3,1290,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241418,1019441.00
09/18/2016 19:30,2,0.146,ACTIVE,212.16,337.54,59.954,1474241403,"274151322000076","219011344069620",26.02,26.00,0,335.44,341.75,3.9,1.8,0.013,868418.1,868418.1,1299,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241419,1019442.00
09/18/2016 19:30,2,0.219,ACTIVE,212.61,338.14,59.928,1474241403,"201051344000868","219011344069620",26.66,22.80,0,333.33,344.45,5.9,3.8,0.009,552539.0,552539.0,1300,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241421,1019443.00
09/18/2016 19:30,2,0.139,ACTIVE,211.48,337.24,59.959,1474241403,"274151322000095","219011344069620",25.09,25.50,0,334.24,341.45,3.5,1.5,0.004,859657.8,859657.8,1298,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241422,1019444.00
09/18/2016 19:30,2,0.176,ACTIVE,212.38,339.04,59.965,1474241403,"201051344000988","219011344069620",17.89,22.30,0,333.03,345.06,3.2,1.2,0.000,533960.6,533960.6,1294,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241423,1019445.00
09/18/2016 19:30,2,0.209,ACTIVE,211.48,335.74,59.954,1474241403,"201051344001025","219011344069620",26.82,22.80,0,331.83,343.55,5.7,3.6,0.013,562901.1,562901.1,1295,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241424,1019446.00
09/18/2016 19:30,2,0.217,ACTIVE,212.61,337.54,59.965,1474241403,"201051344000458","219011344069620",26.78,23.50,0,333.33,345.36,5.9,3.8,0.013,559906.2,559906.2,1304,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241425,1019447.00
09/18/2016 19:30,2,0.213,ACTIVE,213.06,339.34,59.965,1474241403,"201051344000853","219011344069620",25.88,22.50,0,335.44,346.26,5.6,3.5,0.009,559205.5,559205.5,1310,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241425,1019448.00
09/18/2016 19:30,2,0.193,ACTIVE,212.16,337.54,59.954,1474241403,"201051344000685","219011344069620",26.14,22.30,0,332.73,344.15,5.2,3.0,0.013,561906.1,561906.1,1299,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241426,1019449.00
09/18/2016 19:30,2,0.215,ACTIVE,211.70,337.24,59.959,1474241403,"201051344000917","219011344069620",26.18,24.00,0,332.13,343.55,5.7,3.6,0.013,558853.8,558853.8,1296,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241427,1019450.00
09/18/2016 19:30,2,0.205,ACTIVE,212.16,336.94,59.959,1474241403,"201051344001145","219011344069620",26.50,21.80,0,333.33,344.15,5.5,3.4,0.009,564061.9,564061.9,1296,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241428,1019451.00
09/18/2016 19:30,2,0.205,ACTIVE,211.93,337.24,59.959,1474241403,"201051344000651","219011344069620",26.82,23.50,0,333.03,343.55,5.6,3.5,0.009,557198.8,557198.8,1294,0,0,0,L,1122011218,0,122.23,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241429,1019452.00
09/18/2016 19:30,2,0.121,ACTIVE,211.25,336.64,59.949,1474241403,"274151322000088","219011344069620",24.25,25.80,0,333.63,341.15,3.0,1.0,0.004,782966.6,782966.6,1289,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241430,1019453.00
