ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 19:30,2,0.098,ACTIVE,212.16,339.04,59.933,1474241403,"274151322000068","219011344069620",29.76,27.80,0,335.74,355.88,3.0,1.0,0.013,676116.2,676116.2,1323,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241431,1019454.00
09/18/2016 19:30,2,0.217,ACTIVE,211.48,335.44,59.959,1474241403,"201051344001135","219011344069620",28.03,23.00,0,332.13,342.65,6.2,4.0,0.013,553346.9,553346.9,1293,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241432,1019455.00
09/18/2016 19:30,2,0.219,ACTIVE,212.61,338.74,59.970,1474241403,"201051344000594","219011344069620",26.78,22.80,0,331.83,345.36,6.0,3.8,0.018,564302.1,564302.1,1299,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241433,1019456.00
09/18/2016 19:30,2,0.219,ACTIVE,211.93,336.34,59.965,1474241403,"201051344001203","219011344069620",26.74,22.80,0,332.43,344.15,6.0,3.8,0.009,561569.8,561569.8,1297,0,0,0,L,1122011218,0,122.46,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241433,1019457.00
09/18/2016 19:30,2,0.133,ACTIVE,211.70,337.54,59.959,1474241403,"274151322000054","219011344069620",25.39,26.80,0,333.93,341.45,3.4,1.4,0.004,799066.6,799066.6,1285,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241434,1019458.00
09/18/2016 19:30,2,0.217,ACTIVE,213.06,338.44,59.965,1474241403,"201051344000867","219011344069620",27.12,23.30,0,332.13,343.55,6.0,3.8,0.013,551606.4,551606.4,1302,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241435,1019459.00
09/18/2016 19:30,2,0.227,ACTIVE,211.70,336.64,59.959,1474241403,"201051344001093","219011344069620",26.28,22.80,0,332.13,342.65,6.0,3.9,0.009,558237.3,558237.3,1299,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241436,1019460.00
09/18/2016 19:30,2,0.176,ACTIVE,212.83,339.04,59.970,1474241403,"201051344000900","219011344069620",26.48,23.00,0,332.73,344.15,4.7,2.6,0.009,568431.7,568431.7,1304,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241437,1019461.00
09/18/2016 19:30,2,0.215,ACTIVE,213.06,338.74,59.970,1474241403,"201051344000648","219011344069620",27.12,22.50,0,333.63,345.06,5.9,3.8,0.009,557117.1,557117.1,1297,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241438,1019462.00
09/18/2016 19:30,2,0.211,ACTIVE,213.06,338.74,59.959,1474241403,"201051344000569","219011344069620",26.96,23.30,0,333.33,344.76,5.8,3.7,0.013,568394.1,568394.1,1304,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241439,1019463.00
09/18/2016 19:30,2,0.232,ACTIVE,213.06,338.14,59.965,1474241403,"201051344000983","219011344069620",26.92,23.00,0,333.03,345.36,6.3,4.2,0.013,560901.6,560901.6,1307,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241440,1019464.00
09/18/2016 19:30,2,0.201,ACTIVE,212.83,338.44,59.965,1474241403,"201051344001158","219011344069620",27.04,22.00,0,332.43,345.36,5.5,3.4,0.009,552524.9,552524.9,1296,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241441,1019465.00
09/18/2016 19:30,2,0.209,ACTIVE,213.29,339.95,59.928,1474241403,"201051344000576","219011344069620",26.40,22.80,0,335.74,345.36,5.6,3.5,0.009,560092.1,560092.1,1308,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241442,1019466.00
09/18/2016 19:30,2,0.143,ACTIVE,211.93,337.84,59.959,1474241403,"274151322000087","219011344069620",24.55,29.50,0,334.54,341.75,3.6,1.5,0.004,771143.8,771143.8,1300,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474241442,1019467.00
09/18/2016 19:45,2,0.133,ALERT,212.83,300.87,59.944,1474242303,"201051344000645","219011344069620",22.32,22.50,0,300.57,350.77,3.0,1.0,0.000,559569.0,559569.0,1304,0,0,0,L,1122011218,0,121.55,122.23,0002,20,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242305,1019468.00
09/18/2016 19:45,2,0.068,ALERT,211.25,298.17,59.959,1474242303,"274151322000085","219011344069620",22.54,24.80,0,297.57,339.95,1.6,0.0,0.000,798709.4,798709.4,1289,0,0,0,L,1151911521,0,121.55,122.01,0002,22,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242307,1019469.00
09/18/2016 19:45,2,0.141,ALERT,213.06,300.57,59.959,1474242303,"201051344000633","219011344069620",23.28,21.50,0,298.17,342.95,3.4,1.3,0.000,551155.3,551155.3,1301,0,0,0,L,1122011218,0,121.55,122.23,0002,21,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242308,1019470.00
09/18/2016 19:45,2,0.156,ALERT,212.61,300.87,59.965,1474242303,"201051344000469","219011344069620",23.46,20.70,0,299.67,353.17,3.8,1.7,0.000,553760.0,553760.0,1308,0,0,0,L,1122011218,0,120.65,122.23,0002,19,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242310,1019471.00
09/18/2016 19:45,2,0.162,ALERT,211.48,299.67,59.970,1474242303,"201051344000646","219011344069620",21.29,21.50,0,297.87,356.78,3.5,1.5,0.000,554271.3,554271.3,1297,0,0,0,L,1122011218,0,121.78,120.88,0002,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242312,1019472.00
09/18/2016 19:45,2,0.094,ALERT,211.03,298.17,59.965,1474242303,"274151322000052","219011344069620",22.50,24.30,0,296.96,339.95,2.2,0.2,0.000,821035.9,821035.9,1292,0,0,0,L,1151911521,0,120.65,122.23,0002,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242314,1019473.00
09/18/2016 19:45,2,0.180,ALERT,211.93,300.27,59.970,1474242303,"201051344000585","219011344069620",21.03,21.80,0,298.77,347.46,3.8,1.8,0.000,564257.2,564257.2,1300,0,0,0,L,1122011218,0,121.33,121.78,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242315,1019474.00
09/18/2016 19:45,2,0.148,ALERT,211.70,299.97,59.970,1474242303,"201051344001230","219011344069620",21.21,20.70,0,297.87,338.44,3.2,1.2,0.000,557244.1,557244.1,1299,0,0,0,L,1122011218,0,121.78,120.88,0002,18,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242317,1019475.00
09/18/2016 19:45,2,0.145,ALERT,212.16,300.57,59.965,1474242303,"201051344000582","219011344069620",21.73,22.00,0,299.07,346.86,3.2,1.2,0.000,550013.5,550013.5,1295,0,0,0,L,1122011218,0,121.78,121.55,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242319,1019476.00
09/18/2016 19:45,2,0.158,ALERT,211.48,299.97,59.970,1474242303,"201051344000955","219011344069620",22.52,22.00,0,298.17,353.77,3.6,1.6,0.000,563999.8,563999.8,1293,0,0,0,L,1122011218,0,121.10,121.33,0002,19,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242321,1019477.00
09/18/2016 19:45,2,0.000,ALERT,211.48,297.57,59.965,1474242303,"274151322000094","219011344069620",39.18,25.00,0,296.06,385.33,0.0,0.0,0.000,675645.6,675645.6,1327,0,0,0,L,1151911521,0,120.88,122.46,0002,21,0,0,0,0,0,0,167,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242323,1019478.00
09/18/2016 19:45,2,0.178,ALERT,212.61,301.77,59.981,1474242303,"201051344000579","219011344069620",23.26,21.50,0,301.17,354.37,4.2,2.1,0.000,568118.0,568118.0,1294,0,0,0,L,1122011218,0,121.10,121.78,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242325,1019479.00
09/18/2016 19:45,2,0.156,ALERT,211.70,300.27,59.965,1474242303,"201051344000890","219011344069620",23.14,21.80,0,299.37,354.97,3.7,1.6,0.000,561253.4,561253.4,1298,0,0,0,L,1122011218,0,121.78,120.65,0002,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242326,1019480.00
09/18/2016 19:45,2,0.148,ALERT,211.93,299.67,59.933,1474242303,"201051344000438","219011344069620",22.80,21.50,0,298.47,351.07,3.5,1.4,0.000,562699.7,562699.7,1296,0,0,0,L,1122011218,0,121.78,121.33,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242328,1019481.00
09/18/2016 19:45,2,0.174,ALERT,211.93,299.07,59.965,1474242303,"201051344000417","219011344069620",22.56,21.80,0,297.87,355.88,4.0,2.0,0.000,553748.7,553748.7,1295,0,0,0,L,1122011218,0,121.55,121.33,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242330,1019482.00
09/18/2016 19:45,2,0.070,ALERT,211.25,298.17,59.965,1474242303,"274151322000083","219011344069620",22.96,24.30,0,297.57,340.25,1.6,0.0,0.000,813563.5,813563.5,1291,0,0,0,L,1151911521,0,121.10,122.23,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242332,1019483.00
09/18/2016 19:45,2,0.072,ALERT,211.48,297.87,59.949,1474242303,"274151322000076","219011344069620",23.40,24.30,0,297.26,340.55,1.7,0.0,0.000,868418.3,868418.3,1300,0,0,0,L,1151911521,0,121.33,122.46,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242334,1019484.00
09/18/2016 19:45,2,0.150,ALERT,212.61,302.07,59.981,1474242303,"201051344000868","219011344069620",22.56,21.50,0,301.17,355.88,3.5,1.4,0.000,552539.7,552539.7,1301,0,0,0,L,1122011218,0,121.10,122.23,0002,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242336,1019485.00
09/18/2016 19:45,2,0.064,ALERT,211.25,299.37,59.970,1474242303,"274151322000095","219011344069620",23.08,23.80,0,298.47,339.65,1.5,0.0,0.000,859657.9,859657.9,1299,0,0,0,L,1151911521,0,121.33,122.01,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242337,1019486.00
09/18/2016 19:45,2,0.094,ALERT,212.38,300.87,59.928,1474242303,"201051344000988","219011344069620",17.99,21.00,0,296.66,341.45,1.7,0.0,0.000,533960.7,533960.7,1295,0,0,0,L,1122011218,0,120.88,122.01,0002,18,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242339,1019487.00
09/18/2016 19:45,2,0.139,ALERT,211.25,298.47,59.938,1474242303,"201051344001025","219011344069620",23.32,21.80,0,298.47,344.45,3.3,1.2,0.000,562901.7,562901.7,1296,0,0,0,L,1122011218,0,121.33,120.88,0002,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242341,1019488.00
09/18/2016 19:45,2,0.137,ALERT,212.61,301.47,59.965,1474242303,"201051344000458","219011344069620",23.04,22.50,0,300.57,351.97,3.2,1.2,0.000,559906.8,559906.8,1305,0,0,0,L,1122011218,0,121.33,121.78,0002,20,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242343,1019489.00
09/18/2016 19:45,2,0.129,ALERT,213.06,301.17,59.965,1474242303,"201051344000853","219011344069620",21.97,21.30,0,300.57,354.37,2.9,0.9,0.000,559206.1,559206.1,1311,0,0,0,L,1122011218,0,121.78,122.23,0002,21,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242345,1019490.00
09/18/2016 19:45,2,0.133,ALERT,211.70,299.07,59.965,1474242303,"201051344000685","219011344069620",19.38,21.30,0,298.47,358.28,2.6,0.6,0.000,561906.6,561906.6,1300,0,0,0,L,1122011218,0,122.46,120.88,0002,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242346,1019491.00
09/18/2016 19:45,2,0.137,ALERT,211.48,298.47,59.970,1474242303,"201051344000917","219011344069620",21.71,22.50,0,296.96,340.55,3.0,1.0,0.000,558854.4,558854.4,1297,0,0,0,L,1122011218,0,121.33,121.33,0002,20,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242348,1019492.00
09/18/2016 19:45,2,0.133,ALERT,211.70,299.37,59.986,1474242303,"201051344001145","219011344069620",22.38,20.70,0,298.77,360.08,3.0,1.0,0.000,564062.5,564062.5,1297,0,0,0,L,1122011218,0,121.78,121.10,0002,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242350,1019493.00
09/18/2016 19:45,2,0.148,ALERT,211.70,298.47,59.965,1474242303,"201051344000651","219011344069620",20.77,22.00,0,297.87,351.67,3.2,1.1,0.000,557199.4,557199.4,1295,0,0,0,L,1122011218,0,122.01,120.88,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242352,1019494.00
09/18/2016 19:45,2,0.053,ALERT,210.80,298.17,59.986,1474242303,"274151322000088","219011344069620",21.13,24.30,0,296.96,339.04,1.1,0.0,0.000,782966.6,782966.6,1290,0,0,0,L,1151911521,0,121.33,121.78,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242354,1019495.00
09/18/2016 19:45,2,0.008,ALERT,211.70,297.57,59.965,1474242303,"274151322000068","219011344069620",39.28,25.50,0,295.76,385.33,0.0,0.0,0.000,676116.2,676116.2,1324,0,0,0,L,1151911521,0,121.33,122.46,0002,24,0,0,0,0,0,0,174,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242355,1019496.00
09/18/2016 19:45,2,0.160,ALERT,211.03,298.77,59.970,1474242303,"201051344001135","219011344069620",22.94,22.00,0,298.47,354.37,3.7,1.7,0.000,553347.6,553347.6,1294,0,0,0,L,1122011218,0,121.33,120.88,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242357,1019497.00
09/18/2016 19:45,2,0.143,ALERT,212.38,302.07,59.970,1474242303,"201051344000594","219011344069620",23.02,21.50,0,300.57,351.07,3.4,1.3,0.000,564302.8,564302.8,1300,0,0,0,L,1122011218,0,121.10,121.55,0002,19,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242359,1019498.00
09/18/2016 19:45,2,0.162,ALERT,211.48,298.77,59.965,1474242303,"201051344001203","219011344069620",19.84,21.80,0,298.17,357.38,3.3,1.2,0.000,561570.5,561570.5,1298,0,0,0,L,1122011218,0,122.01,120.88,0002,18,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242361,1019499.00
09/18/2016 19:45,2,0.061,ALERT,211.25,298.77,59.996,1474242303,"274151322000054","219011344069620",22.70,24.80,0,297.26,339.65,1.4,0.0,0.000,799066.7,799066.7,1286,0,0,0,L,1151911521,0,121.33,122.01,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242363,1019500.00
09/18/2016 19:45,2,0.145,ALERT,212.83,300.87,60.012,1474242303,"201051344000867","219011344069620",22.70,22.30,0,299.67,341.15,3.4,1.3,0.000,551607.1,551607.1,1303,0,0,0,L,1122011218,0,121.55,121.78,0002,20,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242364,1019501.00
09/18/2016 19:45,2,0.160,ALERT,211.48,299.37,59.954,1474242303,"201051344001093","219011344069620",21.61,21.80,0,297.87,339.04,3.5,1.5,0.000,558238.0,558238.0,1300,0,0,0,L,1122011218,0,121.55,121.10,0002,21,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242366,1019502.00
09/18/2016 19:45,2,0.105,ALERT,212.38,301.17,59.991,1474242303,"201051344000900","219011344069620",22.28,21.80,0,299.97,358.58,2.4,0.4,0.000,568432.1,568432.1,1305,0,0,0,L,1122011218,0,121.33,121.78,0002,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242368,1019503.00
09/18/2016 19:45,2,0.145,ALERT,212.83,300.27,59.975,1474242303,"201051344000648","219011344069620",22.76,21.30,0,299.97,357.38,3.4,1.3,0.000,557117.7,557117.7,1298,0,0,0,L,1122011218,0,120.88,122.23,0002,19,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242370,1019504.00
09/18/2016 19:45,2,0.141,ALERT,212.61,301.77,59.975,1474242303,"201051344000569","219011344069620",22.80,22.00,0,301.17,347.46,3.3,1.2,0.000,568394.7,568394.7,1305,0,0,0,L,1122011218,0,120.88,122.01,0002,20,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242372,1019505.00
09/18/2016 19:45,2,0.156,ALERT,212.61,301.17,59.970,1474242303,"201051344000983","219011344069620",22.64,21.80,0,300.87,353.77,3.6,1.5,0.000,560902.4,560902.4,1308,0,0,0,L,1122011218,0,121.33,121.78,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242373,1019506.00
09/18/2016 19:45,2,0.131,ALERT,212.38,300.57,59.975,1474242303,"201051344001158","219011344069620",22.56,21.00,0,299.67,360.69,3.0,1.0,0.000,552525.5,552525.5,1297,0,0,0,L,1122011218,0,120.88,121.55,0002,21,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242375,1019507.00
09/18/2016 19:45,2,0.139,ALERT,213.06,301.47,59.975,1474242303,"201051344000576","219011344069620",21.19,21.50,0,300.27,361.29,3.0,1.0,0.000,560092.7,560092.7,1309,0,0,0,L,1122011218,0,121.33,121.78,0002,19,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242377,1019508.00
09/18/2016 19:45,2,0.072,ALERT,211.48,298.17,59.965,1474242303,"274151322000087","219011344069620",21.11,26.80,0,296.66,351.97,1.6,0.0,0.000,771144.0,771144.0,1301,0,0,0,L,1151911521,0,121.33,122.23,0002,23,0,0,0,0,0,0,27,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474242379,1019509.00
09/18/2016 20:00,2,0.000,ALERT,212.38,299.07,59.996,1474243203,"201051344000645","219011344069620",0.00,21.30,0,298.47,302.07,0.0,0.0,0.000,559569.0,559569.0,1306,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1474243205,1019510.00
09/18/2016 20:00,2,0.000,ALERT,210.80,297.87,59.986,1474243203,"274151322000085","219011344069620",0.00,23.50,0,296.36,299.97,0.0,0.0,0.000,798709.4,798709.4,1291,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1474243207,1019511.00
09/18/2016 20:00,2,0.000,ALERT,212.38,298.77,59.991,1474243203,"201051344000633","219011344069620",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,551155.4,551155.4,1303,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1474243209,1019512.00
09/18/2016 20:00,2,0.000,ALERT,211.93,299.07,59.986,1474243203,"201051344000469","219011344069620",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,553760.1,553760.1,1310,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1474243211,1019513.00
09/18/2016 20:00,2,0.000,ALERT,211.03,299.07,59.996,1474243203,"201051344000646","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,554271.4,554271.4,1299,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1474243213,1019514.00
09/18/2016 20:00,2,0.000,ALERT,210.57,298.47,59.981,1474243203,"274151322000052","219011344069620",0.00,23.00,0,295.76,300.27,0.0,0.0,0.000,821035.9,821035.9,1294,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1474243215,1019515.00
09/18/2016 20:00,2,0.000,ALERT,211.70,299.37,59.996,1474243203,"201051344000585","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,564257.3,564257.3,1302,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1474243216,1019516.00
09/18/2016 20:00,2,0.000,ALERT,211.25,299.37,59.991,1474243203,"201051344001230","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,557244.1,557244.1,1301,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1474243218,1019517.00
09/18/2016 20:00,2,0.000,ALERT,211.93,299.67,59.991,1474243203,"201051344000582","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,550013.6,550013.6,1297,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1474243220,1019518.00
09/18/2016 20:00,2,0.000,ALERT,211.03,299.07,59.996,1474243203,"201051344000955","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,563999.9,563999.9,1295,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1474243222,1019519.00
09/18/2016 20:00,2,0.000,ALERT,210.80,297.26,59.986,1474243203,"274151322000094","219011344069620",0.00,23.30,0,296.06,373.91,0.0,0.0,0.000,675645.6,675645.6,1329,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,40,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1474243223,1019520.00
09/18/2016 20:00,2,0.000,ALERT,211.93,299.67,59.991,1474243203,"201051344000579","219011344069620",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,568118.1,568118.1,1296,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1474243225,1019521.00
09/18/2016 20:00,2,0.000,ALERT,211.25,299.67,59.991,1474243203,"201051344000890","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,561253.6,561253.6,1300,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1474243227,1019522.00
09/18/2016 20:00,2,0.000,ALERT,211.48,299.07,59.986,1474243203,"201051344000438","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,562699.8,562699.8,1298,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1474243229,1019523.00
09/18/2016 20:00,2,0.000,ALERT,211.48,298.47,59.965,1474243203,"201051344000417","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,553748.9,553748.9,1297,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1474243231,1019524.00
09/18/2016 20:00,2,0.000,ALERT,210.80,298.47,60.018,1474243203,"274151322000083","219011344069620",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,813563.5,813563.5,1293,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1474243232,1019525.00
09/18/2016 20:00,2,0.000,ALERT,211.25,297.87,59.954,1474243203,"274151322000076","219011344069620",0.00,22.80,0,296.06,300.27,0.0,0.0,0.000,868418.3,868418.3,1302,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1474243234,1019526.00
09/18/2016 20:00,2,0.000,ALERT,211.93,299.97,59.981,1474243203,"201051344000868","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,552539.8,552539.8,1303,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1474243236,1019527.00
09/18/2016 20:00,2,0.000,ALERT,210.80,298.77,59.975,1474243203,"274151322000095","219011344069620",0.00,22.50,0,297.26,300.87,0.0,0.0,0.000,859657.9,859657.9,1301,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1474243238,1019528.00
09/18/2016 20:00,2,0.000,ALERT,211.70,299.07,59.949,1474243203,"201051344000988","219011344069620",0.00,20.00,0,296.06,302.68,0.0,0.0,0.000,533960.7,533960.7,1297,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1474243240,1019529.00
09/18/2016 20:00,2,0.000,ALERT,211.25,298.17,59.986,1474243203,"201051344001025","219011344069620",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,562901.8,562901.8,1298,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1474243242,1019530.00
09/18/2016 20:00,2,0.000,ALERT,211.93,299.37,60.002,1474243203,"201051344000458","219011344069620",0.00,21.30,0,298.47,303.28,0.0,0.0,0.000,559906.9,559906.9,1307,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1474243243,1019531.00
09/18/2016 20:00,2,0.000,ALERT,212.38,299.07,59.986,1474243203,"201051344000853","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,559206.1,559206.1,1313,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1474243245,1019532.00
09/18/2016 20:00,2,0.000,ALERT,211.93,299.07,59.986,1474243203,"201051344000685","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,561906.6,561906.6,1302,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1474243247,1019533.00
09/18/2016 20:00,2,0.000,ALERT,211.48,298.47,59.959,1474243203,"201051344000917","219011344069620",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,558854.4,558854.4,1299,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1474243249,1019534.00
09/18/2016 20:00,2,0.000,ALERT,211.70,299.07,59.986,1474243203,"201051344001145","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,564062.5,564062.5,1299,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1474243251,1019535.00
09/18/2016 20:00,2,0.000,ALERT,211.70,298.47,59.981,1474243203,"201051344000651","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,557199.4,557199.4,1297,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1474243253,1019536.00
09/18/2016 20:00,2,0.000,ALERT,210.35,298.17,59.970,1474243203,"274151322000088","219011344069620",0.00,23.00,0,296.06,299.97,0.0,0.0,0.000,782966.6,782966.6,1292,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1474243254,1019537.00
09/18/2016 20:00,2,0.000,ALERT,211.03,296.96,59.975,1474243203,"274151322000068","219011344069620",0.00,23.80,0,295.46,373.91,0.0,0.0,0.000,676116.2,676116.2,1326,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,31,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1474243256,1019538.00
09/18/2016 20:00,2,0.000,ALERT,211.03,298.77,59.981,1474243203,"201051344001135","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,553347.8,553347.8,1296,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1474243258,1019539.00
09/18/2016 20:00,2,0.000,ALERT,211.70,299.67,59.981,1474243203,"201051344000594","219011344069620",0.00,20.30,0,298.17,302.98,0.0,0.0,0.000,564302.9,564302.9,1302,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1474243260,1019540.00
09/18/2016 20:00,2,0.000,ALERT,211.48,298.77,59.970,1474243203,"201051344001203","219011344069620",0.00,20.70,0,296.66,302.37,0.0,0.0,0.000,561570.6,561570.6,1300,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1474243262,1019541.00
09/18/2016 20:00,2,0.000,ALERT,210.57,298.47,60.007,1474243203,"274151322000054","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,799066.7,799066.7,1288,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1474243263,1019542.00
09/18/2016 20:00,2,0.000,ALERT,212.16,299.07,59.975,1474243203,"201051344000867","219011344069620",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,551607.2,551607.2,1305,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1474243265,1019543.00
09/18/2016 20:00,2,0.000,ALERT,211.25,298.77,59.965,1474243203,"201051344001093","219011344069620",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,558238.1,558238.1,1302,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1474243267,1019544.00
09/18/2016 20:00,2,0.000,ALERT,211.93,299.37,59.965,1474243203,"201051344000900","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,568432.1,568432.1,1307,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1474243269,1019545.00
09/18/2016 20:00,2,0.000,ALERT,212.16,298.77,60.018,1474243203,"201051344000648","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,557117.8,557117.8,1300,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1474243271,1019546.00
09/18/2016 20:00,2,0.000,ALERT,211.93,299.67,59.981,1474243203,"201051344000569","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,568394.8,568394.8,1307,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1474243272,1019547.00
09/18/2016 20:00,2,0.000,ALERT,211.93,299.67,59.965,1474243203,"201051344000983","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,560902.5,560902.5,1310,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1474243274,1019548.00
09/18/2016 20:00,2,0.000,ALERT,211.93,299.07,59.975,1474243203,"201051344001158","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,552525.5,552525.5,1299,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1474243276,1019549.00
09/18/2016 20:00,2,0.000,ALERT,212.38,299.67,59.944,1474243203,"201051344000576","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,560092.7,560092.7,1311,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1474243278,1019550.00
09/18/2016 20:00,2,0.000,ALERT,210.80,297.87,59.975,1474243203,"274151322000087","219011344069620",0.00,25.00,0,295.46,305.38,0.0,0.0,0.000,771144.0,771144.0,1303,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1474243280,1019551.00
09/18/2016 20:15,2,0.000,ALERT,211.70,298.77,59.986,1474244104,"201051344000645","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,559569.0,559569.0,1308,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244106,1019552.00
09/18/2016 20:15,2,0.000,ALERT,210.35,296.96,59.975,1474244104,"274151322000085","219011344069620",0.00,22.30,0,295.46,305.68,0.0,0.0,0.000,798709.4,798709.4,1293,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244107,1019553.00
09/18/2016 20:15,2,0.000,ALERT,211.70,298.47,59.965,1474244104,"201051344000633","219011344069620",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,551155.4,551155.4,1305,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244109,1019554.00
09/18/2016 20:15,2,0.000,ALERT,211.48,298.77,59.981,1474244104,"201051344000469","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,553760.1,553760.1,1312,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474244111,1019555.00
09/18/2016 20:15,2,0.000,ALERT,210.35,297.57,59.970,1474244104,"201051344000646","219011344069620",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,554271.4,554271.4,1301,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474244113,1019556.00
09/18/2016 20:15,2,0.000,ALERT,209.90,296.36,59.954,1474244104,"274151322000052","219011344069620",0.00,21.80,0,295.16,305.98,0.0,0.0,0.000,821035.9,821035.9,1296,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244115,1019557.00
09/18/2016 20:15,2,0.000,ALERT,210.80,298.17,59.938,1474244104,"201051344000585","219011344069620",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,564257.3,564257.3,1304,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244116,1019558.00
09/18/2016 20:15,2,0.000,ALERT,210.57,298.47,59.965,1474244104,"201051344001230","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,557244.1,557244.1,1303,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244118,1019559.00
09/18/2016 20:15,2,0.000,ALERT,211.25,298.77,59.975,1474244104,"201051344000582","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,550013.6,550013.6,1299,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244120,1019560.00
09/18/2016 20:15,2,0.000,ALERT,210.35,297.87,59.975,1474244104,"201051344000955","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,563999.9,563999.9,1297,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244122,1019561.00
09/18/2016 20:15,2,0.000,ALERT,210.35,296.36,59.991,1474244104,"274151322000094","219011344069620",0.00,22.00,0,295.16,305.08,0.0,0.0,0.000,675645.6,675645.6,1331,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244124,1019562.00
09/18/2016 20:15,2,0.000,ALERT,211.25,299.37,59.970,1474244104,"201051344000579","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,568118.1,568118.1,1298,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474244126,1019563.00
09/18/2016 20:15,2,0.000,ALERT,210.57,298.47,59.970,1474244104,"201051344000890","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,561253.6,561253.6,1302,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244127,1019564.00
09/18/2016 20:15,2,0.000,ALERT,211.03,297.87,59.970,1474244104,"201051344000438","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,562699.8,562699.8,1300,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244129,1019565.00
09/18/2016 20:15,2,0.000,ALERT,210.80,297.26,59.970,1474244104,"201051344000417","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,553748.9,553748.9,1299,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244131,1019566.00
09/18/2016 20:15,2,0.000,ALERT,210.12,297.26,59.981,1474244104,"274151322000083","219011344069620",0.00,21.50,0,295.46,306.28,0.0,0.0,0.000,813563.5,813563.5,1295,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244133,1019567.00
09/18/2016 20:15,2,0.000,ALERT,210.57,296.96,59.970,1474244104,"274151322000076","219011344069620",0.00,21.80,0,295.16,305.38,0.0,0.0,0.000,868418.3,868418.3,1304,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244135,1019568.00
09/18/2016 20:15,2,0.000,ALERT,211.25,299.37,59.981,1474244104,"201051344000868","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,552539.8,552539.8,1305,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474244136,1019569.00
09/18/2016 20:15,2,0.000,ALERT,210.12,297.57,59.954,1474244104,"274151322000095","219011344069620",0.00,21.30,0,296.66,306.88,0.0,0.0,0.000,859657.9,859657.9,1303,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474244138,1019570.00
09/18/2016 20:15,2,0.000,ALERT,211.25,298.47,59.986,1474244104,"201051344000988","219011344069620",0.00,19.30,0,294.86,300.87,0.0,0.0,0.000,533960.7,533960.7,1299,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244140,1019571.00
09/18/2016 20:15,2,0.000,ALERT,210.57,296.96,59.954,1474244104,"201051344001025","219011344069620",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,562901.8,562901.8,1300,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244142,1019572.00
09/18/2016 20:15,2,0.000,ALERT,211.25,298.77,59.970,1474244104,"201051344000458","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,559906.9,559906.9,1309,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244144,1019573.00
09/18/2016 20:15,2,0.000,ALERT,211.70,298.77,60.007,1474244104,"201051344000853","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,559206.1,559206.1,1315,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244145,1019574.00
09/18/2016 20:15,2,0.000,ALERT,211.03,297.87,59.986,1474244104,"201051344000685","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,561906.6,561906.6,1304,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244147,1019575.00
09/18/2016 20:15,2,0.000,ALERT,210.57,297.26,59.944,1474244104,"201051344000917","219011344069620",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,558854.4,558854.4,1301,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244149,1019576.00
09/18/2016 20:15,2,0.000,ALERT,211.03,297.87,59.981,1474244104,"201051344001145","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,564062.5,564062.5,1301,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244151,1019577.00
09/18/2016 20:15,2,0.000,ALERT,210.80,296.96,59.991,1474244104,"201051344000651","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,557199.4,557199.4,1299,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244153,1019578.00
09/18/2016 20:15,2,0.000,ALERT,209.67,296.36,59.965,1474244104,"274151322000088","219011344069620",0.00,21.80,0,294.86,305.38,0.0,0.0,0.000,782966.6,782966.6,1294,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244154,1019579.00
09/18/2016 20:15,2,0.000,ALERT,210.80,296.06,59.965,1474244104,"274151322000068","219011344069620",0.00,22.50,0,294.86,304.78,0.0,0.0,0.000,676116.2,676116.2,1328,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244156,1019580.00
09/18/2016 20:15,2,0.000,ALERT,210.35,297.87,59.933,1474244104,"201051344001135","219011344069620",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,553347.8,553347.8,1298,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474244158,1019581.00
09/18/2016 20:15,2,0.000,ALERT,211.03,299.37,59.970,1474244104,"201051344000594","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,564302.9,564302.9,1304,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244160,1019582.00
09/18/2016 20:15,2,0.000,ALERT,210.80,297.57,59.981,1474244104,"201051344001203","219011344069620",0.00,19.80,0,296.36,302.07,0.0,0.0,0.000,561570.6,561570.6,1302,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244162,1019583.00
09/18/2016 20:15,2,0.000,ALERT,209.90,296.66,59.954,1474244104,"274151322000054","219011344069620",0.00,22.30,0,295.46,306.28,0.0,0.0,0.000,799066.7,799066.7,1290,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244164,1019584.00
09/18/2016 20:15,2,0.000,ALERT,211.48,298.47,59.965,1474244104,"201051344000867","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,551607.2,551607.2,1307,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244165,1019585.00
09/18/2016 20:15,2,0.000,ALERT,210.57,297.57,59.959,1474244104,"201051344001093","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,558238.1,558238.1,1304,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244167,1019586.00
09/18/2016 20:15,2,0.000,ALERT,211.03,298.77,59.986,1474244104,"201051344000900","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,568432.1,568432.1,1309,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244169,1019587.00
09/18/2016 20:15,2,0.000,ALERT,211.48,298.17,59.996,1474244104,"201051344000648","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,557117.8,557117.8,1302,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474244171,1019588.00
09/18/2016 20:15,2,0.000,ALERT,211.48,299.67,59.949,1474244104,"201051344000569","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,568394.8,568394.8,1309,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474244173,1019589.00
09/18/2016 20:15,2,0.000,ALERT,211.70,299.37,60.007,1474244104,"201051344000983","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,560902.5,560902.5,1312,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244174,1019590.00
09/18/2016 20:15,2,0.000,ALERT,211.70,299.07,59.981,1474244104,"201051344001158","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,552525.5,552525.5,1301,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244176,1019591.00
09/18/2016 20:15,2,0.000,ALERT,212.16,299.97,59.975,1474244104,"201051344000576","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,560092.7,560092.7,1313,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244178,1019592.00
09/18/2016 20:15,2,0.000,ALERT,211.48,298.17,59.933,1474244104,"274151322000087","219011344069620",0.00,23.50,0,294.86,300.27,0.0,0.0,0.000,771144.0,771144.0,1305,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474244180,1019593.00
09/18/2016 20:30,2,0.000,ALERT,212.38,299.07,59.991,1474245004,"201051344000645","219011344069620",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,559569.0,559569.0,1310,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245006,1019594.00
09/18/2016 20:30,2,0.000,ALERT,211.25,298.47,59.981,1474245004,"274151322000085","219011344069620",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,798709.4,798709.4,1295,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245007,1019595.00
09/18/2016 20:30,2,0.000,ALERT,212.38,299.07,60.018,1474245004,"201051344000633","219011344069620",0.00,18.70,0,295.16,300.87,0.0,0.0,0.000,551155.4,551155.4,1307,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474245009,1019596.00
09/18/2016 20:30,2,0.000,ALERT,211.93,299.07,59.986,1474245004,"201051344000469","219011344069620",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,553760.1,553760.1,1314,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474245011,1019597.00
