ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 20:30,2,0.000,ALERT,211.48,299.07,59.991,1474245004,"201051344000646","219011344069620",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,554271.4,554271.4,1303,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474245013,1019598.00
09/18/2016 20:30,2,0.000,ALERT,210.80,297.87,59.959,1474245004,"274151322000052","219011344069620",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,821035.9,821035.9,1298,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245015,1019599.00
09/18/2016 20:30,2,0.000,ALERT,212.16,299.37,59.991,1474245004,"201051344000585","219011344069620",0.00,19.30,0,295.46,300.57,0.0,0.0,0.000,564257.3,564257.3,1306,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245017,1019600.00
09/18/2016 20:30,2,0.000,ALERT,211.70,299.37,59.986,1474245004,"201051344001230","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,557244.1,557244.1,1305,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245018,1019601.00
09/18/2016 20:30,2,0.000,ALERT,212.38,299.97,59.975,1474245004,"201051344000582","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,550013.6,550013.6,1301,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245020,1019602.00
09/18/2016 20:30,2,0.000,ALERT,211.48,299.37,60.023,1474245004,"201051344000955","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,563999.9,563999.9,1299,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245022,1019603.00
09/18/2016 20:30,2,0.000,ALERT,211.03,297.87,59.986,1474245004,"274151322000094","219011344069620",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,675645.6,675645.6,1333,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245024,1019604.00
09/18/2016 20:30,2,0.000,ALERT,211.70,299.97,59.970,1474245004,"201051344000579","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,568118.1,568118.1,1300,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245026,1019605.00
09/18/2016 20:30,2,0.000,ALERT,211.70,299.67,60.012,1474245004,"201051344000890","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,561253.6,561253.6,1304,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245028,1019606.00
09/18/2016 20:30,2,0.000,ALERT,211.93,299.37,59.986,1474245004,"201051344000438","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,562699.8,562699.8,1302,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245030,1019607.00
09/18/2016 20:30,2,0.000,ALERT,211.93,298.47,59.986,1474245004,"201051344000417","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,553748.9,553748.9,1301,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245031,1019608.00
09/18/2016 20:30,2,0.000,ALERT,210.80,298.77,59.996,1474245004,"274151322000083","219011344069620",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,813563.5,813563.5,1297,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245033,1019609.00
09/18/2016 20:30,2,0.000,ALERT,211.48,297.87,59.986,1474245004,"274151322000076","219011344069620",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,868418.3,868418.3,1306,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245035,1019610.00
09/18/2016 20:30,2,0.000,ALERT,211.93,300.27,59.991,1474245004,"201051344000868","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,552539.8,552539.8,1307,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245037,1019611.00
09/18/2016 20:30,2,0.000,ALERT,210.80,299.37,59.975,1474245004,"274151322000095","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,859657.9,859657.9,1305,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245038,1019612.00
09/18/2016 20:30,2,0.000,ALERT,211.70,299.37,59.949,1474245004,"201051344000988","219011344069620",0.00,18.70,0,294.26,301.17,0.0,0.0,0.000,533960.7,533960.7,1301,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245040,1019613.00
09/18/2016 20:30,2,0.000,ALERT,211.70,298.47,59.996,1474245004,"201051344001025","219011344069620",0.00,18.70,0,295.16,301.17,0.0,0.0,0.000,562901.8,562901.8,1302,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474245042,1019614.00
09/18/2016 20:30,2,0.000,ALERT,211.70,299.67,59.996,1474245004,"201051344000458","219011344069620",0.00,19.50,0,296.96,302.37,0.0,0.0,0.000,559906.9,559906.9,1311,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245044,1019615.00
09/18/2016 20:30,2,0.000,ALERT,212.38,299.67,59.991,1474245004,"201051344000853","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,559206.1,559206.1,1317,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245046,1019616.00
09/18/2016 20:30,2,0.000,ALERT,212.16,299.07,59.986,1474245004,"201051344000685","219011344069620",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,561906.6,561906.6,1306,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474245048,1019617.00
09/18/2016 20:30,2,0.000,ALERT,211.93,298.77,59.996,1474245004,"201051344000917","219011344069620",0.00,19.80,0,294.56,299.97,0.0,0.0,0.000,558854.4,558854.4,1303,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245050,1019618.00
09/18/2016 20:30,2,0.000,ALERT,212.16,299.37,60.018,1474245004,"201051344001145","219011344069620",0.00,18.70,0,296.06,301.47,0.0,0.0,0.000,564062.5,564062.5,1303,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245051,1019619.00
09/18/2016 20:30,2,0.000,ALERT,211.93,298.47,59.996,1474245004,"201051344000651","219011344069620",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,557199.4,557199.4,1301,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245053,1019620.00
09/18/2016 20:30,2,0.000,ALERT,210.35,297.57,60.007,1474245004,"274151322000088","219011344069620",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,782966.6,782966.6,1296,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474245055,1019621.00
09/18/2016 20:30,2,0.000,ALERT,211.70,297.26,59.991,1474245004,"274151322000068","219011344069620",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,676116.2,676116.2,1330,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245057,1019622.00
09/18/2016 20:30,2,0.000,ALERT,211.48,299.07,59.986,1474245004,"201051344001135","219011344069620",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,553347.8,553347.8,1300,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245059,1019623.00
09/18/2016 20:30,2,0.000,ALERT,211.70,300.27,60.012,1474245004,"201051344000594","219011344069620",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,564302.9,564302.9,1306,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245060,1019624.00
09/18/2016 20:30,2,0.000,ALERT,211.93,299.07,59.959,1474245004,"201051344001203","219011344069620",0.00,19.30,0,295.46,302.37,0.0,0.0,0.000,561570.6,561570.6,1304,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245062,1019625.00
09/18/2016 20:30,2,0.000,ALERT,210.80,298.47,59.991,1474245004,"274151322000054","219011344069620",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,799066.7,799066.7,1292,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474245064,1019626.00
09/18/2016 20:30,2,0.000,ALERT,212.16,299.67,60.002,1474245004,"201051344000867","219011344069620",0.00,19.50,0,296.66,302.07,0.0,0.0,0.000,551607.2,551607.2,1309,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245066,1019627.00
09/18/2016 20:30,2,0.000,ALERT,211.93,299.37,60.018,1474245004,"201051344001093","219011344069620",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,558238.1,558238.1,1306,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474245067,1019628.00
09/18/2016 20:30,2,0.000,ALERT,211.70,299.67,60.002,1474245004,"201051344000900","219011344069620",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,568432.1,568432.1,1311,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245069,1019629.00
09/18/2016 20:30,2,0.000,ALERT,212.16,299.07,60.002,1474245004,"201051344000648","219011344069620",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,557117.8,557117.8,1304,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245071,1019630.00
09/18/2016 20:30,2,0.000,ALERT,211.93,299.97,60.007,1474245004,"201051344000569","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,568394.8,568394.8,1311,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474245073,1019631.00
09/18/2016 20:30,2,0.000,ALERT,211.93,299.97,59.996,1474245004,"201051344000983","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,560902.5,560902.5,1314,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245075,1019632.00
09/18/2016 20:30,2,0.000,ALERT,211.93,299.37,60.002,1474245004,"201051344001158","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,552525.5,552525.5,1303,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245076,1019633.00
09/18/2016 20:30,2,0.000,ALERT,212.38,299.97,60.012,1474245004,"201051344000576","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,560092.7,560092.7,1315,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245078,1019634.00
09/18/2016 20:30,2,0.000,ALERT,211.03,298.17,60.028,1474245004,"274151322000087","219011344069620",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,771144.0,771144.0,1307,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245080,1019635.00
09/18/2016 20:45,2,0.000,ALERT,212.38,299.37,59.996,1474245903,"201051344000645","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,559569.0,559569.0,1312,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245905,1019636.00
09/18/2016 20:45,2,0.000,ALERT,211.25,298.77,59.975,1474245903,"274151322000085","219011344069620",0.00,20.30,0,296.66,299.97,0.0,0.0,0.000,798709.4,798709.4,1297,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245907,1019637.00
09/18/2016 20:45,2,0.000,ALERT,212.38,299.37,59.991,1474245903,"201051344000633","219011344069620",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,551155.4,551155.4,1309,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474245909,1019638.00
09/18/2016 20:45,2,0.000,ALERT,211.93,299.37,59.996,1474245903,"201051344000469","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,553760.1,553760.1,1316,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245911,1019639.00
09/18/2016 20:45,2,0.000,ALERT,211.70,299.07,59.996,1474245903,"201051344000646","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,554271.4,554271.4,1305,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474245912,1019640.00
09/18/2016 20:45,2,0.000,ALERT,211.03,298.77,60.002,1474245903,"274151322000052","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,821035.9,821035.9,1300,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245914,1019641.00
09/18/2016 20:45,2,0.000,ALERT,212.16,299.37,59.996,1474245903,"201051344000585","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,564257.3,564257.3,1308,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474245916,1019642.00
09/18/2016 20:45,2,0.000,ALERT,211.93,299.67,59.986,1474245903,"201051344001230","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,557244.1,557244.1,1307,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474245918,1019643.00
09/18/2016 20:45,2,0.000,ALERT,212.38,299.67,59.981,1474245903,"201051344000582","219011344069620",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,550013.6,550013.6,1303,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245920,1019644.00
09/18/2016 20:45,2,0.000,ALERT,211.48,298.77,59.981,1474245903,"201051344000955","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,563999.9,563999.9,1301,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474245922,1019645.00
09/18/2016 20:45,2,0.000,ALERT,211.25,297.26,59.965,1474245903,"274151322000094","219011344069620",0.00,20.00,0,296.06,299.07,0.0,0.0,0.000,675645.6,675645.6,1335,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245923,1019646.00
09/18/2016 20:45,2,0.000,ALERT,211.93,299.97,59.986,1474245903,"201051344000579","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,568118.1,568118.1,1302,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245925,1019647.00
09/18/2016 20:45,2,0.000,ALERT,211.70,299.67,59.996,1474245903,"201051344000890","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,561253.6,561253.6,1306,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245927,1019648.00
09/18/2016 20:45,2,0.000,ALERT,212.16,299.07,59.991,1474245903,"201051344000438","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,562699.8,562699.8,1304,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245929,1019649.00
09/18/2016 20:45,2,0.000,ALERT,212.16,298.77,59.986,1474245903,"201051344000417","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,553748.9,553748.9,1303,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245930,1019650.00
09/18/2016 20:45,2,0.000,ALERT,211.25,298.17,59.975,1474245903,"274151322000083","219011344069620",0.00,19.80,0,296.66,299.97,0.0,0.0,0.000,813563.5,813563.5,1299,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245932,1019651.00
09/18/2016 20:45,2,0.000,ALERT,211.93,298.47,59.986,1474245903,"274151322000076","219011344069620",0.00,20.00,0,296.66,299.97,0.0,0.0,0.000,868418.3,868418.3,1308,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245934,1019652.00
09/18/2016 20:45,2,0.000,ALERT,211.93,300.27,59.986,1474245903,"201051344000868","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,552539.8,552539.8,1309,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245936,1019653.00
09/18/2016 20:45,2,0.000,ALERT,211.25,299.37,59.981,1474245903,"274151322000095","219011344069620",0.00,19.80,0,297.87,300.57,0.0,0.0,0.000,859657.9,859657.9,1307,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474245938,1019654.00
09/18/2016 20:45,2,0.000,ALERT,211.93,299.67,59.981,1474245903,"201051344000988","219011344069620",0.00,18.30,0,295.16,300.87,0.0,0.0,0.000,533960.7,533960.7,1303,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245940,1019655.00
09/18/2016 20:45,2,0.000,ALERT,211.93,298.47,59.991,1474245903,"201051344001025","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,562901.8,562901.8,1304,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245942,1019656.00
09/18/2016 20:45,2,0.000,ALERT,211.70,299.37,59.986,1474245903,"201051344000458","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,559906.9,559906.9,1313,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245943,1019657.00
09/18/2016 20:45,2,0.000,ALERT,212.38,299.67,59.981,1474245903,"201051344000853","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,559206.1,559206.1,1319,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245945,1019658.00
09/18/2016 20:45,2,0.000,ALERT,212.38,299.37,59.981,1474245903,"201051344000685","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,561906.6,561906.6,1308,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245947,1019659.00
09/18/2016 20:45,2,0.000,ALERT,212.16,298.77,59.975,1474245903,"201051344000917","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,558854.4,558854.4,1305,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245949,1019660.00
09/18/2016 20:45,2,0.000,ALERT,212.38,299.67,59.949,1474245903,"201051344001145","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,564062.5,564062.5,1305,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474245950,1019661.00
09/18/2016 20:45,2,0.000,ALERT,212.38,298.77,59.986,1474245903,"201051344000651","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,557199.4,557199.4,1303,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474245952,1019662.00
09/18/2016 20:45,2,0.000,ALERT,211.03,298.47,59.970,1474245903,"274151322000088","219011344069620",0.00,20.00,0,296.66,299.67,0.0,0.0,0.000,782966.6,782966.6,1298,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474245954,1019663.00
09/18/2016 20:45,2,0.000,ALERT,211.93,297.87,59.970,1474245903,"274151322000068","219011344069620",0.00,20.70,0,296.06,298.77,0.0,0.0,0.000,676116.2,676116.2,1332,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245956,1019664.00
09/18/2016 20:45,2,0.000,ALERT,211.70,299.37,59.975,1474245903,"201051344001135","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,553347.8,553347.8,1302,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245958,1019665.00
09/18/2016 20:45,2,0.000,ALERT,211.93,300.27,59.928,1474245903,"201051344000594","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,564302.9,564302.9,1308,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474245959,1019666.00
09/18/2016 20:45,2,0.000,ALERT,212.16,299.07,60.012,1474245903,"201051344001203","219011344069620",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,561570.6,561570.6,1306,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245961,1019667.00
09/18/2016 20:45,2,0.000,ALERT,211.48,299.37,59.954,1474245903,"274151322000054","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,799066.7,799066.7,1294,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245964,1019668.00
09/18/2016 20:45,2,0.000,ALERT,212.38,299.37,59.981,1474245903,"201051344000867","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,551607.2,551607.2,1311,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245966,1019669.00
09/18/2016 20:45,2,0.000,ALERT,212.16,299.37,59.949,1474245903,"201051344001093","219011344069620",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,558238.1,558238.1,1308,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245967,1019670.00
09/18/2016 20:45,2,0.000,ALERT,211.93,299.97,59.954,1474245903,"201051344000900","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,568432.1,568432.1,1313,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474245969,1019671.00
09/18/2016 20:45,2,0.000,ALERT,212.38,299.37,59.938,1474245903,"201051344000648","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,557117.8,557117.8,1306,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245971,1019672.00
09/18/2016 20:45,2,0.000,ALERT,212.16,300.57,59.954,1474245903,"201051344000569","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,568394.8,568394.8,1313,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245973,1019673.00
09/18/2016 20:45,2,0.000,ALERT,212.16,300.57,59.975,1474245903,"201051344000983","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,560902.5,560902.5,1316,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245974,1019674.00
09/18/2016 20:45,2,0.000,ALERT,212.16,299.97,59.944,1474245903,"201051344001158","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,552525.5,552525.5,1305,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474245976,1019675.00
09/18/2016 20:45,2,0.000,ALERT,212.61,300.27,59.981,1474245903,"201051344000576","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,560092.7,560092.7,1317,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245978,1019676.00
09/18/2016 20:45,2,0.000,ALERT,211.70,298.47,59.970,1474245903,"274151322000087","219011344069620",0.00,21.50,0,295.76,299.37,0.0,0.0,0.000,771144.0,771144.0,1309,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474245980,1019677.00
09/18/2016 21:00,2,0.000,ALERT,213.06,300.57,59.981,1474246804,"201051344000645","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,559569.0,559569.0,1314,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246806,1019678.00
09/18/2016 21:00,2,0.000,ALERT,211.93,299.37,59.965,1474246804,"274151322000085","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,798709.4,798709.4,1299,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246807,1019679.00
09/18/2016 21:00,2,0.000,ALERT,213.06,300.27,59.975,1474246804,"201051344000633","219011344069620",0.00,18.00,0,295.46,301.47,0.0,0.0,0.000,551155.4,551155.4,1311,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246809,1019680.00
09/18/2016 21:00,2,0.000,ALERT,212.38,300.57,59.975,1474246804,"201051344000469","219011344069620",0.00,17.50,0,296.06,301.47,0.0,0.0,0.000,553760.1,553760.1,1318,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246811,1019681.00
09/18/2016 21:00,2,0.000,ALERT,212.16,299.97,59.975,1474246804,"201051344000646","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,554271.4,554271.4,1307,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246813,1019682.00
09/18/2016 21:00,2,0.000,ALERT,211.48,299.67,59.965,1474246804,"274151322000052","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,821035.9,821035.9,1302,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246815,1019683.00
09/18/2016 21:00,2,0.000,ALERT,212.83,300.57,59.975,1474246804,"201051344000585","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,564257.3,564257.3,1310,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474246816,1019684.00
09/18/2016 21:00,2,0.000,ALERT,212.38,300.57,59.986,1474246804,"201051344001230","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,557244.1,557244.1,1309,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246818,1019685.00
09/18/2016 21:00,2,0.000,ALERT,213.06,300.87,59.975,1474246804,"201051344000582","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,550013.6,550013.6,1305,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246820,1019686.00
09/18/2016 21:00,2,0.000,ALERT,212.16,300.27,59.970,1474246804,"201051344000955","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,563999.9,563999.9,1303,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474246822,1019687.00
09/18/2016 21:00,2,0.000,ALERT,211.70,298.77,59.975,1474246804,"274151322000094","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,675645.6,675645.6,1337,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246824,1019688.00
09/18/2016 21:00,2,0.000,ALERT,212.38,301.17,59.991,1474246804,"201051344000579","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,568118.1,568118.1,1304,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474246825,1019689.00
09/18/2016 21:00,2,0.000,ALERT,212.61,300.57,59.981,1474246804,"201051344000890","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,561253.6,561253.6,1308,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474246827,1019690.00
09/18/2016 21:00,2,0.000,ALERT,212.61,299.97,59.981,1474246804,"201051344000438","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,562699.8,562699.8,1306,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246829,1019691.00
09/18/2016 21:00,2,0.000,ALERT,212.83,299.37,60.018,1474246804,"201051344000417","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,553748.9,553748.9,1305,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246831,1019692.00
09/18/2016 21:00,2,0.000,ALERT,211.70,299.37,59.970,1474246804,"274151322000083","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,813563.5,813563.5,1301,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246833,1019693.00
09/18/2016 21:00,2,0.000,ALERT,212.38,299.07,59.970,1474246804,"274151322000076","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,868418.3,868418.3,1310,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474246834,1019694.00
09/18/2016 21:00,2,0.000,ALERT,212.38,301.17,59.996,1474246804,"201051344000868","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,552539.8,552539.8,1311,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246836,1019695.00
09/18/2016 21:00,2,0.000,ALERT,211.70,300.27,59.965,1474246804,"274151322000095","219011344069620",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,859657.9,859657.9,1309,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474246838,1019696.00
09/18/2016 21:00,2,0.000,ALERT,212.38,300.27,59.959,1474246804,"201051344000988","219011344069620",0.00,18.30,0,295.16,301.77,0.0,0.0,0.000,533960.7,533960.7,1305,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246840,1019697.00
09/18/2016 21:00,2,0.000,ALERT,212.38,299.37,59.959,1474246804,"201051344001025","219011344069620",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,562901.8,562901.8,1306,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474246842,1019698.00
09/18/2016 21:00,2,0.000,ALERT,212.38,300.87,59.965,1474246804,"201051344000458","219011344069620",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,559906.9,559906.9,1315,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246844,1019699.00
09/18/2016 21:00,2,0.000,ALERT,213.06,300.57,59.965,1474246804,"201051344000853","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,559206.1,559206.1,1321,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246845,1019700.00
09/18/2016 21:00,2,0.000,ALERT,212.83,300.27,59.965,1474246804,"201051344000685","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,561906.6,561906.6,1310,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246847,1019701.00
09/18/2016 21:00,2,0.000,ALERT,212.83,299.67,59.965,1474246804,"201051344000917","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,558854.4,558854.4,1307,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474246849,1019702.00
09/18/2016 21:00,2,0.000,ALERT,212.83,300.57,59.954,1474246804,"201051344001145","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,564062.5,564062.5,1307,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246851,1019703.00
09/18/2016 21:00,2,0.000,ALERT,212.61,299.37,59.965,1474246804,"201051344000651","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,557199.4,557199.4,1305,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246853,1019704.00
09/18/2016 21:00,2,0.000,ALERT,211.25,299.07,59.959,1474246804,"274151322000088","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,782966.6,782966.6,1300,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246854,1019705.00
09/18/2016 21:00,2,0.000,ALERT,212.38,298.77,59.949,1474246804,"274151322000068","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,676116.2,676116.2,1334,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246856,1019706.00
09/18/2016 21:00,2,0.000,ALERT,212.38,300.27,59.965,1474246804,"201051344001135","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,553347.8,553347.8,1304,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246858,1019707.00
09/18/2016 21:00,2,0.000,ALERT,212.16,300.87,59.991,1474246804,"201051344000594","219011344069620",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,564302.9,564302.9,1310,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246860,1019708.00
09/18/2016 21:00,2,0.000,ALERT,212.61,299.97,59.959,1474246804,"201051344001203","219011344069620",0.00,18.30,0,297.26,303.28,0.0,0.0,0.000,561570.6,561570.6,1308,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246862,1019709.00
09/18/2016 21:00,2,0.000,ALERT,211.48,299.37,59.949,1474246804,"274151322000054","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,799066.7,799066.7,1296,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246864,1019710.00
09/18/2016 21:00,2,0.000,ALERT,212.83,299.97,59.965,1474246804,"201051344000867","219011344069620",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,551607.2,551607.2,1313,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246865,1019711.00
09/18/2016 21:00,2,0.000,ALERT,212.61,299.97,59.954,1474246804,"201051344001093","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,558238.1,558238.1,1310,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246867,1019712.00
09/18/2016 21:00,2,0.000,ALERT,212.38,300.27,59.959,1474246804,"201051344000900","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,568432.1,568432.1,1315,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474246869,1019713.00
09/18/2016 21:00,2,0.000,ALERT,212.61,299.37,59.954,1474246804,"201051344000648","219011344069620",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,557117.8,557117.8,1308,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246871,1019714.00
09/18/2016 21:00,2,0.000,ALERT,212.38,300.57,59.954,1474246804,"201051344000569","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,568394.8,568394.8,1315,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246872,1019715.00
09/18/2016 21:00,2,0.000,ALERT,212.61,300.57,59.944,1474246804,"201051344000983","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,560902.5,560902.5,1318,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246874,1019716.00
09/18/2016 21:00,2,0.000,ALERT,212.61,300.27,59.954,1474246804,"201051344001158","219011344069620",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,552525.5,552525.5,1307,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246876,1019717.00
09/18/2016 21:00,2,0.000,ALERT,212.83,300.57,59.928,1474246804,"201051344000576","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,560092.7,560092.7,1319,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474246878,1019718.00
09/18/2016 21:00,2,0.000,ALERT,211.93,299.07,59.959,1474246804,"274151322000087","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,771144.0,771144.0,1311,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474246880,1019719.00
09/18/2016 21:15,2,0.000,ALERT,213.06,300.27,59.975,1474247704,"201051344000645","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,559569.0,559569.0,1316,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474247706,1019720.00
09/18/2016 21:15,2,0.000,ALERT,212.16,299.97,60.002,1474247704,"274151322000085","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,798709.4,798709.4,1301,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474247708,1019721.00
09/18/2016 21:15,2,0.000,ALERT,213.06,300.57,60.028,1474247704,"201051344000633","219011344069620",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,551155.4,551155.4,1313,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474247710,1019722.00
09/18/2016 21:15,2,0.000,ALERT,212.61,300.27,59.996,1474247704,"201051344000469","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,553760.1,553760.1,1320,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247711,1019723.00
09/18/2016 21:15,2,0.000,ALERT,212.61,300.57,60.002,1474247704,"201051344000646","219011344069620",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,554271.4,554271.4,1309,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474247713,1019724.00
09/18/2016 21:15,2,0.000,ALERT,211.70,299.97,60.002,1474247704,"274151322000052","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,821035.9,821035.9,1304,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247715,1019725.00
09/18/2016 21:15,2,0.000,ALERT,213.06,301.17,60.007,1474247704,"201051344000585","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,564257.3,564257.3,1312,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247717,1019726.00
09/18/2016 21:15,2,0.000,ALERT,212.83,301.17,59.996,1474247704,"201051344001230","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,557244.1,557244.1,1311,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247718,1019727.00
09/18/2016 21:15,2,0.000,ALERT,213.29,301.47,59.996,1474247704,"201051344000582","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,550013.6,550013.6,1307,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474247720,1019728.00
09/18/2016 21:15,2,0.000,ALERT,212.38,300.57,60.002,1474247704,"201051344000955","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,563999.9,563999.9,1305,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247722,1019729.00
09/18/2016 21:15,2,0.000,ALERT,211.93,299.37,59.991,1474247704,"274151322000094","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,675645.6,675645.6,1339,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247724,1019730.00
09/18/2016 21:15,2,0.000,ALERT,212.61,301.17,60.028,1474247704,"201051344000579","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,568118.1,568118.1,1306,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247726,1019731.00
09/18/2016 21:15,2,0.000,ALERT,212.83,301.17,59.981,1474247704,"201051344000890","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,561253.6,561253.6,1310,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247727,1019732.00
09/18/2016 21:15,2,0.000,ALERT,213.06,300.87,59.986,1474247704,"201051344000438","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,562699.8,562699.8,1308,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247729,1019733.00
09/18/2016 21:15,2,0.000,ALERT,213.06,300.27,59.986,1474247704,"201051344000417","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,553748.9,553748.9,1307,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247731,1019734.00
09/18/2016 21:15,2,0.000,ALERT,212.16,300.87,59.975,1474247704,"274151322000083","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,813563.5,813563.5,1303,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247733,1019735.00
09/18/2016 21:15,2,0.000,ALERT,212.61,299.67,59.986,1474247704,"274151322000076","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,868418.3,868418.3,1312,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247735,1019736.00
09/18/2016 21:15,2,0.000,ALERT,212.38,300.87,59.986,1474247704,"201051344000868","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,552539.8,552539.8,1313,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247737,1019737.00
09/18/2016 21:15,2,0.000,ALERT,212.16,301.17,59.986,1474247704,"274151322000095","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,859657.9,859657.9,1311,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247738,1019738.00
09/18/2016 21:15,2,0.000,ALERT,212.38,300.57,59.975,1474247704,"201051344000988","219011344069620",0.00,18.00,0,295.76,301.77,0.0,0.0,0.000,533960.7,533960.7,1307,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247740,1019739.00
09/18/2016 21:15,2,0.000,ALERT,212.83,299.97,60.002,1474247704,"201051344001025","219011344069620",0.00,17.80,0,296.96,302.68,0.0,0.0,0.000,562901.8,562901.8,1308,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247742,1019740.00
09/18/2016 21:15,2,0.000,ALERT,212.38,300.57,59.986,1474247704,"201051344000458","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,559906.9,559906.9,1317,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247744,1019741.00
09/18/2016 21:15,2,0.000,ALERT,213.06,300.27,59.981,1474247704,"201051344000853","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,559206.1,559206.1,1323,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474247746,1019742.00
