ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 21:15,2,0.000,ALERT,213.29,300.87,59.991,1474247704,"201051344000685","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,561906.6,561906.6,1312,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474247747,1019743.00
09/18/2016 21:15,2,0.000,ALERT,213.06,300.27,59.981,1474247704,"201051344000917","219011344069620",0.00,18.70,0,296.06,301.47,0.0,0.0,0.000,558854.4,558854.4,1309,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474247749,1019744.00
09/18/2016 21:15,2,0.000,ALERT,213.29,300.57,59.981,1474247704,"201051344001145","219011344069620",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,564062.5,564062.5,1309,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247751,1019745.00
09/18/2016 21:15,2,0.000,ALERT,213.06,299.97,59.986,1474247704,"201051344000651","219011344069620",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,557199.4,557199.4,1307,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247753,1019746.00
09/18/2016 21:15,2,0.000,ALERT,211.70,299.67,59.991,1474247704,"274151322000088","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,782966.6,782966.6,1302,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474247754,1019747.00
09/18/2016 21:15,2,0.000,ALERT,212.61,299.07,59.981,1474247704,"274151322000068","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,676116.2,676116.2,1336,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247756,1019748.00
09/18/2016 21:15,2,0.000,ALERT,212.61,300.57,59.986,1474247704,"201051344001135","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,553347.8,553347.8,1306,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247758,1019749.00
09/18/2016 21:15,2,0.000,ALERT,212.38,301.17,59.986,1474247704,"201051344000594","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,564302.9,564302.9,1312,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247760,1019750.00
09/18/2016 21:15,2,0.000,ALERT,213.06,300.57,59.981,1474247704,"201051344001203","219011344069620",0.00,18.00,0,297.26,303.58,0.0,0.0,0.000,561570.6,561570.6,1310,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247762,1019751.00
09/18/2016 21:15,2,0.000,ALERT,211.93,299.67,59.981,1474247704,"274151322000054","219011344069620",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,799066.7,799066.7,1298,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247763,1019752.00
09/18/2016 21:15,2,0.000,ALERT,212.83,300.27,59.986,1474247704,"201051344000867","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,551607.2,551607.2,1315,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474247765,1019753.00
09/18/2016 21:15,2,0.000,ALERT,212.83,300.57,59.981,1474247704,"201051344001093","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,558238.1,558238.1,1312,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474247767,1019754.00
09/18/2016 21:15,2,0.000,ALERT,212.38,300.57,59.981,1474247704,"201051344000900","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,568432.1,568432.1,1317,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247769,1019755.00
09/18/2016 21:15,2,0.000,ALERT,212.83,299.97,59.981,1474247704,"201051344000648","219011344069620",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,557117.8,557117.8,1310,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247771,1019756.00
09/18/2016 21:15,2,0.000,ALERT,212.61,301.47,59.954,1474247704,"201051344000569","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,568394.8,568394.8,1317,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247773,1019757.00
09/18/2016 21:15,2,0.000,ALERT,212.61,300.87,59.981,1474247704,"201051344000983","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,560902.5,560902.5,1320,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247774,1019758.00
09/18/2016 21:15,2,0.000,ALERT,212.61,300.57,59.986,1474247704,"201051344001158","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,552525.5,552525.5,1309,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247776,1019759.00
09/18/2016 21:15,2,0.000,ALERT,213.06,300.87,59.970,1474247704,"201051344000576","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,560092.7,560092.7,1321,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247778,1019760.00
09/18/2016 21:15,2,0.000,ALERT,212.38,299.37,59.981,1474247704,"274151322000087","219011344069620",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,771144.0,771144.0,1313,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474247780,1019761.00
09/18/2016 21:30,2,0.000,ALERT,213.06,300.57,59.986,1474248604,"201051344000645","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,559569.0,559569.0,1318,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474248606,1019762.00
09/18/2016 21:30,2,0.000,ALERT,212.38,299.97,59.981,1474248604,"274151322000085","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,798709.4,798709.4,1303,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248608,1019763.00
09/18/2016 21:30,2,0.000,ALERT,213.29,300.57,59.991,1474248604,"201051344000633","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,551155.4,551155.4,1315,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248609,1019764.00
09/18/2016 21:30,2,0.000,ALERT,212.61,300.57,59.975,1474248604,"201051344000469","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,553760.1,553760.1,1322,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248611,1019765.00
09/18/2016 21:30,2,0.000,ALERT,212.61,300.57,59.981,1474248604,"201051344000646","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,554271.4,554271.4,1311,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474248613,1019766.00
09/18/2016 21:30,2,0.000,ALERT,211.93,299.37,59.965,1474248604,"274151322000052","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,821035.9,821035.9,1306,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474248615,1019767.00
09/18/2016 21:30,2,0.000,ALERT,213.06,300.87,59.938,1474248604,"201051344000585","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,564257.3,564257.3,1314,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248616,1019768.00
09/18/2016 21:30,2,0.000,ALERT,212.83,301.17,59.975,1474248604,"201051344001230","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,557244.1,557244.1,1313,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248618,1019769.00
09/18/2016 21:30,2,0.000,ALERT,213.51,301.47,59.975,1474248604,"201051344000582","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,550013.6,550013.6,1309,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474248620,1019770.00
09/18/2016 21:30,2,0.000,ALERT,212.61,300.87,59.975,1474248604,"201051344000955","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,563999.9,563999.9,1307,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248622,1019771.00
09/18/2016 21:30,2,0.000,ALERT,212.38,299.37,59.949,1474248604,"274151322000094","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,675645.6,675645.6,1341,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248624,1019772.00
09/18/2016 21:30,2,0.000,ALERT,212.61,301.17,59.996,1474248604,"201051344000579","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,568118.1,568118.1,1308,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248626,1019773.00
09/18/2016 21:30,2,0.000,ALERT,213.06,301.17,59.975,1474248604,"201051344000890","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,561253.6,561253.6,1312,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474248627,1019774.00
09/18/2016 21:30,2,0.000,ALERT,213.29,300.87,59.986,1474248604,"201051344000438","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,562699.8,562699.8,1310,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248629,1019775.00
09/18/2016 21:30,2,0.000,ALERT,213.29,300.27,59.986,1474248604,"201051344000417","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,553748.9,553748.9,1309,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248631,1019776.00
09/18/2016 21:30,2,0.000,ALERT,212.16,299.97,59.965,1474248604,"274151322000083","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,813563.5,813563.5,1305,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248633,1019777.00
09/18/2016 21:30,2,0.000,ALERT,212.61,299.97,59.944,1474248604,"274151322000076","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,868418.3,868418.3,1314,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248635,1019778.00
09/18/2016 21:30,2,0.000,ALERT,212.61,301.47,59.981,1474248604,"201051344000868","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,552539.8,552539.8,1315,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248636,1019779.00
09/18/2016 21:30,2,0.000,ALERT,212.16,300.57,59.981,1474248604,"274151322000095","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,859657.9,859657.9,1313,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474248638,1019780.00
09/18/2016 21:30,2,0.000,ALERT,212.38,300.57,59.981,1474248604,"201051344000988","219011344069620",0.00,18.00,0,296.36,302.07,0.0,0.0,0.000,533960.7,533960.7,1309,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248640,1019781.00
09/18/2016 21:30,2,0.000,ALERT,212.83,299.97,59.944,1474248604,"201051344001025","219011344069620",0.00,17.50,0,297.87,303.28,0.0,0.0,0.000,562901.8,562901.8,1310,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248642,1019782.00
09/18/2016 21:30,2,0.000,ALERT,212.61,300.87,59.986,1474248604,"201051344000458","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,559906.9,559906.9,1319,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248644,1019783.00
09/18/2016 21:30,2,0.000,ALERT,213.06,300.57,59.975,1474248604,"201051344000853","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,559206.1,559206.1,1325,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474248645,1019784.00
09/18/2016 21:30,2,0.000,ALERT,213.29,300.87,59.981,1474248604,"201051344000685","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,561906.6,561906.6,1314,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474248647,1019785.00
09/18/2016 21:30,2,0.000,ALERT,213.29,300.27,59.981,1474248604,"201051344000917","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,558854.4,558854.4,1311,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474248649,1019786.00
09/18/2016 21:30,2,0.000,ALERT,213.51,300.87,59.981,1474248604,"201051344001145","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,564062.5,564062.5,1311,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248651,1019787.00
09/18/2016 21:30,2,0.000,ALERT,213.06,299.97,59.975,1474248604,"201051344000651","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,557199.4,557199.4,1309,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248653,1019788.00
09/18/2016 21:30,2,0.000,ALERT,211.93,299.97,59.991,1474248604,"274151322000088","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,782966.6,782966.6,1304,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248654,1019789.00
09/18/2016 21:30,2,0.000,ALERT,212.83,299.07,59.981,1474248604,"274151322000068","219011344069620",0.00,19.80,0,297.87,301.17,0.0,0.0,0.000,676116.2,676116.2,1338,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248656,1019790.00
09/18/2016 21:30,2,0.000,ALERT,212.61,300.57,59.981,1474248604,"201051344001135","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,553347.8,553347.8,1308,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474248658,1019791.00
09/18/2016 21:30,2,0.000,ALERT,212.61,301.47,59.981,1474248604,"201051344000594","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,564302.9,564302.9,1314,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474248660,1019792.00
09/18/2016 21:30,2,0.000,ALERT,213.29,300.57,60.012,1474248604,"201051344001203","219011344069620",0.00,18.00,0,298.77,304.48,0.0,0.0,0.000,561570.6,561570.6,1312,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474248661,1019793.00
09/18/2016 21:30,2,0.000,ALERT,212.16,299.67,59.975,1474248604,"274151322000054","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,799066.7,799066.7,1300,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248663,1019794.00
09/18/2016 21:30,2,0.000,ALERT,212.83,300.57,59.949,1474248604,"201051344000867","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,551607.2,551607.2,1317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474248665,1019795.00
09/18/2016 21:30,2,0.000,ALERT,213.06,300.57,59.996,1474248604,"201051344001093","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,558238.1,558238.1,1314,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248667,1019796.00
09/18/2016 21:30,2,0.000,ALERT,212.61,300.87,59.986,1474248604,"201051344000900","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,568432.1,568432.1,1319,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474248669,1019797.00
09/18/2016 21:30,2,0.000,ALERT,213.06,300.27,59.986,1474248604,"201051344000648","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,557117.8,557117.8,1312,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248671,1019798.00
09/18/2016 21:30,2,0.000,ALERT,212.83,301.47,59.981,1474248604,"201051344000569","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,568394.8,568394.8,1319,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248672,1019799.00
09/18/2016 21:30,2,0.000,ALERT,212.83,301.17,59.954,1474248604,"201051344000983","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,560902.5,560902.5,1322,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248674,1019800.00
09/18/2016 21:30,2,0.000,ALERT,212.61,300.27,59.991,1474248604,"201051344001158","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,552525.5,552525.5,1311,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248676,1019801.00
09/18/2016 21:30,2,0.000,ALERT,213.06,301.17,59.991,1474248604,"201051344000576","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,560092.7,560092.7,1323,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474248678,1019802.00
09/18/2016 21:30,2,0.000,ALERT,212.38,299.67,59.991,1474248604,"274151322000087","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,771144.0,771144.0,1315,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474248680,1019803.00
09/18/2016 21:45,2,0.000,ALERT,213.74,302.07,59.986,1474249503,"201051344000645","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,559569.0,559569.0,1320,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249505,1019804.00
09/18/2016 21:45,2,0.000,ALERT,212.38,300.57,59.981,1474249503,"274151322000085","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,798709.4,798709.4,1305,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474249507,1019805.00
09/18/2016 21:45,2,0.000,ALERT,213.74,301.77,59.991,1474249503,"201051344000633","219011344069620",0.00,17.80,0,296.96,302.68,0.0,0.0,0.000,551155.4,551155.4,1317,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249509,1019806.00
09/18/2016 21:45,2,0.000,ALERT,213.29,301.77,59.991,1474249503,"201051344000469","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,553760.1,553760.1,1324,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249511,1019807.00
09/18/2016 21:45,2,0.000,ALERT,212.83,301.17,59.954,1474249503,"201051344000646","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,554271.4,554271.4,1313,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249513,1019808.00
09/18/2016 21:45,2,0.000,ALERT,212.16,300.27,59.975,1474249503,"274151322000052","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,821035.9,821035.9,1308,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249514,1019809.00
09/18/2016 21:45,2,0.000,ALERT,213.29,301.47,60.012,1474249503,"201051344000585","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,564257.3,564257.3,1316,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249516,1019810.00
09/18/2016 21:45,2,0.000,ALERT,213.06,301.47,60.018,1474249503,"201051344001230","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,557244.1,557244.1,1315,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249518,1019811.00
09/18/2016 21:45,2,0.000,ALERT,213.51,301.77,59.975,1474249503,"201051344000582","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,550013.6,550013.6,1311,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474249520,1019812.00
09/18/2016 21:45,2,0.000,ALERT,212.61,300.87,59.970,1474249503,"201051344000955","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,563999.9,563999.9,1309,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249522,1019813.00
09/18/2016 21:45,2,0.000,ALERT,212.38,299.97,59.959,1474249503,"274151322000094","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,675645.6,675645.6,1343,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249524,1019814.00
09/18/2016 21:45,2,0.000,ALERT,213.06,302.07,59.959,1474249503,"201051344000579","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,568118.1,568118.1,1310,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249526,1019815.00
09/18/2016 21:45,2,0.000,ALERT,212.83,301.47,59.959,1474249503,"201051344000890","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,561253.6,561253.6,1314,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474249527,1019816.00
09/18/2016 21:45,2,0.000,ALERT,213.29,301.17,59.965,1474249503,"201051344000438","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,562699.8,562699.8,1312,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249529,1019817.00
09/18/2016 21:45,2,0.000,ALERT,213.29,300.57,60.012,1474249503,"201051344000417","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,553748.9,553748.9,1311,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249531,1019818.00
09/18/2016 21:45,2,0.000,ALERT,212.38,300.57,59.970,1474249503,"274151322000083","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,813563.5,813563.5,1307,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474249533,1019819.00
09/18/2016 21:45,2,0.000,ALERT,212.83,300.57,59.959,1474249503,"274151322000076","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,868418.3,868418.3,1316,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249535,1019820.00
09/18/2016 21:45,2,0.000,ALERT,213.06,302.37,59.975,1474249503,"201051344000868","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,552539.8,552539.8,1317,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249536,1019821.00
09/18/2016 21:45,2,0.000,ALERT,212.16,301.47,59.970,1474249503,"274151322000095","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,859657.9,859657.9,1315,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249538,1019822.00
09/18/2016 21:45,2,0.000,ALERT,212.83,301.77,59.938,1474249503,"201051344000988","219011344069620",0.00,18.00,0,296.36,302.98,0.0,0.0,0.000,533960.7,533960.7,1311,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249540,1019823.00
09/18/2016 21:45,2,0.000,ALERT,213.06,300.57,59.975,1474249503,"201051344001025","219011344069620",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,562901.8,562901.8,1312,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474249542,1019824.00
09/18/2016 21:45,2,0.000,ALERT,213.06,301.77,59.970,1474249503,"201051344000458","219011344069620",0.00,18.70,0,299.07,304.18,0.0,0.0,0.000,559906.9,559906.9,1321,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249544,1019825.00
09/18/2016 21:45,2,0.000,ALERT,213.74,301.47,60.018,1474249503,"201051344000853","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,559206.1,559206.1,1327,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249545,1019826.00
09/18/2016 21:45,2,0.000,ALERT,213.51,301.17,59.975,1474249503,"201051344000685","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,561906.6,561906.6,1316,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249547,1019827.00
09/18/2016 21:45,2,0.000,ALERT,213.29,300.57,59.944,1474249503,"201051344000917","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,558854.4,558854.4,1313,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474249549,1019828.00
09/18/2016 21:45,2,0.000,ALERT,213.29,301.47,59.981,1474249503,"201051344001145","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,564062.5,564062.5,1313,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249551,1019829.00
09/18/2016 21:45,2,0.000,ALERT,213.29,300.27,59.975,1474249503,"201051344000651","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,557199.4,557199.4,1311,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249553,1019830.00
09/18/2016 21:45,2,0.000,ALERT,212.16,300.27,59.981,1474249503,"274151322000088","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,782966.6,782966.6,1306,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474249555,1019831.00
09/18/2016 21:45,2,0.000,ALERT,212.83,299.37,59.975,1474249503,"274151322000068","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,676116.2,676116.2,1340,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249556,1019832.00
09/18/2016 21:45,2,0.000,ALERT,212.83,301.17,59.975,1474249503,"201051344001135","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,553347.8,553347.8,1310,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474249558,1019833.00
09/18/2016 21:45,2,0.000,ALERT,212.83,302.68,59.949,1474249503,"201051344000594","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,564302.9,564302.9,1316,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474249560,1019834.00
09/18/2016 21:45,2,0.000,ALERT,213.29,301.17,59.975,1474249503,"201051344001203","219011344069620",0.00,18.00,0,299.07,304.48,0.0,0.0,0.000,561570.6,561570.6,1314,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249562,1019835.00
09/18/2016 21:45,2,0.000,ALERT,212.16,300.27,59.981,1474249503,"274151322000054","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,799066.7,799066.7,1302,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249563,1019836.00
09/18/2016 21:45,2,0.000,ALERT,213.29,301.77,59.981,1474249503,"201051344000867","219011344069620",0.00,18.30,0,298.47,303.58,0.0,0.0,0.000,551607.2,551607.2,1319,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249565,1019837.00
09/18/2016 21:45,2,0.000,ALERT,213.06,301.17,59.981,1474249503,"201051344001093","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,558238.1,558238.1,1316,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249567,1019838.00
09/18/2016 21:45,2,0.000,ALERT,212.83,301.47,59.991,1474249503,"201051344000900","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,568432.1,568432.1,1321,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474249569,1019839.00
09/18/2016 21:45,2,0.000,ALERT,213.51,301.17,59.986,1474249503,"201051344000648","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,557117.8,557117.8,1314,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249571,1019840.00
09/18/2016 21:45,2,0.000,ALERT,213.29,302.37,59.991,1474249503,"201051344000569","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,568394.8,568394.8,1321,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249572,1019841.00
09/18/2016 21:45,2,0.000,ALERT,213.29,302.07,59.975,1474249503,"201051344000983","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,560902.5,560902.5,1324,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249574,1019842.00
09/18/2016 21:45,2,0.000,ALERT,213.29,301.47,60.007,1474249503,"201051344001158","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,552525.5,552525.5,1313,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474249576,1019843.00
09/18/2016 21:45,2,0.000,ALERT,213.74,302.37,59.986,1474249503,"201051344000576","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,560092.7,560092.7,1325,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474249578,1019844.00
09/18/2016 21:45,2,0.000,ALERT,212.61,300.27,59.944,1474249503,"274151322000087","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,771144.0,771144.0,1317,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474249580,1019845.00
09/18/2016 22:00,2,0.000,ALERT,213.96,302.37,59.981,1474250403,"201051344000645","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,559569.0,559569.0,1322,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250405,1019846.00
09/18/2016 22:00,2,0.000,ALERT,213.06,301.77,59.970,1474250403,"274151322000085","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,798709.4,798709.4,1307,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250407,1019847.00
09/18/2016 22:00,2,0.000,ALERT,213.96,301.77,59.986,1474250403,"201051344000633","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,551155.4,551155.4,1319,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474250409,1019848.00
09/18/2016 22:00,2,0.000,ALERT,213.29,302.07,59.996,1474250403,"201051344000469","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,553760.1,553760.1,1326,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250411,1019849.00
09/18/2016 22:00,2,0.000,ALERT,213.29,301.77,59.981,1474250403,"201051344000646","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,554271.4,554271.4,1315,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250413,1019850.00
09/18/2016 22:00,2,0.000,ALERT,212.61,301.47,59.986,1474250403,"274151322000052","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,821035.9,821035.9,1310,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250414,1019851.00
09/18/2016 22:00,2,0.000,ALERT,213.96,302.37,59.986,1474250403,"201051344000585","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,564257.3,564257.3,1318,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250416,1019852.00
09/18/2016 22:00,2,0.000,ALERT,213.51,302.37,59.986,1474250403,"201051344001230","219011344069620",0.00,18.00,0,299.07,303.88,0.0,0.0,0.000,557244.1,557244.1,1317,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250418,1019853.00
09/18/2016 22:00,2,0.000,ALERT,213.96,302.37,59.954,1474250403,"201051344000582","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,550013.6,550013.6,1313,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474250420,1019854.00
09/18/2016 22:00,2,0.000,ALERT,213.29,302.07,59.981,1474250403,"201051344000955","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,563999.9,563999.9,1311,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474250421,1019855.00
09/18/2016 22:00,2,0.000,ALERT,212.83,300.57,59.986,1474250403,"274151322000094","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,675645.6,675645.6,1345,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250423,1019856.00
09/18/2016 22:00,2,0.000,ALERT,213.29,302.68,59.975,1474250403,"201051344000579","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,568118.1,568118.1,1312,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250425,1019857.00
09/18/2016 22:00,2,0.000,ALERT,213.51,302.37,59.986,1474250403,"201051344000890","219011344069620",0.00,18.30,0,299.67,304.78,0.0,0.0,0.000,561253.6,561253.6,1316,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250427,1019858.00
09/18/2016 22:00,2,0.000,ALERT,213.74,302.07,59.975,1474250403,"201051344000438","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,562699.8,562699.8,1314,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250429,1019859.00
09/18/2016 22:00,2,0.000,ALERT,213.74,301.47,59.975,1474250403,"201051344000417","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,553748.9,553748.9,1313,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250431,1019860.00
09/18/2016 22:00,2,0.000,ALERT,212.38,301.17,59.981,1474250403,"274151322000083","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,813563.5,813563.5,1309,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250432,1019861.00
09/18/2016 22:00,2,0.000,ALERT,213.06,300.57,59.970,1474250403,"274151322000076","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,868418.3,868418.3,1318,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250434,1019862.00
09/18/2016 22:00,2,0.000,ALERT,213.06,302.68,59.981,1474250403,"201051344000868","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,552539.8,552539.8,1319,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250436,1019863.00
09/18/2016 22:00,2,0.000,ALERT,212.61,302.07,59.954,1474250403,"274151322000095","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,859657.9,859657.9,1317,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250438,1019864.00
09/18/2016 22:00,2,0.000,ALERT,213.06,302.07,59.970,1474250403,"201051344000988","219011344069620",0.00,18.00,0,297.26,303.58,0.0,0.0,0.000,533960.7,533960.7,1313,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250439,1019865.00
09/18/2016 22:00,2,0.000,ALERT,213.51,301.17,60.007,1474250403,"201051344001025","219011344069620",0.00,17.50,0,298.77,304.18,0.0,0.0,0.000,562901.8,562901.8,1314,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250441,1019866.00
09/18/2016 22:00,2,0.000,ALERT,213.06,302.07,59.970,1474250403,"201051344000458","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,559906.9,559906.9,1323,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250443,1019867.00
09/18/2016 22:00,2,0.000,ALERT,213.74,302.07,59.933,1474250403,"201051344000853","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,559206.1,559206.1,1329,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474250445,1019868.00
09/18/2016 22:00,2,0.000,ALERT,213.74,302.07,59.959,1474250403,"201051344000685","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,561906.6,561906.6,1318,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250447,1019869.00
09/18/2016 22:00,2,0.000,ALERT,213.74,301.47,59.965,1474250403,"201051344000917","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,558854.4,558854.4,1315,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250449,1019870.00
09/18/2016 22:00,2,0.000,ALERT,213.96,302.37,59.965,1474250403,"201051344001145","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,564062.5,564062.5,1315,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250451,1019871.00
09/18/2016 22:00,2,0.000,ALERT,213.74,301.47,59.959,1474250403,"201051344000651","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,557199.4,557199.4,1313,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474250453,1019872.00
09/18/2016 22:00,2,0.000,ALERT,212.38,300.87,59.922,1474250403,"274151322000088","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,782966.6,782966.6,1308,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250454,1019873.00
09/18/2016 22:00,2,0.000,ALERT,213.29,299.97,59.954,1474250403,"274151322000068","219011344069620",0.00,19.50,0,298.47,301.77,0.0,0.0,0.000,676116.2,676116.2,1342,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250456,1019874.00
09/18/2016 22:00,2,0.000,ALERT,213.29,301.77,59.954,1474250403,"201051344001135","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,553347.8,553347.8,1312,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474250458,1019875.00
09/18/2016 22:00,2,0.000,ALERT,213.06,302.98,60.002,1474250403,"201051344000594","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,564302.9,564302.9,1318,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250460,1019876.00
09/18/2016 22:00,2,0.000,ALERT,213.74,301.77,59.959,1474250403,"201051344001203","219011344069620",0.00,18.00,0,299.37,305.38,0.0,0.0,0.000,561570.6,561570.6,1316,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250462,1019877.00
09/18/2016 22:00,2,0.000,ALERT,212.38,301.17,59.922,1474250403,"274151322000054","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,799066.7,799066.7,1304,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250463,1019878.00
09/18/2016 22:00,2,0.000,ALERT,213.74,302.07,59.959,1474250403,"201051344000867","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,551607.2,551607.2,1321,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250465,1019879.00
09/18/2016 22:00,2,0.000,ALERT,213.74,302.07,59.959,1474250403,"201051344001093","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,558238.1,558238.1,1318,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474250467,1019880.00
09/18/2016 22:00,2,0.000,ALERT,213.29,302.37,59.965,1474250403,"201051344000900","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,568432.1,568432.1,1323,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250469,1019881.00
09/18/2016 22:00,2,0.000,ALERT,213.51,301.77,59.959,1474250403,"201051344000648","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,557117.8,557117.8,1316,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474250470,1019882.00
09/18/2016 22:00,2,0.000,ALERT,213.51,302.98,59.959,1474250403,"201051344000569","219011344069620",0.00,18.00,0,300.27,304.78,0.0,0.0,0.000,568394.8,568394.8,1323,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250472,1019883.00
09/18/2016 22:00,2,0.000,ALERT,213.51,302.37,59.986,1474250403,"201051344000983","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,560902.5,560902.5,1326,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474250474,1019884.00
09/18/2016 22:00,2,0.000,ALERT,213.29,302.07,59.959,1474250403,"201051344001158","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,552525.5,552525.5,1315,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250476,1019885.00
09/18/2016 22:00,2,0.000,ALERT,213.96,302.68,59.949,1474250403,"201051344000576","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,560092.7,560092.7,1327,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250478,1019886.00
09/18/2016 22:00,2,0.000,ALERT,212.83,300.87,59.938,1474250403,"274151322000087","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,771144.0,771144.0,1319,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474250479,1019887.00
