ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 22:15,2,0.000,ALERT,213.74,302.07,59.986,1474251304,"201051344000645","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,559569.0,559569.0,1324,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251306,1019888.00
09/18/2016 22:15,2,0.000,ALERT,213.06,301.17,59.986,1474251304,"274151322000085","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,798709.4,798709.4,1309,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251308,1019889.00
09/18/2016 22:15,2,0.000,ALERT,213.74,302.07,59.965,1474251304,"201051344000633","219011344069620",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,551155.4,551155.4,1321,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251310,1019890.00
09/18/2016 22:15,2,0.000,ALERT,213.29,302.07,59.949,1474251304,"201051344000469","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,553760.1,553760.1,1328,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474251311,1019891.00
09/18/2016 22:15,2,0.000,ALERT,212.83,300.87,59.996,1474251304,"201051344000646","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,554271.4,554271.4,1317,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251313,1019892.00
09/18/2016 22:15,2,0.000,ALERT,212.83,300.87,59.986,1474251304,"274151322000052","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,821035.9,821035.9,1312,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251315,1019893.00
09/18/2016 22:15,2,0.000,ALERT,213.29,301.17,59.986,1474251304,"201051344000585","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,564257.3,564257.3,1320,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251317,1019894.00
09/18/2016 22:15,2,0.000,ALERT,213.06,301.47,60.034,1474251304,"201051344001230","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,557244.1,557244.1,1319,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251319,1019895.00
09/18/2016 22:15,2,0.000,ALERT,213.51,301.47,59.981,1474251304,"201051344000582","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,550013.6,550013.6,1315,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251320,1019896.00
09/18/2016 22:15,2,0.000,ALERT,212.83,301.17,60.012,1474251304,"201051344000955","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,563999.9,563999.9,1313,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251322,1019897.00
09/18/2016 22:15,2,0.000,ALERT,213.06,300.87,59.991,1474251304,"274151322000094","219011344069620",0.00,18.70,0,299.07,302.07,0.0,0.0,0.000,675645.6,675645.6,1347,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251324,1019898.00
09/18/2016 22:15,2,0.000,ALERT,213.51,302.98,59.975,1474251304,"201051344000579","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,568118.1,568118.1,1314,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251326,1019899.00
09/18/2016 22:15,2,0.000,ALERT,213.06,301.47,59.986,1474251304,"201051344000890","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,561253.6,561253.6,1318,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251327,1019900.00
09/18/2016 22:15,2,0.000,ALERT,213.29,300.87,59.981,1474251304,"201051344000438","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,562699.8,562699.8,1316,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251329,1019901.00
09/18/2016 22:15,2,0.000,ALERT,213.29,300.57,59.975,1474251304,"201051344000417","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,553748.9,553748.9,1315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251331,1019902.00
09/18/2016 22:15,2,0.000,ALERT,213.06,301.77,60.012,1474251304,"274151322000083","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,813563.5,813563.5,1311,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251333,1019903.00
09/18/2016 22:15,2,0.000,ALERT,213.51,300.87,59.981,1474251304,"274151322000076","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,868418.3,868418.3,1320,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251335,1019904.00
09/18/2016 22:15,2,0.000,ALERT,213.51,303.28,59.959,1474251304,"201051344000868","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,552539.8,552539.8,1321,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251337,1019905.00
09/18/2016 22:15,2,0.000,ALERT,213.06,302.37,59.986,1474251304,"274151322000095","219011344069620",0.00,18.30,0,300.57,303.58,0.0,0.0,0.000,859657.9,859657.9,1319,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251339,1019906.00
09/18/2016 22:15,2,0.000,ALERT,213.29,302.37,59.986,1474251304,"201051344000988","219011344069620",0.00,18.00,0,297.57,303.58,0.0,0.0,0.000,533960.7,533960.7,1315,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251340,1019907.00
09/18/2016 22:15,2,0.000,ALERT,213.06,300.27,59.986,1474251304,"201051344001025","219011344069620",0.00,17.50,0,299.07,304.18,0.0,0.0,0.000,562901.8,562901.8,1316,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251342,1019908.00
09/18/2016 22:15,2,0.000,ALERT,213.51,302.68,59.986,1474251304,"201051344000458","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,559906.9,559906.9,1325,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251344,1019909.00
09/18/2016 22:15,2,0.000,ALERT,213.96,302.37,59.991,1474251304,"201051344000853","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,559206.1,559206.1,1331,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251346,1019910.00
09/18/2016 22:15,2,0.000,ALERT,213.51,301.17,59.981,1474251304,"201051344000685","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,561906.6,561906.6,1320,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251348,1019911.00
09/18/2016 22:15,2,0.000,ALERT,213.29,300.57,59.996,1474251304,"201051344000917","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,558854.4,558854.4,1317,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251349,1019912.00
09/18/2016 22:15,2,0.000,ALERT,213.29,301.47,59.975,1474251304,"201051344001145","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,564062.5,564062.5,1317,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251351,1019913.00
09/18/2016 22:15,2,0.000,ALERT,213.29,300.27,59.986,1474251304,"201051344000651","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,557199.4,557199.4,1315,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251353,1019914.00
09/18/2016 22:15,2,0.000,ALERT,212.61,301.17,59.975,1474251304,"274151322000088","219011344069620",0.00,19.30,0,299.37,302.68,0.0,0.0,0.000,782966.6,782966.6,1310,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251355,1019915.00
09/18/2016 22:15,2,0.000,ALERT,213.51,300.87,59.949,1474251304,"274151322000068","219011344069620",0.00,19.50,0,299.07,301.77,0.0,0.0,0.000,676116.2,676116.2,1344,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251357,1019916.00
09/18/2016 22:15,2,0.000,ALERT,212.83,300.87,59.954,1474251304,"201051344001135","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,553347.8,553347.8,1314,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251359,1019917.00
09/18/2016 22:15,2,0.000,ALERT,213.06,302.98,59.981,1474251304,"201051344000594","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,564302.9,564302.9,1320,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251360,1019918.00
09/18/2016 22:15,2,0.000,ALERT,213.29,300.87,59.975,1474251304,"201051344001203","219011344069620",0.00,18.00,0,299.37,305.08,0.0,0.0,0.000,561570.6,561570.6,1318,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251362,1019919.00
09/18/2016 22:15,2,0.000,ALERT,213.06,301.47,60.002,1474251304,"274151322000054","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,799066.7,799066.7,1306,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251364,1019920.00
09/18/2016 22:15,2,0.000,ALERT,213.74,302.37,59.975,1474251304,"201051344000867","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,551607.2,551607.2,1323,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251366,1019921.00
09/18/2016 22:15,2,0.000,ALERT,213.29,301.17,60.007,1474251304,"201051344001093","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,558238.1,558238.1,1320,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251368,1019922.00
09/18/2016 22:15,2,0.000,ALERT,213.29,302.37,59.970,1474251304,"201051344000900","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,568432.1,568432.1,1325,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251369,1019923.00
09/18/2016 22:15,2,0.000,ALERT,213.51,301.77,59.970,1474251304,"201051344000648","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,557117.8,557117.8,1318,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251371,1019924.00
09/18/2016 22:15,2,0.000,ALERT,213.51,302.98,59.981,1474251304,"201051344000569","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,568394.8,568394.8,1325,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251373,1019925.00
09/18/2016 22:15,2,0.000,ALERT,213.51,302.68,59.970,1474251304,"201051344000983","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,560902.5,560902.5,1328,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474251375,1019926.00
09/18/2016 22:15,2,0.000,ALERT,213.29,301.77,59.975,1474251304,"201051344001158","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,552525.5,552525.5,1317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474251377,1019927.00
09/18/2016 22:15,2,0.000,ALERT,213.74,302.68,59.981,1474251304,"201051344000576","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,560092.7,560092.7,1329,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474251378,1019928.00
09/18/2016 22:15,2,0.000,ALERT,213.29,301.17,59.975,1474251304,"274151322000087","219011344069620",0.00,19.50,0,299.07,302.37,0.0,0.0,0.000,771144.0,771144.0,1321,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474251380,1019929.00
09/18/2016 22:30,2,0.000,ALERT,213.96,302.37,60.034,1474252203,"201051344000645","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,559569.0,559569.0,1326,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252205,1019930.00
09/18/2016 22:30,2,0.000,ALERT,212.38,300.27,59.981,1474252203,"274151322000085","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,798709.4,798709.4,1311,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252207,1019931.00
09/18/2016 22:30,2,0.000,ALERT,213.96,302.37,60.023,1474252203,"201051344000633","219011344069620",0.00,17.80,0,298.17,303.58,0.0,0.0,0.000,551155.4,551155.4,1323,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474252208,1019932.00
09/18/2016 22:30,2,0.000,ALERT,213.51,302.68,59.996,1474252203,"201051344000469","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,553760.1,553760.1,1330,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474252210,1019933.00
09/18/2016 22:30,2,0.000,ALERT,212.83,301.47,59.996,1474252203,"201051344000646","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,554271.4,554271.4,1319,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474252212,1019934.00
09/18/2016 22:30,2,0.000,ALERT,211.93,300.27,59.981,1474252203,"274151322000052","219011344069620",0.00,19.00,0,298.47,303.58,0.0,0.0,0.000,821035.9,821035.9,1314,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474252214,1019935.00
09/18/2016 22:30,2,0.000,ALERT,213.51,302.07,59.991,1474252203,"201051344000585","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,564257.3,564257.3,1322,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474252216,1019936.00
09/18/2016 22:30,2,0.000,ALERT,213.06,302.07,59.986,1474252203,"201051344001230","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,557244.1,557244.1,1321,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252217,1019937.00
09/18/2016 22:30,2,0.000,ALERT,213.74,302.37,59.996,1474252203,"201051344000582","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,550013.6,550013.6,1317,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474252219,1019938.00
09/18/2016 22:30,2,0.000,ALERT,212.83,301.47,59.991,1474252203,"201051344000955","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,563999.9,563999.9,1315,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252221,1019939.00
09/18/2016 22:30,2,0.000,ALERT,212.16,300.27,59.981,1474252203,"274151322000094","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,675645.6,675645.6,1349,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252223,1019940.00
09/18/2016 22:30,2,0.000,ALERT,213.29,302.68,59.986,1474252203,"201051344000579","219011344069620",0.00,18.30,0,301.17,304.78,0.0,0.0,0.000,568118.1,568118.1,1316,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474252225,1019941.00
09/18/2016 22:30,2,0.000,ALERT,213.29,302.37,59.965,1474252203,"201051344000890","219011344069620",0.00,18.30,0,299.37,304.18,0.0,0.0,0.000,561253.6,561253.6,1320,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252227,1019942.00
09/18/2016 22:30,2,0.000,ALERT,213.51,301.77,59.986,1474252203,"201051344000438","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,562699.8,562699.8,1318,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252228,1019943.00
09/18/2016 22:30,2,0.000,ALERT,213.51,301.17,60.028,1474252203,"201051344000417","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,553748.9,553748.9,1317,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474252230,1019944.00
09/18/2016 22:30,2,0.000,ALERT,212.38,300.87,59.986,1474252203,"274151322000083","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,813563.5,813563.5,1313,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474252232,1019945.00
09/18/2016 22:30,2,0.000,ALERT,212.83,300.87,59.991,1474252203,"274151322000076","219011344069620",0.00,19.00,0,298.77,303.58,0.0,0.0,0.000,868418.3,868418.3,1322,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474252234,1019946.00
09/18/2016 22:30,2,0.000,ALERT,213.29,303.28,59.991,1474252203,"201051344000868","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,552539.8,552539.8,1323,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252236,1019947.00
09/18/2016 22:30,2,0.000,ALERT,212.38,301.77,60.002,1474252203,"274151322000095","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,859657.9,859657.9,1321,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252237,1019948.00
09/18/2016 22:30,2,0.000,ALERT,213.29,302.68,59.991,1474252203,"201051344000988","219011344069620",0.00,18.00,0,298.17,303.88,0.0,0.0,0.000,533960.7,533960.7,1317,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252239,1019949.00
09/18/2016 22:30,2,0.000,ALERT,213.06,301.17,59.981,1474252203,"201051344001025","219011344069620",0.00,17.50,0,298.47,303.58,0.0,0.0,0.000,562901.8,562901.8,1318,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252241,1019950.00
09/18/2016 22:30,2,0.000,ALERT,213.29,302.98,59.986,1474252203,"201051344000458","219011344069620",0.00,18.70,0,300.87,305.08,0.0,0.0,0.000,559906.9,559906.9,1327,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252243,1019951.00
09/18/2016 22:30,2,0.000,ALERT,214.19,302.68,60.002,1474252203,"201051344000853","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,559206.1,559206.1,1333,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474252245,1019952.00
09/18/2016 22:30,2,0.000,ALERT,213.51,301.77,59.996,1474252203,"201051344000685","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,561906.6,561906.6,1322,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252247,1019953.00
09/18/2016 22:30,2,0.000,ALERT,213.29,301.17,59.959,1474252203,"201051344000917","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,558854.4,558854.4,1319,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474252248,1019954.00
09/18/2016 22:30,2,0.000,ALERT,213.74,302.07,60.012,1474252203,"201051344001145","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,564062.5,564062.5,1319,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252250,1019955.00
09/18/2016 22:30,2,0.000,ALERT,213.51,300.87,60.028,1474252203,"201051344000651","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,557199.4,557199.4,1317,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252252,1019956.00
09/18/2016 22:30,2,0.000,ALERT,211.93,300.27,59.991,1474252203,"274151322000088","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,782966.6,782966.6,1312,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252254,1019957.00
09/18/2016 22:30,2,0.000,ALERT,213.06,300.27,60.002,1474252203,"274151322000068","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,676116.2,676116.2,1346,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252256,1019958.00
09/18/2016 22:30,2,0.000,ALERT,213.06,301.47,59.996,1474252203,"201051344001135","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,553347.8,553347.8,1316,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252257,1019959.00
09/18/2016 22:30,2,0.000,ALERT,213.29,303.28,60.002,1474252203,"201051344000594","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,564302.9,564302.9,1322,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252259,1019960.00
09/18/2016 22:30,2,0.000,ALERT,213.29,301.47,59.996,1474252203,"201051344001203","219011344069620",0.00,18.00,0,299.07,304.78,0.0,0.0,0.000,561570.6,561570.6,1320,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252261,1019961.00
09/18/2016 22:30,2,0.000,ALERT,212.38,301.47,59.981,1474252203,"274151322000054","219011344069620",0.00,19.50,0,298.77,303.88,0.0,0.0,0.000,799066.7,799066.7,1308,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252263,1019962.00
09/18/2016 22:30,2,0.000,ALERT,213.51,302.37,59.996,1474252203,"201051344000867","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,551607.2,551607.2,1325,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252264,1019963.00
09/18/2016 22:30,2,0.000,ALERT,213.29,301.77,60.028,1474252203,"201051344001093","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,558238.1,558238.1,1322,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252266,1019964.00
09/18/2016 22:30,2,0.000,ALERT,213.29,302.37,59.996,1474252203,"201051344000900","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,568432.1,568432.1,1327,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252268,1019965.00
09/18/2016 22:30,2,0.000,ALERT,213.74,302.07,59.996,1474252203,"201051344000648","219011344069620",0.00,17.50,0,299.67,304.48,0.0,0.0,0.000,557117.8,557117.8,1320,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252270,1019966.00
09/18/2016 22:30,2,0.000,ALERT,213.51,302.98,60.007,1474252203,"201051344000569","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,568394.8,568394.8,1327,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252272,1019967.00
09/18/2016 22:30,2,0.000,ALERT,213.51,302.68,60.007,1474252203,"201051344000983","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,560902.5,560902.5,1330,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474252274,1019968.00
09/18/2016 22:30,2,0.000,ALERT,213.51,302.37,59.970,1474252203,"201051344001158","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,552525.5,552525.5,1319,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252275,1019969.00
09/18/2016 22:30,2,0.000,ALERT,213.96,302.98,60.023,1474252203,"201051344000576","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,560092.7,560092.7,1331,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474252277,1019970.00
09/18/2016 22:30,2,0.000,ALERT,212.61,299.97,60.007,1474252203,"274151322000087","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,771144.0,771144.0,1323,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474252279,1019971.00
09/18/2016 22:45,2,0.000,ALERT,214.64,303.58,59.981,1474253103,"201051344000645","219011344069620",0.00,18.30,0,300.57,305.08,0.0,0.0,0.000,559569.0,559569.0,1328,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474253105,1019972.00
09/18/2016 22:45,2,0.000,ALERT,213.06,301.77,60.034,1474253103,"274151322000085","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,798709.4,798709.4,1313,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253107,1019973.00
09/18/2016 22:45,2,0.000,ALERT,214.87,303.58,59.996,1474253103,"201051344000633","219011344069620",0.00,17.80,0,299.07,304.78,0.0,0.0,0.000,551155.4,551155.4,1325,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253109,1019974.00
09/18/2016 22:45,2,0.000,ALERT,214.19,303.58,59.996,1474253103,"201051344000469","219011344069620",0.00,17.50,0,299.67,304.78,0.0,0.0,0.000,553760.1,553760.1,1332,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253110,1019975.00
09/18/2016 22:45,2,0.000,ALERT,213.51,302.37,59.996,1474253103,"201051344000646","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,554271.4,554271.4,1321,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474253112,1019976.00
09/18/2016 22:45,2,0.000,ALERT,212.83,301.77,59.991,1474253103,"274151322000052","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,821035.9,821035.9,1316,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474253114,1019977.00
09/18/2016 22:45,2,0.000,ALERT,213.96,302.68,59.996,1474253103,"201051344000585","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,564257.3,564257.3,1324,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253116,1019978.00
09/18/2016 22:45,2,0.000,ALERT,213.51,302.68,59.991,1474253103,"201051344001230","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,557244.1,557244.1,1323,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253117,1019979.00
09/18/2016 22:45,2,0.000,ALERT,214.19,302.98,59.981,1474253103,"201051344000582","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,550013.6,550013.6,1319,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474253119,1019980.00
09/18/2016 22:45,2,0.000,ALERT,213.29,302.37,59.981,1474253103,"201051344000955","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,563999.9,563999.9,1317,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474253121,1019981.00
09/18/2016 22:45,2,0.000,ALERT,213.06,301.17,60.012,1474253103,"274151322000094","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,675645.6,675645.6,1351,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253123,1019982.00
09/18/2016 22:45,2,0.000,ALERT,214.19,304.18,60.012,1474253103,"201051344000579","219011344069620",0.00,18.30,0,301.17,305.98,0.0,0.0,0.000,568118.1,568118.1,1318,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474253125,1019983.00
09/18/2016 22:45,2,0.000,ALERT,213.51,302.68,59.954,1474253103,"201051344000890","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,561253.6,561253.6,1322,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474253126,1019984.00
09/18/2016 22:45,2,0.000,ALERT,213.74,302.37,59.981,1474253103,"201051344000438","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,562699.8,562699.8,1320,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253128,1019985.00
09/18/2016 22:45,2,0.000,ALERT,213.96,301.77,59.986,1474253103,"201051344000417","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,553748.9,553748.9,1319,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253130,1019986.00
09/18/2016 22:45,2,0.000,ALERT,213.06,301.77,60.023,1474253103,"274151322000083","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,813563.5,813563.5,1315,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253132,1019987.00
09/18/2016 22:45,2,0.000,ALERT,213.51,301.47,59.975,1474253103,"274151322000076","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,868418.3,868418.3,1324,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253134,1019988.00
09/18/2016 22:45,2,0.000,ALERT,214.19,304.48,59.991,1474253103,"201051344000868","219011344069620",0.00,17.80,0,301.47,305.98,0.0,0.0,0.000,552539.8,552539.8,1325,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253135,1019989.00
09/18/2016 22:45,2,0.000,ALERT,213.06,302.68,59.986,1474253103,"274151322000095","219011344069620",0.00,18.30,0,300.27,303.58,0.0,0.0,0.000,859657.9,859657.9,1323,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253137,1019990.00
09/18/2016 22:45,2,0.000,ALERT,213.96,303.28,60.028,1474253103,"201051344000988","219011344069620",0.00,18.00,0,298.17,305.08,0.0,0.0,0.000,533960.7,533960.7,1319,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253139,1019991.00
09/18/2016 22:45,2,0.000,ALERT,213.74,301.77,59.991,1474253103,"201051344001025","219011344069620",0.00,17.50,0,299.37,304.48,0.0,0.0,0.000,562901.8,562901.8,1320,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253141,1019992.00
09/18/2016 22:45,2,0.000,ALERT,214.19,303.88,59.991,1474253103,"201051344000458","219011344069620",0.00,18.70,0,300.87,305.98,0.0,0.0,0.000,559906.9,559906.9,1329,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253143,1019993.00
09/18/2016 22:45,2,0.000,ALERT,214.87,303.88,59.965,1474253103,"201051344000853","219011344069620",0.00,17.80,0,300.57,305.68,0.0,0.0,0.000,559206.1,559206.1,1335,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253145,1019994.00
09/18/2016 22:45,2,0.000,ALERT,214.19,302.37,59.954,1474253103,"201051344000685","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,561906.6,561906.6,1324,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253146,1019995.00
09/18/2016 22:45,2,0.000,ALERT,213.96,302.07,59.986,1474253103,"201051344000917","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,558854.4,558854.4,1321,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253148,1019996.00
09/18/2016 22:45,2,0.000,ALERT,213.96,302.68,59.986,1474253103,"201051344001145","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,564062.5,564062.5,1321,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253150,1019997.00
09/18/2016 22:45,2,0.000,ALERT,213.96,301.77,59.996,1474253103,"201051344000651","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,557199.4,557199.4,1319,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253152,1019998.00
09/18/2016 22:45,2,0.000,ALERT,212.61,300.87,60.002,1474253103,"274151322000088","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,782966.6,782966.6,1314,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253154,1019999.00
09/18/2016 22:45,2,0.000,ALERT,213.51,301.17,59.975,1474253103,"274151322000068","219011344069620",0.00,19.50,0,299.07,301.77,0.0,0.0,0.000,676116.2,676116.2,1348,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253156,1020000.00
09/18/2016 22:45,2,0.000,ALERT,213.51,302.68,59.991,1474253103,"201051344001135","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,553347.8,553347.8,1318,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253157,1020001.00
09/18/2016 22:45,2,0.000,ALERT,213.96,304.48,59.991,1474253103,"201051344000594","219011344069620",0.00,18.00,0,300.57,305.68,0.0,0.0,0.000,564302.9,564302.9,1324,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253159,1020002.00
09/18/2016 22:45,2,0.000,ALERT,213.96,302.37,59.996,1474253103,"201051344001203","219011344069620",0.00,18.00,0,299.67,305.38,0.0,0.0,0.000,561570.6,561570.6,1322,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474253161,1020003.00
09/18/2016 22:45,2,0.000,ALERT,212.83,302.37,59.991,1474253103,"274151322000054","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,799066.7,799066.7,1310,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253163,1020004.00
09/18/2016 22:45,2,0.000,ALERT,214.41,303.58,60.002,1474253103,"201051344000867","219011344069620",0.00,18.30,0,300.57,305.68,0.0,0.0,0.000,551607.2,551607.2,1327,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474253165,1020005.00
09/18/2016 22:45,2,0.000,ALERT,213.96,302.68,59.970,1474253103,"201051344001093","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,558238.1,558238.1,1324,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253166,1020006.00
09/18/2016 22:45,2,0.000,ALERT,213.96,303.58,60.034,1474253103,"201051344000900","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,568432.1,568432.1,1329,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253168,1020007.00
09/18/2016 22:45,2,0.000,ALERT,214.41,302.98,60.007,1474253103,"201051344000648","219011344069620",0.00,17.50,0,300.27,305.38,0.0,0.0,0.000,557117.8,557117.8,1322,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474253170,1020008.00
09/18/2016 22:45,2,0.000,ALERT,214.19,304.18,60.034,1474253103,"201051344000569","219011344069620",0.00,18.00,0,301.17,305.98,0.0,0.0,0.000,568394.8,568394.8,1329,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253172,1020009.00
09/18/2016 22:45,2,0.000,ALERT,214.19,303.88,60.002,1474253103,"201051344000983","219011344069620",0.00,18.00,0,300.87,305.98,0.0,0.0,0.000,560902.5,560902.5,1332,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253173,1020010.00
09/18/2016 22:45,2,0.000,ALERT,214.19,303.58,60.039,1474253103,"201051344001158","219011344069620",0.00,17.50,0,299.67,304.78,0.0,0.0,0.000,552525.5,552525.5,1321,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474253175,1020011.00
09/18/2016 22:45,2,0.000,ALERT,214.64,304.18,60.007,1474253103,"201051344000576","219011344069620",0.00,17.80,0,300.87,305.38,0.0,0.0,0.000,560092.7,560092.7,1333,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253177,1020012.00
09/18/2016 22:45,2,0.000,ALERT,213.06,300.57,60.007,1474253103,"274151322000087","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,771144.0,771144.0,1325,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474253179,1020013.00
09/18/2016 23:00,2,0.000,ALERT,213.74,301.77,60.018,1474254003,"201051344000645","219011344069620",0.00,18.30,0,300.87,305.38,0.0,0.0,0.000,559569.0,559569.0,1330,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254005,1020014.00
09/18/2016 23:00,2,0.000,ALERT,213.06,301.17,60.012,1474254003,"274151322000085","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,798709.4,798709.4,1315,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254007,1020015.00
09/18/2016 23:00,2,0.000,ALERT,213.74,301.47,60.018,1474254003,"201051344000633","219011344069620",0.00,17.80,0,299.07,304.78,0.0,0.0,0.000,551155.4,551155.4,1327,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254009,1020016.00
09/18/2016 23:00,2,0.000,ALERT,213.29,301.77,60.039,1474254003,"201051344000469","219011344069620",0.00,17.50,0,299.67,305.08,0.0,0.0,0.000,553760.1,553760.1,1334,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254011,1020017.00
09/18/2016 23:00,2,0.000,ALERT,212.38,300.57,60.012,1474254003,"201051344000646","219011344069620",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,554271.4,554271.4,1323,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254012,1020018.00
09/18/2016 23:00,2,0.000,ALERT,212.61,301.47,60.007,1474254003,"274151322000052","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,821035.9,821035.9,1318,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474254014,1020019.00
09/18/2016 23:00,2,0.000,ALERT,212.83,301.17,59.975,1474254003,"201051344000585","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,564257.3,564257.3,1326,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254016,1020020.00
09/18/2016 23:00,2,0.000,ALERT,212.61,301.47,59.981,1474254003,"201051344001230","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,557244.1,557244.1,1325,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254018,1020021.00
09/18/2016 23:00,2,0.000,ALERT,213.06,301.47,60.018,1474254003,"201051344000582","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,550013.6,550013.6,1321,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254020,1020022.00
09/18/2016 23:00,2,0.000,ALERT,212.38,300.87,60.007,1474254003,"201051344000955","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,563999.9,563999.9,1319,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254021,1020023.00
09/18/2016 23:00,2,0.000,ALERT,213.06,300.27,60.012,1474254003,"274151322000094","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,675645.6,675645.6,1353,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254023,1020024.00
09/18/2016 23:00,2,0.000,ALERT,213.29,302.37,59.986,1474254003,"201051344000579","219011344069620",0.00,18.30,0,301.47,305.98,0.0,0.0,0.000,568118.1,568118.1,1320,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254025,1020025.00
09/18/2016 23:00,2,0.000,ALERT,212.61,301.47,60.039,1474254003,"201051344000890","219011344069620",0.00,18.30,0,299.97,304.78,0.0,0.0,0.000,561253.6,561253.6,1324,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254027,1020026.00
09/18/2016 23:00,2,0.000,ALERT,212.83,301.17,60.023,1474254003,"201051344000438","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,562699.8,562699.8,1322,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254029,1020027.00
09/18/2016 23:00,2,0.000,ALERT,212.83,300.27,60.018,1474254003,"201051344000417","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,553748.9,553748.9,1321,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474254030,1020028.00
09/18/2016 23:00,2,0.000,ALERT,212.83,301.47,60.012,1474254003,"274151322000083","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,813563.5,813563.5,1317,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474254032,1020029.00
09/18/2016 23:00,2,0.000,ALERT,213.51,300.57,60.012,1474254003,"274151322000076","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,868418.3,868418.3,1326,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254034,1020030.00
09/18/2016 23:00,2,0.000,ALERT,213.06,302.68,60.018,1474254003,"201051344000868","219011344069620",0.00,17.80,0,301.47,306.28,0.0,0.0,0.000,552539.8,552539.8,1327,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474254036,1020031.00
09/18/2016 23:00,2,0.000,ALERT,212.83,302.37,60.012,1474254003,"274151322000095","219011344069620",0.00,18.30,0,300.57,303.88,0.0,0.0,0.000,859657.9,859657.9,1325,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254038,1020032.00
