ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/18/2016 23:00,2,0.000,ALERT,213.06,302.07,60.018,1474254003,"201051344000988","219011344069620",0.00,18.00,0,298.47,305.08,0.0,0.0,0.000,533960.7,533960.7,1321,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474254039,1020033.00
09/18/2016 23:00,2,0.000,ALERT,212.61,300.27,60.002,1474254003,"201051344001025","219011344069620",0.00,17.80,0,298.77,304.48,0.0,0.0,0.000,562901.8,562901.8,1322,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474254041,1020034.00
09/18/2016 23:00,2,0.000,ALERT,213.06,302.07,60.044,1474254003,"201051344000458","219011344069620",0.00,18.70,0,300.87,306.28,0.0,0.0,0.000,559906.9,559906.9,1331,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254043,1020035.00
09/18/2016 23:00,2,0.000,ALERT,213.96,302.07,60.012,1474254003,"201051344000853","219011344069620",0.00,17.80,0,300.87,305.68,0.0,0.0,0.000,559206.1,559206.1,1337,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254045,1020036.00
09/18/2016 23:00,2,0.000,ALERT,213.06,300.87,60.002,1474254003,"201051344000685","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,561906.6,561906.6,1326,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254047,1020037.00
09/18/2016 23:00,2,0.000,ALERT,212.83,300.27,60.028,1474254003,"201051344000917","219011344069620",0.00,18.70,0,297.87,303.28,0.0,0.0,0.000,558854.4,558854.4,1323,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254048,1020038.00
09/18/2016 23:00,2,0.000,ALERT,212.83,301.17,60.007,1474254003,"201051344001145","219011344069620",0.00,17.80,0,299.67,304.48,0.0,0.0,0.000,564062.5,564062.5,1323,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254050,1020039.00
09/18/2016 23:00,2,0.000,ALERT,212.61,299.97,60.034,1474254003,"201051344000651","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,557199.4,557199.4,1321,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254052,1020040.00
09/18/2016 23:00,2,0.000,ALERT,212.61,300.57,60.012,1474254003,"274151322000088","219011344069620",0.00,19.30,0,299.37,302.68,0.0,0.0,0.000,782966.6,782966.6,1316,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254054,1020041.00
09/18/2016 23:00,2,0.000,ALERT,213.29,300.27,59.996,1474254003,"274151322000068","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,676116.2,676116.2,1350,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254056,1020042.00
09/18/2016 23:00,2,0.000,ALERT,212.38,300.57,59.991,1474254003,"201051344001135","219011344069620",0.00,17.80,0,299.37,304.48,0.0,0.0,0.000,553347.8,553347.8,1320,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254057,1020043.00
09/18/2016 23:00,2,0.000,ALERT,213.06,302.68,60.007,1474254003,"201051344000594","219011344069620",0.00,18.00,0,300.57,305.68,0.0,0.0,0.000,564302.9,564302.9,1326,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254059,1020044.00
09/18/2016 23:00,2,0.000,ALERT,211.70,299.07,59.991,1474254003,"201051344001203","219011344069620",0.00,18.00,0,297.87,305.68,0.0,0.0,0.000,561570.6,561570.6,1324,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254061,1020045.00
09/18/2016 23:00,2,0.000,ALERT,212.16,300.57,60.018,1474254003,"274151322000054","219011344069620",0.00,19.30,0,298.17,303.58,0.0,0.0,0.000,799066.7,799066.7,1312,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254063,1020046.00
09/18/2016 23:00,2,0.000,ALERT,212.83,300.87,59.986,1474254003,"201051344000867","219011344069620",0.00,18.30,0,299.07,305.68,0.0,0.0,0.000,551607.2,551607.2,1329,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254065,1020047.00
09/18/2016 23:00,2,0.000,ALERT,212.38,300.27,59.944,1474254003,"201051344001093","219011344069620",0.00,18.70,0,297.87,303.88,0.0,0.0,0.000,558238.1,558238.1,1326,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474254067,1020048.00
09/18/2016 23:00,2,0.000,ALERT,213.06,301.77,60.007,1474254003,"201051344000900","219011344069620",0.00,17.80,0,298.77,305.08,0.0,0.0,0.000,568432.1,568432.1,1331,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254069,1020049.00
09/18/2016 23:00,2,0.000,ALERT,213.29,301.47,59.991,1474254003,"201051344000648","219011344069620",0.00,17.50,0,298.47,305.38,0.0,0.0,0.000,557117.8,557117.8,1324,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254071,1020050.00
09/18/2016 23:00,2,0.000,ALERT,213.29,302.37,59.986,1474254003,"201051344000569","219011344069620",0.00,18.00,0,299.67,305.98,0.0,0.0,0.000,568394.8,568394.8,1331,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474254072,1020051.00
09/18/2016 23:00,2,0.000,ALERT,213.29,302.07,59.991,1474254003,"201051344000983","219011344069620",0.00,18.00,0,299.37,305.68,0.0,0.0,0.000,560902.5,560902.5,1334,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254074,1020052.00
09/18/2016 23:00,2,0.000,ALERT,213.06,301.47,59.986,1474254003,"201051344001158","219011344069620",0.00,17.80,0,298.47,304.78,0.0,0.0,0.000,552525.5,552525.5,1323,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474254076,1020053.00
09/18/2016 23:00,2,0.000,ALERT,213.51,302.37,60.002,1474254003,"201051344000576","219011344069620",0.00,17.80,0,299.07,305.68,0.0,0.0,0.000,560092.7,560092.7,1335,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254078,1020054.00
09/18/2016 23:00,2,0.000,ALERT,213.06,299.97,59.981,1474254003,"274151322000087","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,771144.0,771144.0,1327,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254080,1020055.00
09/18/2016 23:15,2,0.000,ALERT,213.51,301.77,59.944,1474254903,"201051344000645","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,559569.0,559569.0,1332,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254905,1020056.00
09/18/2016 23:15,2,0.000,ALERT,211.93,299.67,59.944,1474254903,"274151322000085","219011344069620",0.00,19.00,0,298.17,303.28,0.0,0.0,0.000,798709.4,798709.4,1317,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254907,1020057.00
09/18/2016 23:15,2,0.000,ALERT,213.51,301.47,59.944,1474254903,"201051344000633","219011344069620",0.00,17.80,0,297.26,303.28,0.0,0.0,0.000,551155.4,551155.4,1329,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254909,1020058.00
09/18/2016 23:15,2,0.000,ALERT,213.06,301.47,59.944,1474254903,"201051344000469","219011344069620",0.00,17.80,0,297.87,303.28,0.0,0.0,0.000,553760.1,553760.1,1336,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254911,1020059.00
09/18/2016 23:15,2,0.000,ALERT,212.38,300.87,59.965,1474254903,"201051344000646","219011344069620",0.00,18.00,0,297.26,302.68,0.0,0.0,0.000,554271.4,554271.4,1325,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254912,1020060.00
09/18/2016 23:15,2,0.000,ALERT,211.93,299.37,59.954,1474254903,"274151322000052","219011344069620",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,821035.9,821035.9,1320,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254914,1020061.00
09/18/2016 23:15,2,0.000,ALERT,213.06,301.47,59.954,1474254903,"201051344000585","219011344069620",0.00,18.30,0,297.57,303.28,0.0,0.0,0.000,564257.3,564257.3,1328,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254916,1020062.00
09/18/2016 23:15,2,0.000,ALERT,212.61,301.47,59.922,1474254903,"201051344001230","219011344069620",0.00,18.00,0,298.17,303.28,0.0,0.0,0.000,557244.1,557244.1,1327,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254918,1020063.00
09/18/2016 23:15,2,0.000,ALERT,213.29,301.77,59.981,1474254903,"201051344000582","219011344069620",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,550013.6,550013.6,1323,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254919,1020064.00
09/18/2016 23:15,2,0.000,ALERT,212.38,301.17,59.959,1474254903,"201051344000955","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,563999.9,563999.9,1321,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254921,1020065.00
09/18/2016 23:15,2,0.000,ALERT,212.16,299.37,59.949,1474254903,"274151322000094","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,675645.6,675645.6,1355,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474254923,1020066.00
09/18/2016 23:15,2,0.000,ALERT,213.06,302.37,59.949,1474254903,"201051344000579","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,568118.1,568118.1,1322,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254925,1020067.00
09/18/2016 23:15,2,0.000,ALERT,212.61,301.47,59.970,1474254903,"201051344000890","219011344069620",0.00,18.30,0,298.47,304.18,0.0,0.0,0.000,561253.6,561253.6,1326,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254927,1020068.00
09/18/2016 23:15,2,0.000,ALERT,213.06,301.17,59.922,1474254903,"201051344000438","219011344069620",0.00,18.00,0,298.17,303.28,0.0,0.0,0.000,562699.8,562699.8,1324,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254928,1020069.00
09/18/2016 23:15,2,0.000,ALERT,212.83,300.57,59.933,1474254903,"201051344000417","219011344069620",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,553748.9,553748.9,1323,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254930,1020070.00
09/18/2016 23:15,2,0.000,ALERT,211.93,300.57,59.959,1474254903,"274151322000083","219011344069620",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,813563.5,813563.5,1319,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254932,1020071.00
09/18/2016 23:15,2,0.000,ALERT,212.61,299.97,59.944,1474254903,"274151322000076","219011344069620",0.00,19.00,0,298.17,303.58,0.0,0.0,0.000,868418.3,868418.3,1328,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254934,1020072.00
09/18/2016 23:15,2,0.000,ALERT,213.06,302.98,59.928,1474254903,"201051344000868","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,552539.8,552539.8,1329,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474254936,1020073.00
09/18/2016 23:15,2,0.000,ALERT,211.93,300.87,59.949,1474254903,"274151322000095","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,859657.9,859657.9,1327,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254938,1020074.00
09/18/2016 23:15,2,0.000,ALERT,213.06,302.07,59.954,1474254903,"201051344000988","219011344069620",0.00,18.30,0,296.66,303.58,0.0,0.0,0.000,533960.7,533960.7,1323,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474254939,1020075.00
09/18/2016 23:15,2,0.000,ALERT,212.61,300.57,59.954,1474254903,"201051344001025","219011344069620",0.00,17.80,0,297.57,303.58,0.0,0.0,0.000,562901.8,562901.8,1324,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254941,1020076.00
09/18/2016 23:15,2,0.000,ALERT,213.06,302.07,59.922,1474254903,"201051344000458","219011344069620",0.00,19.00,0,299.37,304.48,0.0,0.0,0.000,559906.9,559906.9,1333,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254943,1020077.00
09/18/2016 23:15,2,0.000,ALERT,213.74,302.07,59.949,1474254903,"201051344000853","219011344069620",0.00,18.00,0,299.07,303.88,0.0,0.0,0.000,559206.1,559206.1,1339,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474254945,1020078.00
09/18/2016 23:15,2,0.000,ALERT,213.29,301.47,59.954,1474254903,"201051344000685","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,561906.6,561906.6,1328,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254947,1020079.00
09/18/2016 23:15,2,0.000,ALERT,212.83,300.57,59.949,1474254903,"201051344000917","219011344069620",0.00,19.00,0,296.96,302.37,0.0,0.0,0.000,558854.4,558854.4,1325,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254948,1020080.00
09/18/2016 23:15,2,0.000,ALERT,213.06,301.47,59.944,1474254903,"201051344001145","219011344069620",0.00,18.00,0,298.47,303.88,0.0,0.0,0.000,564062.5,564062.5,1325,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254950,1020081.00
09/18/2016 23:15,2,0.000,ALERT,212.83,300.27,59.954,1474254903,"201051344000651","219011344069620",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,557199.4,557199.4,1323,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474254952,1020082.00
09/18/2016 23:15,2,0.000,ALERT,211.70,299.97,59.944,1474254903,"274151322000088","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,782966.6,782966.6,1318,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254954,1020083.00
09/18/2016 23:15,2,0.000,ALERT,212.61,299.07,59.949,1474254903,"274151322000068","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,676116.2,676116.2,1352,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254955,1020084.00
09/18/2016 23:15,2,0.000,ALERT,212.61,301.17,59.991,1474254903,"201051344001135","219011344069620",0.00,18.00,0,298.17,303.58,0.0,0.0,0.000,553347.8,553347.8,1322,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254957,1020085.00
09/18/2016 23:15,2,0.000,ALERT,212.83,302.37,59.965,1474254903,"201051344000594","219011344069620",0.00,18.30,0,297.87,304.18,0.0,0.0,0.000,564302.9,564302.9,1328,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254959,1020086.00
09/18/2016 23:15,2,0.000,ALERT,213.06,301.17,59.954,1474254903,"201051344001203","219011344069620",0.00,18.00,0,296.96,304.78,0.0,0.0,0.000,561570.6,561570.6,1326,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254961,1020087.00
09/18/2016 23:15,2,0.000,ALERT,211.93,300.57,59.912,1474254903,"274151322000054","219011344069620",0.00,19.50,0,298.17,303.58,0.0,0.0,0.000,799066.7,799066.7,1314,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474254963,1020088.00
09/18/2016 23:15,2,0.000,ALERT,213.29,301.47,60.002,1474254903,"201051344000867","219011344069620",0.00,18.70,0,299.07,304.18,0.0,0.0,0.000,551607.2,551607.2,1331,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254964,1020089.00
09/18/2016 23:15,2,0.000,ALERT,212.83,301.17,59.938,1474254903,"201051344001093","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,558238.1,558238.1,1328,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474254966,1020090.00
09/18/2016 23:15,2,0.000,ALERT,212.83,301.77,59.981,1474254903,"201051344000900","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,568432.1,568432.1,1333,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254968,1020091.00
09/18/2016 23:15,2,0.000,ALERT,213.29,301.17,59.959,1474254903,"201051344000648","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,557117.8,557117.8,1326,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254970,1020092.00
09/18/2016 23:15,2,0.000,ALERT,213.06,302.37,59.954,1474254903,"201051344000569","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,568394.8,568394.8,1333,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474254972,1020093.00
09/18/2016 23:15,2,0.000,ALERT,213.06,302.07,59.986,1474254903,"201051344000983","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,560902.5,560902.5,1336,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254973,1020094.00
09/18/2016 23:15,2,0.000,ALERT,213.06,301.47,59.965,1474254903,"201051344001158","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,552525.5,552525.5,1325,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254975,1020095.00
09/18/2016 23:15,2,0.000,ALERT,213.51,302.37,59.986,1474254903,"201051344000576","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,560092.7,560092.7,1337,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254977,1020096.00
09/18/2016 23:15,2,0.000,ALERT,212.16,299.97,59.959,1474254903,"274151322000087","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,771144.0,771144.0,1329,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474254979,1020097.00
09/18/2016 23:30,2,0.000,ALERT,213.74,302.37,59.986,1474255803,"201051344000645","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,559569.0,559569.0,1334,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255806,1020098.00
09/18/2016 23:30,2,0.000,ALERT,212.16,300.27,59.986,1474255803,"274151322000085","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,798709.4,798709.4,1319,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255807,1020099.00
09/18/2016 23:30,2,0.000,ALERT,213.74,302.07,59.981,1474255803,"201051344000633","219011344069620",0.00,18.00,0,298.17,303.28,0.0,0.0,0.000,551155.4,551155.4,1331,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255809,1020100.00
09/18/2016 23:30,2,0.000,ALERT,213.29,302.37,59.986,1474255803,"201051344000469","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,553760.1,553760.1,1338,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255811,1020101.00
09/18/2016 23:30,2,0.000,ALERT,212.61,300.87,60.002,1474255803,"201051344000646","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,554271.4,554271.4,1327,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255813,1020102.00
09/18/2016 23:30,2,0.000,ALERT,211.93,300.87,59.986,1474255803,"274151322000052","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,821035.9,821035.9,1322,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255815,1020103.00
09/18/2016 23:30,2,0.000,ALERT,213.06,301.17,59.996,1474255803,"201051344000585","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,564257.3,564257.3,1330,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255816,1020104.00
09/18/2016 23:30,2,0.000,ALERT,212.83,301.47,59.954,1474255803,"201051344001230","219011344069620",0.00,18.30,0,299.37,302.68,0.0,0.0,0.000,557244.1,557244.1,1329,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255818,1020105.00
09/18/2016 23:30,2,0.000,ALERT,213.51,301.77,59.991,1474255803,"201051344000582","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,550013.6,550013.6,1325,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255820,1020106.00
09/18/2016 23:30,2,0.000,ALERT,212.61,300.87,59.986,1474255803,"201051344000955","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,563999.9,563999.9,1323,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255822,1020107.00
09/18/2016 23:30,2,0.000,ALERT,212.16,299.67,59.986,1474255803,"274151322000094","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,675645.6,675645.6,1357,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255824,1020108.00
09/18/2016 23:30,2,0.000,ALERT,213.29,303.28,59.991,1474255803,"201051344000579","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,568118.1,568118.1,1324,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255825,1020109.00
09/18/2016 23:30,2,0.000,ALERT,212.83,301.77,59.965,1474255803,"201051344000890","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,561253.6,561253.6,1328,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474255827,1020110.00
09/18/2016 23:30,2,0.000,ALERT,213.06,301.47,60.023,1474255803,"201051344000438","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,562699.8,562699.8,1326,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255829,1020111.00
09/18/2016 23:30,2,0.000,ALERT,213.06,300.57,59.996,1474255803,"201051344000417","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,553748.9,553748.9,1325,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255831,1020112.00
09/18/2016 23:30,2,0.000,ALERT,212.16,301.17,59.996,1474255803,"274151322000083","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,813563.5,813563.5,1321,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255832,1020113.00
09/18/2016 23:30,2,0.000,ALERT,212.61,300.57,59.991,1474255803,"274151322000076","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,868418.3,868418.3,1330,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255834,1020114.00
09/18/2016 23:30,2,0.000,ALERT,213.06,303.28,60.023,1474255803,"201051344000868","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,552539.8,552539.8,1331,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474255836,1020115.00
09/18/2016 23:30,2,0.000,ALERT,212.16,301.17,60.002,1474255803,"274151322000095","219011344069620",0.00,18.30,0,299.37,302.37,0.0,0.0,0.000,859657.9,859657.9,1329,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255838,1020116.00
09/18/2016 23:30,2,0.000,ALERT,213.06,302.68,60.007,1474255803,"201051344000988","219011344069620",0.00,18.70,0,297.87,303.58,0.0,0.0,0.000,533960.7,533960.7,1325,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255840,1020117.00
09/18/2016 23:30,2,0.000,ALERT,212.83,300.57,60.002,1474255803,"201051344001025","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,562901.8,562901.8,1326,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255841,1020118.00
09/18/2016 23:30,2,0.000,ALERT,213.06,302.68,60.007,1474255803,"201051344000458","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,559906.9,559906.9,1335,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255843,1020119.00
09/18/2016 23:30,2,0.000,ALERT,213.74,302.37,60.002,1474255803,"201051344000853","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,559206.1,559206.1,1341,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474255845,1020120.00
09/18/2016 23:30,2,0.000,ALERT,213.29,301.17,60.012,1474255803,"201051344000685","219011344069620",0.00,18.30,0,299.37,302.68,0.0,0.0,0.000,561906.6,561906.6,1330,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255847,1020121.00
09/18/2016 23:30,2,0.000,ALERT,213.06,300.57,59.975,1474255803,"201051344000917","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,558854.4,558854.4,1327,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255849,1020122.00
09/18/2016 23:30,2,0.000,ALERT,213.29,301.47,60.039,1474255803,"201051344001145","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,564062.5,564062.5,1327,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255851,1020123.00
09/18/2016 23:30,2,0.000,ALERT,213.06,300.57,60.012,1474255803,"201051344000651","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,557199.4,557199.4,1325,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474255853,1020124.00
09/18/2016 23:30,2,0.000,ALERT,211.70,300.27,60.002,1474255803,"274151322000088","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,782966.6,782966.6,1320,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255854,1020125.00
09/18/2016 23:30,2,0.000,ALERT,212.61,299.37,60.023,1474255803,"274151322000068","219011344069620",0.00,19.50,0,297.87,300.57,0.0,0.0,0.000,676116.2,676116.2,1354,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255856,1020126.00
09/18/2016 23:30,2,0.000,ALERT,212.61,301.17,60.007,1474255803,"201051344001135","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,553347.8,553347.8,1324,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255858,1020127.00
09/18/2016 23:30,2,0.000,ALERT,213.06,303.58,60.007,1474255803,"201051344000594","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,564302.9,564302.9,1330,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474255860,1020128.00
09/18/2016 23:30,2,0.000,ALERT,213.06,300.87,59.970,1474255803,"201051344001203","219011344069620",0.00,18.30,0,298.77,304.48,0.0,0.0,0.000,561570.6,561570.6,1328,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255862,1020129.00
09/18/2016 23:30,2,0.000,ALERT,211.93,300.27,60.007,1474255803,"274151322000054","219011344069620",0.00,19.50,0,298.77,302.07,0.0,0.0,0.000,799066.7,799066.7,1316,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255863,1020130.00
09/18/2016 23:30,2,0.000,ALERT,213.51,302.68,60.002,1474255803,"201051344000867","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,551607.2,551607.2,1333,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255865,1020131.00
09/18/2016 23:30,2,0.000,ALERT,213.06,301.17,60.007,1474255803,"201051344001093","219011344069620",0.00,19.00,0,299.37,302.68,0.0,0.0,0.000,558238.1,558238.1,1330,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255867,1020132.00
09/18/2016 23:30,2,0.000,ALERT,213.06,302.68,60.012,1474255803,"201051344000900","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,568432.1,568432.1,1335,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255869,1020133.00
09/18/2016 23:30,2,0.000,ALERT,213.51,302.07,60.034,1474255803,"201051344000648","219011344069620",0.00,17.80,0,299.37,304.18,0.0,0.0,0.000,557117.8,557117.8,1328,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255871,1020134.00
09/18/2016 23:30,2,0.000,ALERT,213.29,302.98,60.018,1474255803,"201051344000569","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,568394.8,568394.8,1335,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255872,1020135.00
09/18/2016 23:30,2,0.000,ALERT,213.29,302.98,60.002,1474255803,"201051344000983","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,560902.5,560902.5,1338,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255874,1020136.00
09/18/2016 23:30,2,0.000,ALERT,213.29,302.37,59.981,1474255803,"201051344001158","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,552525.5,552525.5,1327,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255876,1020137.00
09/18/2016 23:30,2,0.000,ALERT,213.74,303.28,60.034,1474255803,"201051344000576","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,560092.7,560092.7,1339,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255878,1020138.00
09/18/2016 23:30,2,0.000,ALERT,212.38,300.57,60.007,1474255803,"274151322000087","219011344069620",0.00,19.50,0,297.87,301.17,0.0,0.0,0.000,771144.0,771144.0,1331,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474255880,1020139.00
09/18/2016 23:45,2,0.000,ALERT,213.74,302.37,59.991,1474256703,"201051344000645","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,559569.0,559569.0,1336,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256705,1020140.00
09/18/2016 23:45,2,0.000,ALERT,212.38,300.87,60.028,1474256703,"274151322000085","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,798709.4,798709.4,1321,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256707,1020141.00
09/18/2016 23:45,2,0.000,ALERT,213.74,302.37,59.996,1474256703,"201051344000633","219011344069620",0.00,18.00,0,298.17,303.58,0.0,0.0,0.000,551155.4,551155.4,1333,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256709,1020142.00
09/18/2016 23:45,2,0.000,ALERT,213.29,302.68,59.991,1474256703,"201051344000469","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,553760.1,553760.1,1340,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256711,1020143.00
09/18/2016 23:45,2,0.000,ALERT,212.83,301.17,60.002,1474256703,"201051344000646","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,554271.4,554271.4,1329,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256713,1020144.00
09/18/2016 23:45,2,0.000,ALERT,212.16,301.77,59.996,1474256703,"274151322000052","219011344069620",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,821035.9,821035.9,1324,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256715,1020145.00
09/18/2016 23:45,2,0.000,ALERT,213.29,301.77,60.002,1474256703,"201051344000585","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,564257.3,564257.3,1332,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474256716,1020146.00
09/18/2016 23:45,2,0.000,ALERT,213.06,301.77,60.002,1474256703,"201051344001230","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,557244.1,557244.1,1331,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256718,1020147.00
09/18/2016 23:45,2,0.000,ALERT,213.51,302.07,60.039,1474256703,"201051344000582","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,550013.6,550013.6,1327,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256720,1020148.00
09/18/2016 23:45,2,0.000,ALERT,212.61,301.17,60.002,1474256703,"201051344000955","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,563999.9,563999.9,1325,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256722,1020149.00
09/18/2016 23:45,2,0.000,ALERT,212.38,300.57,60.007,1474256703,"274151322000094","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,675645.6,675645.6,1359,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256724,1020150.00
09/18/2016 23:45,2,0.000,ALERT,213.29,303.28,59.975,1474256703,"201051344000579","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,568118.1,568118.1,1326,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256725,1020151.00
09/18/2016 23:45,2,0.000,ALERT,213.06,301.77,60.002,1474256703,"201051344000890","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,561253.6,561253.6,1330,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256727,1020152.00
09/18/2016 23:45,2,0.000,ALERT,213.29,301.17,59.996,1474256703,"201051344000438","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,562699.8,562699.8,1328,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256729,1020153.00
09/18/2016 23:45,2,0.000,ALERT,213.29,300.87,60.002,1474256703,"201051344000417","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,553748.9,553748.9,1327,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256731,1020154.00
09/18/2016 23:45,2,0.000,ALERT,212.16,301.17,60.007,1474256703,"274151322000083","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,813563.5,813563.5,1323,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256732,1020155.00
09/18/2016 23:45,2,0.000,ALERT,212.61,301.17,60.002,1474256703,"274151322000076","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,868418.3,868418.3,1332,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256734,1020156.00
09/18/2016 23:45,2,0.000,ALERT,213.29,303.58,60.023,1474256703,"201051344000868","219011344069620",0.00,18.30,0,300.57,305.08,0.0,0.0,0.000,552539.8,552539.8,1333,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256736,1020157.00
09/18/2016 23:45,2,0.000,ALERT,212.16,302.07,60.002,1474256703,"274151322000095","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,859657.9,859657.9,1331,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256738,1020158.00
09/18/2016 23:45,2,0.000,ALERT,213.06,302.98,59.986,1474256703,"201051344000988","219011344069620",0.00,18.70,0,297.57,303.88,0.0,0.0,0.000,533960.7,533960.7,1327,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474256740,1020159.00
09/18/2016 23:45,2,0.000,ALERT,212.83,300.87,60.002,1474256703,"201051344001025","219011344069620",0.00,18.00,0,298.17,303.28,0.0,0.0,0.000,562901.8,562901.8,1328,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474256742,1020160.00
09/18/2016 23:45,2,0.000,ALERT,213.06,302.98,60.002,1474256703,"201051344000458","219011344069620",0.00,19.00,0,299.97,305.08,0.0,0.0,0.000,559906.9,559906.9,1337,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256743,1020161.00
09/18/2016 23:45,2,0.000,ALERT,213.96,302.98,60.002,1474256703,"201051344000853","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,559206.1,559206.1,1343,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256745,1020162.00
09/18/2016 23:45,2,0.000,ALERT,213.29,301.47,59.996,1474256703,"201051344000685","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,561906.6,561906.6,1332,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256747,1020163.00
09/18/2016 23:45,2,0.000,ALERT,213.29,301.17,59.996,1474256703,"201051344000917","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,558854.4,558854.4,1329,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474256749,1020164.00
09/18/2016 23:45,2,0.000,ALERT,213.51,302.07,59.996,1474256703,"201051344001145","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,564062.5,564062.5,1329,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256751,1020165.00
09/18/2016 23:45,2,0.000,ALERT,213.29,301.17,60.002,1474256703,"201051344000651","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,557199.4,557199.4,1327,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256752,1020166.00
09/18/2016 23:45,2,0.000,ALERT,211.93,301.17,59.991,1474256703,"274151322000088","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,782966.6,782966.6,1322,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256754,1020167.00
09/18/2016 23:45,2,0.000,ALERT,212.83,299.97,60.002,1474256703,"274151322000068","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,676116.2,676116.2,1356,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474256756,1020168.00
09/18/2016 23:45,2,0.000,ALERT,212.83,301.47,59.996,1474256703,"201051344001135","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,553347.8,553347.8,1326,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256758,1020169.00
09/18/2016 23:45,2,0.000,ALERT,211.70,301.77,59.986,1474256703,"201051344000594","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,564302.9,564302.9,1332,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256760,1020170.00
09/18/2016 23:45,2,0.000,ALERT,212.61,300.27,59.986,1474256703,"201051344001203","219011344069620",0.00,18.30,0,298.47,304.48,0.0,0.0,0.000,561570.6,561570.6,1330,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256761,1020171.00
09/18/2016 23:45,2,0.000,ALERT,211.48,300.57,59.991,1474256703,"274151322000054","219011344069620",0.00,19.50,0,297.57,302.68,0.0,0.0,0.000,799066.7,799066.7,1318,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256763,1020172.00
09/18/2016 23:45,2,0.000,ALERT,213.51,302.68,59.996,1474256703,"201051344000867","219011344069620",0.00,19.00,0,299.67,304.78,0.0,0.0,0.000,551607.2,551607.2,1335,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256765,1020173.00
09/18/2016 23:45,2,0.000,ALERT,213.29,301.47,60.007,1474256703,"201051344001093","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,558238.1,558238.1,1332,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256767,1020174.00
09/18/2016 23:45,2,0.000,ALERT,213.29,303.28,60.012,1474256703,"201051344000900","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,568432.1,568432.1,1337,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474256769,1020175.00
09/18/2016 23:45,2,0.000,ALERT,213.51,302.37,59.996,1474256703,"201051344000648","219011344069620",0.00,18.00,0,299.37,304.48,0.0,0.0,0.000,557117.8,557117.8,1330,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474256771,1020176.00
09/18/2016 23:45,2,0.000,ALERT,213.51,303.58,59.991,1474256703,"201051344000569","219011344069620",0.00,18.70,0,300.57,305.08,0.0,0.0,0.000,568394.8,568394.8,1337,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256772,1020177.00
09/18/2016 23:45,2,0.000,ALERT,213.51,303.28,59.996,1474256703,"201051344000983","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,560902.5,560902.5,1340,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474256774,1020178.00
09/18/2016 23:45,2,0.000,ALERT,213.51,302.68,60.018,1474256703,"201051344001158","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,552525.5,552525.5,1329,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256776,1020179.00
09/18/2016 23:45,2,0.000,ALERT,213.96,303.58,60.002,1474256703,"201051344000576","219011344069620",0.00,18.00,0,299.67,304.48,0.0,0.0,0.000,560092.7,560092.7,1341,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474256778,1020180.00
09/18/2016 23:45,2,0.000,ALERT,212.61,300.57,59.991,1474256703,"274151322000087","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,771144.0,771144.0,1333,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474256779,1020181.00
